ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 00:00,2,0.000,ALERT,212.16,300.87,60.002,1457758803,"201051344000645","219011344069620",0.00,11.30,0,299.67,305.98,0.0,0.0,0.000,336765.0,336765.0,21273,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457758805,251204.00
03/12/2016 00:00,2,0.000,ALERT,211.25,299.07,60.012,1457758803,"274151322000085","219011344069620",0.00,11.30,0,296.66,304.78,0.0,0.0,0.000,607213.8,607213.8,14926,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457758807,251205.00
03/12/2016 00:00,2,0.000,ALERT,212.38,300.57,60.039,1457758803,"201051344000633","219011344069620",0.00,10.30,0,297.87,305.38,0.0,0.0,0.000,328349.3,328349.3,21686,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457758808,251206.00
03/12/2016 00:00,2,0.000,ALERT,211.93,300.57,60.012,1457758803,"201051344000469","219011344069620",0.00,10.30,0,298.77,305.68,0.0,0.0,0.000,329143.3,329143.3,21671,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457758810,251207.00
03/12/2016 00:00,2,0.000,ALERT,211.25,299.67,60.007,1457758803,"201051344000646","219011344069620",0.00,10.70,0,297.87,303.28,0.0,0.0,0.000,334082.7,334082.7,26208,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457758812,251208.00
03/12/2016 00:00,2,0.000,ALERT,210.80,299.67,60.002,1457758803,"274151322000052","219011344069620",0.00,11.00,0,296.66,305.08,0.0,0.0,0.000,615412.3,615412.3,15144,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457758814,251209.00
03/12/2016 00:00,2,0.000,ALERT,211.48,299.67,60.002,1457758803,"201051344000585","219011344069620",0.00,11.30,0,297.87,303.28,0.0,0.0,0.000,339379.1,339379.1,26214,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457758816,251210.00
03/12/2016 00:00,2,0.000,ALERT,211.25,299.37,60.012,1457758803,"201051344001230","219011344069620",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,337896.3,337896.3,25998,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457758818,251211.00
03/12/2016 00:00,2,0.000,ALERT,211.70,300.27,60.007,1457758803,"201051344000582","219011344069620",0.00,10.30,0,299.07,303.88,0.0,0.0,0.000,331526.4,331526.4,26189,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457758820,251212.00
03/12/2016 00:00,2,0.000,ALERT,211.03,299.37,60.018,1457758803,"201051344000955","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,342397.9,342397.9,26125,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457758821,251213.00
03/12/2016 00:00,2,0.000,ALERT,211.03,298.17,60.034,1457758803,"274151322000094","219011344069620",0.00,11.00,0,296.36,303.88,0.0,0.0,0.000,494135.6,494135.6,15735,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457758823,251214.00
03/12/2016 00:00,2,0.000,ALERT,211.93,301.47,60.023,1457758803,"201051344000579","219011344069620",0.00,10.70,0,300.27,306.58,0.0,0.0,0.000,343286.1,343286.1,1711,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457758825,251215.00
03/12/2016 00:00,2,0.000,ALERT,211.25,299.97,60.028,1457758803,"201051344000890","219011344069620",0.00,10.70,0,298.77,304.48,0.0,0.0,0.000,339734.8,339734.8,26145,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457758827,251216.00
03/12/2016 00:00,2,0.000,ALERT,211.48,299.37,60.028,1457758803,"201051344000438","219011344069620",0.00,10.30,0,298.47,303.88,0.0,0.0,0.000,341907.5,341907.5,26141,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457758829,251217.00
03/12/2016 00:00,2,0.000,ALERT,211.70,299.07,60.023,1457758803,"201051344000417","219011344069620",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,335608.3,335608.3,26296,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457758830,251218.00
03/12/2016 00:00,2,0.000,ALERT,211.25,299.67,60.018,1457758803,"274151322000083","219011344069620",0.00,11.00,0,296.96,305.08,0.0,0.0,0.000,609515.9,609515.9,15181,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457758832,251219.00
03/12/2016 00:00,2,0.000,ALERT,211.48,299.07,60.012,1457758803,"274151322000076","219011344069620",0.00,11.00,0,296.66,305.08,0.0,0.0,0.000,648633.8,648633.8,15185,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457758834,251220.00
03/12/2016 00:00,2,0.000,ALERT,211.93,301.77,60.028,1457758803,"201051344000868","219011344069620",0.00,11.00,0,300.27,306.88,0.0,0.0,0.000,328126.2,328126.2,21410,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457758836,251221.00
03/12/2016 00:00,2,0.000,ALERT,211.25,299.97,60.018,1457758803,"274151322000095","219011344069620",0.00,10.70,0,297.87,305.38,0.0,0.0,0.000,641859.2,641859.2,15070,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457758838,251222.00
03/12/2016 00:00,2,0.000,ALERT,211.70,300.87,60.034,1457758803,"201051344000988","219011344069620",0.00,11.00,0,297.26,305.98,0.0,0.0,0.000,326325.5,326325.5,21685,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457758840,251223.00
03/12/2016 00:00,2,0.000,ALERT,210.80,298.17,60.018,1457758803,"201051344001025","219011344069620",0.00,10.30,0,297.57,303.88,0.0,0.0,0.000,339390.2,339390.2,26201,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457758841,251224.00
03/12/2016 00:00,2,0.000,ALERT,211.70,301.17,60.034,1457758803,"201051344000458","219011344069620",0.00,11.70,0,299.67,306.58,0.0,0.0,0.000,336717.3,336717.3,21592,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457758843,251225.00
03/12/2016 00:00,2,0.000,ALERT,212.38,300.87,60.018,1457758803,"201051344000853","219011344069620",0.00,10.70,0,299.67,306.28,0.0,0.0,0.000,334341.6,334341.6,21215,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457758845,251226.00
03/12/2016 00:00,2,0.000,ALERT,211.48,299.07,60.023,1457758803,"201051344000685","219011344069620",0.00,11.00,0,298.17,303.28,0.0,0.0,0.000,341622.1,341622.1,26018,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457758847,251227.00
03/12/2016 00:00,2,0.000,ALERT,211.25,298.47,60.028,1457758803,"201051344000917","219011344069620",0.00,11.70,0,296.66,302.68,0.0,0.0,0.000,338881.0,338881.0,26016,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457758849,251228.00
03/12/2016 00:00,2,0.000,ALERT,211.25,299.07,60.023,1457758803,"201051344001145","219011344069620",0.00,10.70,0,298.47,303.88,0.0,0.0,0.000,343998.9,343998.9,25875,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457758850,251229.00
03/12/2016 00:00,2,0.000,ALERT,211.25,298.17,60.028,1457758803,"201051344000651","219011344069620",0.00,10.00,0,297.57,302.68,0.0,0.0,0.000,335816.8,335816.8,26244,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457758852,251230.00
03/12/2016 00:00,2,0.000,ALERT,210.57,298.77,60.023,1457758803,"274151322000088","219011344069620",0.00,11.30,0,296.66,304.48,0.0,0.0,0.000,591559.2,591559.2,14882,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457758854,251231.00
03/12/2016 00:00,2,0.000,ALERT,211.70,298.47,60.012,1457758803,"274151322000068","219011344069620",0.00,11.70,0,296.36,303.88,0.0,0.0,0.000,494223.4,494223.4,15910,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457758856,251232.00
03/12/2016 00:00,2,0.000,ALERT,210.80,299.07,60.018,1457758803,"201051344001135","219011344069620",0.00,10.70,0,298.17,303.58,0.0,0.0,0.000,332376.3,332376.3,26211,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457758858,251233.00
03/12/2016 00:00,2,0.000,ALERT,211.70,301.77,60.018,1457758803,"201051344000594","219011344069620",0.00,10.70,0,299.37,306.28,0.0,0.0,0.000,338966.4,338966.4,21624,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457758859,251234.00
03/12/2016 00:00,2,0.000,ALERT,211.03,298.77,60.023,1457758803,"201051344001203","219011344069620",0.00,10.70,0,297.87,304.78,0.0,0.0,0.000,338636.3,338636.3,26195,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457758861,251235.00
03/12/2016 00:00,2,0.000,ALERT,210.80,299.37,59.981,1457758803,"274151322000054","219011344069620",0.00,11.30,0,296.66,305.08,0.0,0.0,0.000,604398.6,604398.6,14910,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457758863,251236.00
03/12/2016 00:00,2,0.000,ALERT,212.16,300.87,60.007,1457758803,"201051344000867","219011344069620",0.00,11.30,0,299.37,306.58,0.0,0.0,0.000,327349.9,327349.9,21653,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457758865,251237.00
03/12/2016 00:00,2,0.000,ALERT,211.25,299.07,59.970,1457758803,"201051344001093","219011344069620",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,337403.7,337403.7,26073,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457758866,251238.00
03/12/2016 00:00,2,0.000,ALERT,211.93,301.17,60.012,1457758803,"201051344000900","219011344069620",0.00,11.00,0,299.37,305.68,0.0,0.0,0.000,342469.0,342469.0,21061,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457758868,251239.00
03/12/2016 00:00,2,0.000,ALERT,212.16,300.57,60.002,1457758803,"201051344000648","219011344069620",0.00,10.00,0,299.07,306.28,0.0,0.0,0.000,335868.7,335868.7,21332,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457758870,251240.00
03/12/2016 00:00,2,0.000,ALERT,212.16,301.77,60.007,1457758803,"201051344000569","219011344069620",0.00,11.00,0,300.27,306.88,0.0,0.0,0.000,343882.6,343882.6,21002,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457758872,251241.00
03/12/2016 00:00,2,0.000,ALERT,211.93,301.47,60.002,1457758803,"201051344000983","219011344069620",0.00,11.00,0,299.97,306.58,0.0,0.0,0.000,336341.3,336341.3,21449,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457758874,251242.00
03/12/2016 00:00,2,0.000,ALERT,211.93,300.87,60.012,1457758803,"201051344001158","219011344069620",0.00,10.00,0,299.07,305.68,0.0,0.0,0.000,332108.8,332108.8,21666,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457758876,251243.00
03/12/2016 00:00,2,0.000,ALERT,212.38,301.47,60.007,1457758803,"201051344000576","219011344069620",0.00,10.70,0,299.67,306.28,0.0,0.0,0.000,336922.4,336922.4,21122,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457758878,251244.00
03/12/2016 00:00,2,0.000,ALERT,211.03,298.17,60.002,1457758803,"274151322000087","219011344069620",0.00,11.70,0,296.06,304.18,0.0,0.0,0.000,579415.5,579415.5,14965,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457758880,251245.00
03/12/2016 00:15,2,0.000,ALERT,213.06,302.37,59.975,1457759703,"201051344000645","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,336765.0,336765.0,21275,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759705,251246.00
03/12/2016 00:15,2,0.000,ALERT,211.48,299.37,59.996,1457759703,"274151322000085","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,607213.8,607213.8,14928,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759707,251247.00
03/12/2016 00:15,2,0.000,ALERT,212.83,301.77,60.012,1457759703,"201051344000633","219011344069620",0.00,10.30,0,296.96,303.28,0.0,0.0,0.000,328349.3,328349.3,21688,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759709,251248.00
03/12/2016 00:15,2,0.000,ALERT,212.61,302.37,59.938,1457759703,"201051344000469","219011344069620",0.00,10.30,0,298.17,303.28,0.0,0.0,0.000,329143.3,329143.3,21673,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759710,251249.00
03/12/2016 00:15,2,0.000,ALERT,211.70,299.97,59.970,1457759703,"201051344000646","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,334082.7,334082.7,26210,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759712,251250.00
03/12/2016 00:15,2,0.000,ALERT,211.25,300.27,59.975,1457759703,"274151322000052","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,615412.3,615412.3,15146,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759714,251251.00
03/12/2016 00:15,2,0.000,ALERT,212.16,300.27,59.970,1457759703,"201051344000585","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,339379.1,339379.1,26216,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759716,251252.00
03/12/2016 00:15,2,0.000,ALERT,211.93,300.27,59.975,1457759703,"201051344001230","219011344069620",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,337896.3,337896.3,26000,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759717,251253.00
03/12/2016 00:15,2,0.000,ALERT,212.38,300.87,59.954,1457759703,"201051344000582","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,331526.4,331526.4,26191,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457759719,251254.00
03/12/2016 00:15,2,0.000,ALERT,211.48,299.67,60.007,1457759703,"201051344000955","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,342397.9,342397.9,26127,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759721,251255.00
03/12/2016 00:15,2,0.000,ALERT,211.48,299.37,59.954,1457759703,"274151322000094","219011344069620",0.00,11.00,0,296.96,300.57,0.0,0.0,0.000,494135.6,494135.6,15737,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759723,251256.00
03/12/2016 00:15,2,0.000,ALERT,212.38,302.68,59.965,1457759703,"201051344000579","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,343286.1,343286.1,1713,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457759725,251257.00
03/12/2016 00:15,2,0.000,ALERT,211.70,299.97,59.965,1457759703,"201051344000890","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,339734.8,339734.8,26147,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759726,251258.00
03/12/2016 00:15,2,0.000,ALERT,212.16,299.97,59.965,1457759703,"201051344000438","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,341907.5,341907.5,26143,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759728,251259.00
03/12/2016 00:15,2,0.000,ALERT,212.16,299.07,59.917,1457759703,"201051344000417","219011344069620",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,335608.3,335608.3,26298,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759730,251260.00
03/12/2016 00:15,2,0.000,ALERT,211.48,299.97,59.959,1457759703,"274151322000083","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,609515.9,609515.9,15183,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759732,251261.00
03/12/2016 00:15,2,0.000,ALERT,211.93,299.67,59.959,1457759703,"274151322000076","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,648633.8,648633.8,15187,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759734,251262.00
03/12/2016 00:15,2,0.000,ALERT,212.61,303.28,59.954,1457759703,"201051344000868","219011344069620",0.00,11.00,0,299.67,304.48,0.0,0.0,0.000,328126.2,328126.2,21412,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759735,251263.00
03/12/2016 00:15,2,0.000,ALERT,211.48,300.87,59.959,1457759703,"274151322000095","219011344069620",0.00,10.70,0,298.47,301.77,0.0,0.0,0.000,641859.2,641859.2,15072,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759738,251264.00
03/12/2016 00:15,2,0.000,ALERT,212.38,302.37,59.954,1457759703,"201051344000988","219011344069620",0.00,11.00,0,296.36,303.58,0.0,0.0,0.000,326325.5,326325.5,21687,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457759740,251265.00
03/12/2016 00:15,2,0.000,ALERT,211.93,299.37,59.970,1457759703,"201051344001025","219011344069620",0.00,10.30,0,296.36,301.77,0.0,0.0,0.000,339390.2,339390.2,26203,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759741,251266.00
03/12/2016 00:15,2,0.000,ALERT,212.38,302.68,59.965,1457759703,"201051344000458","219011344069620",0.00,11.70,0,298.77,304.48,0.0,0.0,0.000,336717.3,336717.3,21594,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759743,251267.00
03/12/2016 00:15,2,0.000,ALERT,213.06,302.07,59.970,1457759703,"201051344000853","219011344069620",0.00,10.70,0,299.07,303.88,0.0,0.0,0.000,334341.6,334341.6,21217,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759745,251268.00
03/12/2016 00:15,2,0.000,ALERT,212.38,299.97,59.970,1457759703,"201051344000685","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,341622.1,341622.1,26020,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759747,251269.00
03/12/2016 00:15,2,0.000,ALERT,212.16,299.37,59.938,1457759703,"201051344000917","219011344069620",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,338881.0,338881.0,26018,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457759749,251270.00
03/12/2016 00:15,2,0.000,ALERT,212.16,300.27,59.917,1457759703,"201051344001145","219011344069620",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,343998.9,343998.9,25877,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759750,251271.00
03/12/2016 00:15,2,0.000,ALERT,212.16,299.07,59.970,1457759703,"201051344000651","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,335816.8,335816.8,26246,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759752,251272.00
03/12/2016 00:15,2,0.000,ALERT,211.03,299.07,59.959,1457759703,"274151322000088","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,591559.2,591559.2,14884,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457759754,251273.00
03/12/2016 00:15,2,0.000,ALERT,212.16,298.77,59.959,1457759703,"274151322000068","219011344069620",0.00,11.70,0,296.96,300.27,0.0,0.0,0.000,494223.4,494223.4,15912,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457759756,251274.00
03/12/2016 00:15,2,0.000,ALERT,211.70,299.97,59.954,1457759703,"201051344001135","219011344069620",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,332376.3,332376.3,26213,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759758,251275.00
03/12/2016 00:15,2,0.000,ALERT,212.16,302.68,59.965,1457759703,"201051344000594","219011344069620",0.00,10.70,0,299.07,304.18,0.0,0.0,0.000,338966.4,338966.4,21626,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759760,251276.00
03/12/2016 00:15,2,0.000,ALERT,212.16,299.67,59.933,1457759703,"201051344001203","219011344069620",0.00,10.70,0,296.96,302.98,0.0,0.0,0.000,338636.3,338636.3,26197,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457759761,251277.00
03/12/2016 00:15,2,0.000,ALERT,211.48,299.97,59.965,1457759703,"274151322000054","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,604398.6,604398.6,14912,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759763,251278.00
03/12/2016 00:15,2,0.000,ALERT,212.83,302.07,59.965,1457759703,"201051344000867","219011344069620",0.00,11.30,0,298.77,304.18,0.0,0.0,0.000,327349.9,327349.9,21655,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759765,251279.00
03/12/2016 00:15,2,0.000,ALERT,212.16,300.27,59.965,1457759703,"201051344001093","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,337403.7,337403.7,26075,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457759767,251280.00
03/12/2016 00:15,2,0.000,ALERT,212.61,302.68,59.954,1457759703,"201051344000900","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,342469.0,342469.0,21063,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759769,251281.00
03/12/2016 00:15,2,0.000,ALERT,212.83,301.77,60.007,1457759703,"201051344000648","219011344069620",0.00,10.30,0,298.47,303.88,0.0,0.0,0.000,335868.7,335868.7,21334,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759770,251282.00
03/12/2016 00:15,2,0.000,ALERT,212.83,302.98,60.018,1457759703,"201051344000569","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,343882.6,343882.6,21004,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759772,251283.00
03/12/2016 00:15,2,0.000,ALERT,212.61,302.68,59.928,1457759703,"201051344000983","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,336341.3,336341.3,21451,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759774,251284.00
03/12/2016 00:15,2,0.000,ALERT,212.61,302.37,59.965,1457759703,"201051344001158","219011344069620",0.00,10.30,0,298.77,303.58,0.0,0.0,0.000,332108.8,332108.8,21668,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457759776,251285.00
03/12/2016 00:15,2,0.000,ALERT,213.29,302.98,59.986,1457759703,"201051344000576","219011344069620",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,336922.4,336922.4,21124,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457759778,251286.00
03/12/2016 00:15,2,0.000,ALERT,211.48,298.77,59.965,1457759703,"274151322000087","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,579415.5,579415.5,14967,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457759779,251287.00
03/12/2016 00:30,2,0.000,ALERT,213.06,302.98,60.039,1457760603,"201051344000645","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,336765.0,336765.0,21277,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760605,251288.00
03/12/2016 00:30,2,0.000,ALERT,211.93,300.87,60.002,1457760603,"274151322000085","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,607213.8,607213.8,14930,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457760607,251289.00
03/12/2016 00:30,2,0.000,ALERT,213.29,302.68,60.002,1457760603,"201051344000633","219011344069620",0.00,10.70,0,298.47,304.18,0.0,0.0,0.000,328349.3,328349.3,21690,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760608,251290.00
03/12/2016 00:30,2,0.000,ALERT,212.83,302.68,59.991,1457760603,"201051344000469","219011344069620",0.00,10.70,0,299.37,304.48,0.0,0.0,0.000,329143.3,329143.3,21675,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457760610,251291.00
03/12/2016 00:30,2,0.000,ALERT,212.16,300.57,59.991,1457760603,"201051344000646","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,334082.7,334082.7,26212,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760612,251292.00
03/12/2016 00:30,2,0.000,ALERT,211.70,300.57,60.002,1457760603,"274151322000052","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,615412.3,615412.3,15148,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760614,251293.00
03/12/2016 00:30,2,0.000,ALERT,212.38,300.87,59.991,1457760603,"201051344000585","219011344069620",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,339379.1,339379.1,26218,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760616,251294.00
03/12/2016 00:30,2,0.000,ALERT,212.16,300.87,60.002,1457760603,"201051344001230","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,337896.3,337896.3,26002,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760617,251295.00
03/12/2016 00:30,2,0.000,ALERT,212.83,301.47,59.996,1457760603,"201051344000582","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,331526.4,331526.4,26193,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760619,251296.00
03/12/2016 00:30,2,0.000,ALERT,211.93,300.57,59.996,1457760603,"201051344000955","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,342397.9,342397.9,26129,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760621,251297.00
03/12/2016 00:30,2,0.000,ALERT,211.70,299.67,59.949,1457760603,"274151322000094","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,494135.6,494135.6,15739,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760623,251298.00
03/12/2016 00:30,2,0.000,ALERT,212.83,304.18,60.002,1457760603,"201051344000579","219011344069620",0.00,11.00,0,301.17,305.38,0.0,0.0,0.000,343286.1,343286.1,1715,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760625,251299.00
03/12/2016 00:30,2,0.000,ALERT,212.16,300.87,60.028,1457760603,"201051344000890","219011344069620",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,339734.8,339734.8,26149,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760626,251300.00
03/12/2016 00:30,2,0.000,ALERT,212.38,300.57,60.023,1457760603,"201051344000438","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,341907.5,341907.5,26145,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760628,251301.00
03/12/2016 00:30,2,0.000,ALERT,212.61,300.27,59.991,1457760603,"201051344000417","219011344069620",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,335608.3,335608.3,26300,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760630,251302.00
03/12/2016 00:30,2,0.000,ALERT,211.93,301.17,59.991,1457760603,"274151322000083","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,609515.9,609515.9,15185,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457760632,251303.00
03/12/2016 00:30,2,0.000,ALERT,212.38,299.97,59.996,1457760603,"274151322000076","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,648633.8,648633.8,15189,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760633,251304.00
03/12/2016 00:30,2,0.000,ALERT,212.83,304.18,59.996,1457760603,"201051344000868","219011344069620",0.00,11.30,0,301.47,305.68,0.0,0.0,0.000,328126.2,328126.2,21414,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457760635,251305.00
03/12/2016 00:30,2,0.000,ALERT,211.70,301.77,59.996,1457760603,"274151322000095","219011344069620",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,641859.2,641859.2,15074,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760637,251306.00
03/12/2016 00:30,2,0.000,ALERT,212.83,303.28,60.028,1457760603,"201051344000988","219011344069620",0.00,11.00,0,298.47,304.48,0.0,0.0,0.000,326325.5,326325.5,21689,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457760639,251307.00
03/12/2016 00:30,2,0.000,ALERT,212.16,299.97,59.996,1457760603,"201051344001025","219011344069620",0.00,10.30,0,297.57,302.68,0.0,0.0,0.000,339390.2,339390.2,26205,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760641,251308.00
03/12/2016 00:30,2,0.000,ALERT,212.61,302.98,60.002,1457760603,"201051344000458","219011344069620",0.00,11.70,0,300.87,305.38,0.0,0.0,0.000,336717.3,336717.3,21596,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760643,251309.00
03/12/2016 00:30,2,0.000,ALERT,213.29,302.68,60.007,1457760603,"201051344000853","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,334341.6,334341.6,21219,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760645,251310.00
03/12/2016 00:30,2,0.000,ALERT,212.61,300.57,60.012,1457760603,"201051344000685","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,341622.1,341622.1,26022,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457760646,251311.00
03/12/2016 00:30,2,0.000,ALERT,212.38,299.97,60.007,1457760603,"201051344000917","219011344069620",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,338881.0,338881.0,26020,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760648,251312.00
03/12/2016 00:30,2,0.000,ALERT,212.61,300.87,60.018,1457760603,"201051344001145","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,343998.9,343998.9,25879,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760650,251313.00
03/12/2016 00:30,2,0.000,ALERT,212.16,299.37,60.007,1457760603,"201051344000651","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,335816.8,335816.8,26248,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760652,251314.00
03/12/2016 00:30,2,0.000,ALERT,211.48,300.57,60.002,1457760603,"274151322000088","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,591559.2,591559.2,14886,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760654,251315.00
03/12/2016 00:30,2,0.000,ALERT,212.38,299.97,59.996,1457760603,"274151322000068","219011344069620",0.00,12.00,0,297.87,301.17,0.0,0.0,0.000,494223.4,494223.4,15914,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760655,251316.00
03/12/2016 00:30,2,0.000,ALERT,211.93,299.97,60.002,1457760603,"201051344001135","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,332376.3,332376.3,26215,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760657,251317.00
03/12/2016 00:30,2,0.000,ALERT,212.61,303.88,60.002,1457760603,"201051344000594","219011344069620",0.00,10.70,0,300.27,305.38,0.0,0.0,0.000,338966.4,338966.4,21628,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760659,251318.00
03/12/2016 00:30,2,0.000,ALERT,212.38,299.97,60.023,1457760603,"201051344001203","219011344069620",0.00,11.00,0,298.17,303.58,0.0,0.0,0.000,338636.3,338636.3,26199,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760661,251319.00
03/12/2016 00:30,2,0.000,ALERT,211.48,300.87,59.996,1457760603,"274151322000054","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,604398.6,604398.6,14914,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760663,251320.00
03/12/2016 00:30,2,0.000,ALERT,213.06,302.98,60.002,1457760603,"201051344000867","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,327349.9,327349.9,21657,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760664,251321.00
03/12/2016 00:30,2,0.000,ALERT,212.16,300.27,60.018,1457760603,"201051344001093","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,337403.7,337403.7,26077,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760666,251322.00
03/12/2016 00:30,2,0.000,ALERT,212.38,302.68,60.002,1457760603,"201051344000900","219011344069620",0.00,11.00,0,299.97,304.78,0.0,0.0,0.000,342469.0,342469.0,21065,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457760668,251323.00
03/12/2016 00:30,2,0.000,ALERT,212.83,302.37,60.002,1457760603,"201051344000648","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,335868.7,335868.7,21336,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457760670,251324.00
03/12/2016 00:30,2,0.000,ALERT,212.61,303.58,60.023,1457760603,"201051344000569","219011344069620",0.00,11.30,0,301.47,305.68,0.0,0.0,0.000,343882.6,343882.6,21006,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760672,251325.00
03/12/2016 00:30,2,0.000,ALERT,212.61,302.98,59.965,1457760603,"201051344000983","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,336341.3,336341.3,21453,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457760674,251326.00
03/12/2016 00:30,2,0.000,ALERT,212.61,302.68,59.996,1457760603,"201051344001158","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,332108.8,332108.8,21670,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760676,251327.00
03/12/2016 00:30,2,0.000,ALERT,213.06,303.28,59.996,1457760603,"201051344000576","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,336922.4,336922.4,21126,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760678,251328.00
03/12/2016 00:30,2,0.000,ALERT,211.70,299.37,59.996,1457760603,"274151322000087","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,579415.5,579415.5,14969,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457760679,251329.00
03/12/2016 00:45,2,0.000,ALERT,212.83,302.68,60.007,1457761503,"201051344000645","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,336765.0,336765.0,21279,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761505,251330.00
03/12/2016 00:45,2,0.000,ALERT,211.25,299.97,60.007,1457761503,"274151322000085","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,607213.8,607213.8,14932,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761506,251331.00
03/12/2016 00:45,2,0.000,ALERT,213.06,302.68,60.018,1457761503,"201051344000633","219011344069620",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,328349.3,328349.3,21692,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761508,251332.00
03/12/2016 00:45,2,0.000,ALERT,212.38,302.37,60.012,1457761503,"201051344000469","219011344069620",0.00,11.00,0,299.97,304.78,0.0,0.0,0.000,329143.3,329143.3,21677,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761510,251333.00
03/12/2016 00:45,2,0.000,ALERT,211.70,299.97,60.012,1457761503,"201051344000646","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,334082.7,334082.7,26214,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457761512,251334.00
03/12/2016 00:45,2,0.000,ALERT,211.03,300.87,60.023,1457761503,"274151322000052","219011344069620",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,615412.3,615412.3,15150,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457761514,251335.00
03/12/2016 00:45,2,0.000,ALERT,212.16,300.57,59.970,1457761503,"201051344000585","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,339379.1,339379.1,26220,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761516,251336.00
03/12/2016 00:45,2,0.000,ALERT,211.93,300.87,60.007,1457761503,"201051344001230","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,337896.3,337896.3,26004,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761517,251337.00
03/12/2016 00:45,2,0.000,ALERT,212.61,301.17,60.007,1457761503,"201051344000582","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,331526.4,331526.4,26195,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457761519,251338.00
03/12/2016 00:45,2,0.000,ALERT,211.70,300.57,60.012,1457761503,"201051344000955","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,342397.9,342397.9,26131,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457761521,251339.00
03/12/2016 00:45,2,0.000,ALERT,211.48,299.67,60.012,1457761503,"274151322000094","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,494135.6,494135.6,15741,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457761523,251340.00
03/12/2016 00:45,2,0.000,ALERT,212.38,302.98,60.018,1457761503,"201051344000579","219011344069620",0.00,11.00,0,301.77,305.68,0.0,0.0,0.000,343286.1,343286.1,1717,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761525,251341.00
03/12/2016 00:45,2,0.000,ALERT,211.70,300.57,59.991,1457761503,"201051344000890","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,339734.8,339734.8,26151,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761527,251342.00
03/12/2016 00:45,2,0.000,ALERT,212.16,300.27,60.023,1457761503,"201051344000438","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,341907.5,341907.5,26147,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457761529,251343.00
03/12/2016 00:45,2,0.000,ALERT,212.16,299.67,60.018,1457761503,"201051344000417","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,335608.3,335608.3,26302,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761530,251344.00
03/12/2016 00:45,2,0.000,ALERT,211.25,300.27,59.991,1457761503,"274151322000083","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,609515.9,609515.9,15187,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761532,251345.00
03/12/2016 00:45,2,0.000,ALERT,211.48,299.67,60.007,1457761503,"274151322000076","219011344069620",0.00,11.70,0,297.87,302.68,0.0,0.0,0.000,648633.8,648633.8,15191,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761534,251346.00
03/12/2016 00:45,2,0.000,ALERT,212.38,303.28,60.007,1457761503,"201051344000868","219011344069620",0.00,11.30,0,301.77,305.68,0.0,0.0,0.000,328126.2,328126.2,21416,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761536,251347.00
03/12/2016 00:45,2,0.000,ALERT,211.25,300.57,60.023,1457761503,"274151322000095","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,641859.2,641859.2,15076,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761538,251348.00
