ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 00:45,2,0.000,ALERT,212.16,302.37,60.039,1457761503,"201051344000988","219011344069620",0.00,11.30,0,298.77,304.78,0.0,0.0,0.000,326325.5,326325.5,21691,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761540,251349.00
03/12/2016 00:45,2,0.000,ALERT,211.70,299.67,59.970,1457761503,"201051344001025","219011344069620",0.00,10.70,0,297.57,302.68,0.0,0.0,0.000,339390.2,339390.2,26207,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761541,251350.00
03/12/2016 00:45,2,0.000,ALERT,212.16,302.68,60.012,1457761503,"201051344000458","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,336717.3,336717.3,21598,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457761543,251351.00
03/12/2016 00:45,2,0.000,ALERT,212.83,302.37,59.996,1457761503,"201051344000853","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,334341.6,334341.6,21221,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761545,251352.00
03/12/2016 00:45,2,0.000,ALERT,212.16,299.97,60.012,1457761503,"201051344000685","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,341622.1,341622.1,26024,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761547,251353.00
03/12/2016 00:45,2,0.000,ALERT,212.16,299.97,60.002,1457761503,"201051344000917","219011344069620",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,338881.0,338881.0,26022,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457761549,251354.00
03/12/2016 00:45,2,0.000,ALERT,212.38,300.87,59.996,1457761503,"201051344001145","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,343998.9,343998.9,25881,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761550,251355.00
03/12/2016 00:45,2,0.000,ALERT,212.16,299.97,60.007,1457761503,"201051344000651","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,335816.8,335816.8,26250,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761552,251356.00
03/12/2016 00:45,2,0.000,ALERT,211.03,299.67,59.991,1457761503,"274151322000088","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,591559.2,591559.2,14888,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761554,251357.00
03/12/2016 00:45,2,0.000,ALERT,211.93,299.07,60.002,1457761503,"274151322000068","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,494223.4,494223.4,15916,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761556,251358.00
03/12/2016 00:45,2,0.000,ALERT,211.93,300.57,60.028,1457761503,"201051344001135","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,332376.3,332376.3,26217,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761558,251359.00
03/12/2016 00:45,2,0.000,ALERT,212.16,303.28,60.007,1457761503,"201051344000594","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,338966.4,338966.4,21630,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761559,251360.00
03/12/2016 00:45,2,0.000,ALERT,212.16,299.97,60.002,1457761503,"201051344001203","219011344069620",0.00,11.00,0,297.87,303.58,0.0,0.0,0.000,338636.3,338636.3,26201,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761561,251361.00
03/12/2016 00:45,2,0.000,ALERT,211.25,299.67,60.028,1457761503,"274151322000054","219011344069620",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,604398.6,604398.6,14916,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761563,251362.00
03/12/2016 00:45,2,0.000,ALERT,212.83,302.68,60.039,1457761503,"201051344000867","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,327349.9,327349.9,21659,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761565,251363.00
03/12/2016 00:45,2,0.000,ALERT,212.16,300.57,60.002,1457761503,"201051344001093","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,337403.7,337403.7,26079,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761566,251364.00
03/12/2016 00:45,2,0.000,ALERT,212.38,302.68,60.002,1457761503,"201051344000900","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,342469.0,342469.0,21067,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761568,251365.00
03/12/2016 00:45,2,0.000,ALERT,212.61,302.07,60.007,1457761503,"201051344000648","219011344069620",0.00,10.70,0,300.27,305.08,0.0,0.0,0.000,335868.7,335868.7,21338,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457761570,251366.00
03/12/2016 00:45,2,0.000,ALERT,212.38,302.98,60.002,1457761503,"201051344000569","219011344069620",0.00,11.70,0,301.77,305.38,0.0,0.0,0.000,343882.6,343882.6,21008,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761572,251367.00
03/12/2016 00:45,2,0.000,ALERT,212.61,302.98,59.996,1457761503,"201051344000983","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,336341.3,336341.3,21455,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761574,251368.00
03/12/2016 00:45,2,0.000,ALERT,212.61,302.37,59.991,1457761503,"201051344001158","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,332108.8,332108.8,21672,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457761576,251369.00
03/12/2016 00:45,2,0.000,ALERT,212.83,302.98,60.002,1457761503,"201051344000576","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,336922.4,336922.4,21128,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761577,251370.00
03/12/2016 00:45,2,0.000,ALERT,211.25,299.37,59.996,1457761503,"274151322000087","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,579415.5,579415.5,14971,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457761579,251371.00
03/12/2016 01:00,2,0.000,ALERT,213.29,303.28,59.991,1457762403,"201051344000645","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,336765.0,336765.0,21281,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457762405,251372.00
03/12/2016 01:00,2,0.000,ALERT,211.93,300.27,60.028,1457762403,"274151322000085","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,607213.8,607213.8,14934,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762407,251373.00
03/12/2016 01:00,2,0.000,ALERT,213.51,303.28,59.981,1457762403,"201051344000633","219011344069620",0.00,11.00,0,298.77,304.18,0.0,0.0,0.000,328349.3,328349.3,21694,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762409,251374.00
03/12/2016 01:00,2,0.000,ALERT,212.83,302.98,59.959,1457762403,"201051344000469","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,329143.3,329143.3,21679,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762410,251375.00
03/12/2016 01:00,2,0.000,ALERT,212.16,300.57,59.991,1457762403,"201051344000646","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,334082.7,334082.7,26216,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762412,251376.00
03/12/2016 01:00,2,0.000,ALERT,211.48,300.87,59.981,1457762403,"274151322000052","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,615412.3,615412.3,15152,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762414,251377.00
03/12/2016 01:00,2,0.000,ALERT,212.38,300.27,59.991,1457762403,"201051344000585","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,339379.1,339379.1,26222,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762416,251378.00
03/12/2016 01:00,2,0.000,ALERT,212.16,300.87,59.981,1457762403,"201051344001230","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,337896.3,337896.3,26006,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762418,251379.00
03/12/2016 01:00,2,0.000,ALERT,212.83,301.47,59.949,1457762403,"201051344000582","219011344069620",0.00,11.00,0,299.37,302.68,0.0,0.0,0.000,331526.4,331526.4,26197,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762419,251380.00
03/12/2016 01:00,2,0.000,ALERT,211.93,300.57,59.991,1457762403,"201051344000955","219011344069620",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,342397.9,342397.9,26133,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457762421,251381.00
03/12/2016 01:00,2,0.000,ALERT,211.70,299.97,59.975,1457762403,"274151322000094","219011344069620",0.00,11.30,0,297.87,301.17,0.0,0.0,0.000,494135.6,494135.6,15743,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762423,251382.00
03/12/2016 01:00,2,0.000,ALERT,212.83,303.88,59.965,1457762403,"201051344000579","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,343286.1,343286.1,1719,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762425,251383.00
03/12/2016 01:00,2,0.000,ALERT,212.16,301.17,59.981,1457762403,"201051344000890","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,339734.8,339734.8,26153,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457762426,251384.00
03/12/2016 01:00,2,0.000,ALERT,212.61,300.87,59.975,1457762403,"201051344000438","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,341907.5,341907.5,26149,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762428,251385.00
03/12/2016 01:00,2,0.000,ALERT,212.61,300.27,59.991,1457762403,"201051344000417","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,335608.3,335608.3,26304,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457762430,251386.00
03/12/2016 01:00,2,0.000,ALERT,211.93,300.27,59.986,1457762403,"274151322000083","219011344069620",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,609515.9,609515.9,15189,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457762432,251387.00
03/12/2016 01:00,2,0.000,ALERT,212.16,300.87,59.975,1457762403,"274151322000076","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,648633.8,648633.8,15193,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762434,251388.00
03/12/2016 01:00,2,0.000,ALERT,212.61,303.58,59.991,1457762403,"201051344000868","219011344069620",0.00,11.70,0,300.87,305.38,0.0,0.0,0.000,328126.2,328126.2,21418,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762435,251389.00
03/12/2016 01:00,2,0.000,ALERT,211.70,301.17,59.986,1457762403,"274151322000095","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,641859.2,641859.2,15078,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762437,251390.00
03/12/2016 01:00,2,0.000,ALERT,212.61,302.98,59.996,1457762403,"201051344000988","219011344069620",0.00,11.70,0,298.47,304.48,0.0,0.0,0.000,326325.5,326325.5,21693,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457762439,251391.00
03/12/2016 01:00,2,0.000,ALERT,211.93,300.27,59.991,1457762403,"201051344001025","219011344069620",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,339390.2,339390.2,26209,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762441,251392.00
03/12/2016 01:00,2,0.000,ALERT,212.61,303.58,59.991,1457762403,"201051344000458","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,336717.3,336717.3,21600,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457762443,251393.00
03/12/2016 01:00,2,0.000,ALERT,213.29,303.28,59.970,1457762403,"201051344000853","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,334341.6,334341.6,21223,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762445,251394.00
03/12/2016 01:00,2,0.000,ALERT,212.61,300.57,60.018,1457762403,"201051344000685","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,341622.1,341622.1,26026,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457762447,251395.00
03/12/2016 01:00,2,0.000,ALERT,212.38,300.27,60.007,1457762403,"201051344000917","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,338881.0,338881.0,26024,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762449,251396.00
03/12/2016 01:00,2,0.000,ALERT,212.83,301.47,59.996,1457762403,"201051344001145","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,343998.9,343998.9,25883,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762450,251397.00
03/12/2016 01:00,2,0.000,ALERT,212.61,299.97,59.991,1457762403,"201051344000651","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,335816.8,335816.8,26252,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762452,251398.00
03/12/2016 01:00,2,0.000,ALERT,211.48,300.87,59.975,1457762403,"274151322000088","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,591559.2,591559.2,14890,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762454,251399.00
03/12/2016 01:00,2,0.000,ALERT,212.61,299.97,59.991,1457762403,"274151322000068","219011344069620",0.00,12.30,0,297.87,300.87,0.0,0.0,0.000,494223.4,494223.4,15918,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762456,251400.00
03/12/2016 01:00,2,0.000,ALERT,212.16,300.57,59.986,1457762403,"201051344001135","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,332376.3,332376.3,26219,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457762458,251401.00
03/12/2016 01:00,2,0.000,ALERT,212.61,304.18,59.996,1457762403,"201051344000594","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,338966.4,338966.4,21632,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762460,251402.00
03/12/2016 01:00,2,0.000,ALERT,212.38,300.27,59.965,1457762403,"201051344001203","219011344069620",0.00,11.30,0,298.17,303.88,0.0,0.0,0.000,338636.3,338636.3,26203,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762461,251403.00
03/12/2016 01:00,2,0.000,ALERT,211.48,300.87,59.991,1457762403,"274151322000054","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,604398.6,604398.6,14918,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762463,251404.00
03/12/2016 01:00,2,0.000,ALERT,213.29,303.28,59.986,1457762403,"201051344000867","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,327349.9,327349.9,21661,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762465,251405.00
03/12/2016 01:00,2,0.000,ALERT,212.38,300.87,59.996,1457762403,"201051344001093","219011344069620",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,337403.7,337403.7,26081,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762467,251406.00
03/12/2016 01:00,2,0.000,ALERT,212.61,303.28,59.991,1457762403,"201051344000900","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,342469.0,342469.0,21069,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762468,251407.00
03/12/2016 01:00,2,0.000,ALERT,213.06,302.98,59.954,1457762403,"201051344000648","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,335868.7,335868.7,21340,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762470,251408.00
03/12/2016 01:00,2,0.000,ALERT,212.83,303.58,60.002,1457762403,"201051344000569","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,343882.6,343882.6,21010,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762472,251409.00
03/12/2016 01:00,2,0.000,ALERT,212.61,303.58,59.996,1457762403,"201051344000983","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,336341.3,336341.3,21457,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762474,251410.00
03/12/2016 01:00,2,0.000,ALERT,212.61,302.68,60.002,1457762403,"201051344001158","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,332108.8,332108.8,21674,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457762476,251411.00
03/12/2016 01:00,2,0.000,ALERT,213.06,303.58,59.981,1457762403,"201051344000576","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,336922.4,336922.4,21130,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457762478,251412.00
03/12/2016 01:00,2,0.000,ALERT,211.70,300.27,59.996,1457762403,"274151322000087","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,579415.5,579415.5,14973,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457762479,251413.00
03/12/2016 01:15,2,0.000,ALERT,213.29,302.68,59.965,1457763304,"201051344000645","219011344069620",0.00,12.00,0,301.47,305.08,0.0,0.0,0.000,336765.0,336765.0,21283,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763306,251414.00
03/12/2016 01:15,2,0.000,ALERT,211.93,300.57,59.970,1457763304,"274151322000085","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,607213.8,607213.8,14936,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763307,251415.00
03/12/2016 01:15,2,0.000,ALERT,213.29,302.68,59.975,1457763304,"201051344000633","219011344069620",0.00,11.30,0,299.37,304.48,0.0,0.0,0.000,328349.3,328349.3,21696,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457763309,251416.00
03/12/2016 01:15,2,0.000,ALERT,212.83,302.68,59.970,1457763304,"201051344000469","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,329143.3,329143.3,21681,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763311,251417.00
03/12/2016 01:15,2,0.000,ALERT,212.16,300.87,59.970,1457763304,"201051344000646","219011344069620",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,334082.7,334082.7,26218,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457763313,251418.00
03/12/2016 01:15,2,0.000,ALERT,211.70,301.47,59.965,1457763304,"274151322000052","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,615412.3,615412.3,15154,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763314,251419.00
03/12/2016 01:15,2,0.000,ALERT,212.61,301.17,59.970,1457763304,"201051344000585","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,339379.1,339379.1,26224,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457763316,251420.00
03/12/2016 01:15,2,0.000,ALERT,212.38,301.47,59.991,1457763304,"201051344001230","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,337896.3,337896.3,26008,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763318,251421.00
03/12/2016 01:15,2,0.000,ALERT,213.06,302.07,59.975,1457763304,"201051344000582","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,331526.4,331526.4,26199,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763320,251422.00
03/12/2016 01:15,2,0.000,ALERT,211.93,300.87,59.975,1457763304,"201051344000955","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,342397.9,342397.9,26135,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763322,251423.00
03/12/2016 01:15,2,0.000,ALERT,211.93,299.97,59.970,1457763304,"274151322000094","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,494135.6,494135.6,15745,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763324,251424.00
03/12/2016 01:15,2,0.000,ALERT,212.83,303.58,59.975,1457763304,"201051344000579","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,343286.1,343286.1,1721,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763325,251425.00
03/12/2016 01:15,2,0.000,ALERT,212.38,301.17,59.970,1457763304,"201051344000890","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,339734.8,339734.8,26155,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763327,251426.00
03/12/2016 01:15,2,0.000,ALERT,212.61,300.87,59.959,1457763304,"201051344000438","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,341907.5,341907.5,26151,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763329,251427.00
03/12/2016 01:15,2,0.000,ALERT,212.61,300.27,59.975,1457763304,"201051344000417","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,335608.3,335608.3,26306,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457763331,251428.00
03/12/2016 01:15,2,0.000,ALERT,211.48,300.27,59.975,1457763304,"274151322000083","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,609515.9,609515.9,15191,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763332,251429.00
03/12/2016 01:15,2,0.000,ALERT,212.16,299.97,59.965,1457763304,"274151322000076","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,648633.8,648633.8,15195,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763334,251430.00
03/12/2016 01:15,2,0.000,ALERT,212.83,303.88,59.975,1457763304,"201051344000868","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,328126.2,328126.2,21420,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763336,251431.00
03/12/2016 01:15,2,0.000,ALERT,211.48,301.17,59.970,1457763304,"274151322000095","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,641859.2,641859.2,15080,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763338,251432.00
03/12/2016 01:15,2,0.000,ALERT,212.61,302.68,59.938,1457763304,"201051344000988","219011344069620",0.00,12.00,0,298.77,304.78,0.0,0.0,0.000,326325.5,326325.5,21695,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763340,251433.00
03/12/2016 01:15,2,0.000,ALERT,212.38,300.57,59.975,1457763304,"201051344001025","219011344069620",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,339390.2,339390.2,26211,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763342,251434.00
03/12/2016 01:15,2,0.000,ALERT,212.61,303.28,59.949,1457763304,"201051344000458","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,336717.3,336717.3,21602,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457763343,251435.00
03/12/2016 01:15,2,0.000,ALERT,213.29,302.98,59.986,1457763304,"201051344000853","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,334341.6,334341.6,21225,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763345,251436.00
03/12/2016 01:15,2,0.000,ALERT,212.83,300.87,59.981,1457763304,"201051344000685","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,341622.1,341622.1,26028,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763347,251437.00
03/12/2016 01:15,2,0.000,ALERT,212.61,300.57,59.975,1457763304,"201051344000917","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,338881.0,338881.0,26026,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457763349,251438.00
03/12/2016 01:15,2,0.000,ALERT,212.83,301.47,59.981,1457763304,"201051344001145","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,343998.9,343998.9,25885,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457763351,251439.00
03/12/2016 01:15,2,0.000,ALERT,212.38,299.97,59.975,1457763304,"201051344000651","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,335816.8,335816.8,26254,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763353,251440.00
03/12/2016 01:15,2,0.000,ALERT,211.48,299.97,59.949,1457763304,"274151322000088","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,591559.2,591559.2,14892,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763354,251441.00
03/12/2016 01:15,2,0.000,ALERT,212.38,299.97,59.970,1457763304,"274151322000068","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,494223.4,494223.4,15920,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763356,251442.00
03/12/2016 01:15,2,0.000,ALERT,211.93,300.87,59.970,1457763304,"201051344001135","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,332376.3,332376.3,26221,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457763358,251443.00
03/12/2016 01:15,2,0.000,ALERT,212.38,303.58,59.970,1457763304,"201051344000594","219011344069620",0.00,11.30,0,300.87,305.68,0.0,0.0,0.000,338966.4,338966.4,21634,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763360,251444.00
03/12/2016 01:15,2,0.000,ALERT,212.61,300.87,59.965,1457763304,"201051344001203","219011344069620",0.00,11.30,0,298.77,304.18,0.0,0.0,0.000,338636.3,338636.3,26205,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763362,251445.00
03/12/2016 01:15,2,0.000,ALERT,211.48,300.27,60.002,1457763304,"274151322000054","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,604398.6,604398.6,14920,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763363,251446.00
03/12/2016 01:15,2,0.000,ALERT,213.06,303.28,59.954,1457763304,"201051344000867","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,327349.9,327349.9,21663,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763365,251447.00
03/12/2016 01:15,2,0.000,ALERT,212.38,300.87,59.965,1457763304,"201051344001093","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,337403.7,337403.7,26083,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457763367,251448.00
03/12/2016 01:15,2,0.000,ALERT,212.38,302.98,59.959,1457763304,"201051344000900","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,342469.0,342469.0,21071,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763369,251449.00
03/12/2016 01:15,2,0.000,ALERT,212.83,302.68,59.970,1457763304,"201051344000648","219011344069620",0.00,11.30,0,300.87,305.38,0.0,0.0,0.000,335868.7,335868.7,21342,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763371,251450.00
03/12/2016 01:15,2,0.000,ALERT,212.83,303.88,59.959,1457763304,"201051344000569","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,343882.6,343882.6,21012,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763372,251451.00
03/12/2016 01:15,2,0.000,ALERT,212.61,303.28,59.949,1457763304,"201051344000983","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,336341.3,336341.3,21459,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763374,251452.00
03/12/2016 01:15,2,0.000,ALERT,212.83,302.98,60.007,1457763304,"201051344001158","219011344069620",0.00,11.00,0,299.67,304.48,0.0,0.0,0.000,332108.8,332108.8,21676,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763376,251453.00
03/12/2016 01:15,2,0.000,ALERT,213.06,303.58,59.949,1457763304,"201051344000576","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,336922.4,336922.4,21132,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763378,251454.00
03/12/2016 01:15,2,0.000,ALERT,211.70,299.67,59.949,1457763304,"274151322000087","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,579415.5,579415.5,14975,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457763379,251455.00
03/12/2016 01:30,2,0.000,ALERT,213.51,303.58,59.981,1457764203,"201051344000645","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,336765.0,336765.0,21285,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764205,251456.00
03/12/2016 01:30,2,0.000,ALERT,211.93,300.87,59.965,1457764203,"274151322000085","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,607213.8,607213.8,14938,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764207,251457.00
03/12/2016 01:30,2,0.000,ALERT,213.29,303.28,59.965,1457764203,"201051344000633","219011344069620",0.00,11.30,0,299.37,304.48,0.0,0.0,0.000,328349.3,328349.3,21698,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764209,251458.00
03/12/2016 01:30,2,0.000,ALERT,213.06,303.88,59.970,1457764203,"201051344000469","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,329143.3,329143.3,21683,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764211,251459.00
03/12/2016 01:30,2,0.000,ALERT,212.38,301.47,59.965,1457764203,"201051344000646","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,334082.7,334082.7,26220,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764213,251460.00
03/12/2016 01:30,2,0.000,ALERT,211.70,300.87,59.970,1457764203,"274151322000052","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,615412.3,615412.3,15156,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764214,251461.00
03/12/2016 01:30,2,0.000,ALERT,212.83,301.47,59.970,1457764203,"201051344000585","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,339379.1,339379.1,26226,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764216,251462.00
03/12/2016 01:30,2,0.000,ALERT,212.61,301.47,59.970,1457764203,"201051344001230","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,337896.3,337896.3,26010,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764218,251463.00
03/12/2016 01:30,2,0.000,ALERT,213.06,302.07,59.970,1457764203,"201051344000582","219011344069620",0.00,11.30,0,300.27,303.28,0.0,0.0,0.000,331526.4,331526.4,26201,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764220,251464.00
03/12/2016 01:30,2,0.000,ALERT,212.38,301.17,59.975,1457764203,"201051344000955","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,342397.9,342397.9,26137,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764222,251465.00
03/12/2016 01:30,2,0.000,ALERT,211.93,300.27,59.954,1457764203,"274151322000094","219011344069620",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,494135.6,494135.6,15747,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764223,251466.00
03/12/2016 01:30,2,0.000,ALERT,212.83,304.18,59.981,1457764203,"201051344000579","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,343286.1,343286.1,1723,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764225,251467.00
03/12/2016 01:30,2,0.000,ALERT,212.61,301.77,59.975,1457764203,"201051344000890","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,339734.8,339734.8,26157,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764227,251468.00
03/12/2016 01:30,2,0.000,ALERT,212.83,301.47,59.965,1457764203,"201051344000438","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,341907.5,341907.5,26153,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764229,251469.00
03/12/2016 01:30,2,0.000,ALERT,212.83,300.87,59.975,1457764203,"201051344000417","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,335608.3,335608.3,26308,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764230,251470.00
03/12/2016 01:30,2,0.000,ALERT,211.93,301.47,59.970,1457764203,"274151322000083","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,609515.9,609515.9,15193,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764232,251471.00
03/12/2016 01:30,2,0.000,ALERT,212.61,300.87,59.996,1457764203,"274151322000076","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,648633.8,648633.8,15197,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457764234,251472.00
03/12/2016 01:30,2,0.000,ALERT,212.83,304.18,59.975,1457764203,"201051344000868","219011344069620",0.00,11.70,0,301.47,305.98,0.0,0.0,0.000,328126.2,328126.2,21422,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764236,251473.00
03/12/2016 01:30,2,0.000,ALERT,211.93,302.07,59.965,1457764203,"274151322000095","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,641859.2,641859.2,15082,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764238,251474.00
03/12/2016 01:30,2,0.000,ALERT,212.83,303.28,59.975,1457764203,"201051344000988","219011344069620",0.00,12.00,0,298.47,304.78,0.0,0.0,0.000,326325.5,326325.5,21697,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764240,251475.00
03/12/2016 01:30,2,0.000,ALERT,212.61,300.87,59.991,1457764203,"201051344001025","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,339390.2,339390.2,26213,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764242,251476.00
03/12/2016 01:30,2,0.000,ALERT,212.83,303.88,59.954,1457764203,"201051344000458","219011344069620",0.00,12.70,0,300.87,305.98,0.0,0.0,0.000,336717.3,336717.3,21604,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764243,251477.00
03/12/2016 01:30,2,0.000,ALERT,213.51,303.28,59.996,1457764203,"201051344000853","219011344069620",0.00,11.70,0,300.87,305.38,0.0,0.0,0.000,334341.6,334341.6,21227,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764245,251478.00
03/12/2016 01:30,2,0.000,ALERT,213.06,301.47,59.981,1457764203,"201051344000685","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,341622.1,341622.1,26030,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764247,251479.00
03/12/2016 01:30,2,0.000,ALERT,212.83,300.87,59.986,1457764203,"201051344000917","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,338881.0,338881.0,26028,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764249,251480.00
03/12/2016 01:30,2,0.000,ALERT,212.83,301.47,59.991,1457764203,"201051344001145","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,343998.9,343998.9,25887,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764251,251481.00
03/12/2016 01:30,2,0.000,ALERT,212.83,300.57,59.991,1457764203,"201051344000651","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,335816.8,335816.8,26256,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457764252,251482.00
03/12/2016 01:30,2,0.000,ALERT,211.48,300.87,59.975,1457764203,"274151322000088","219011344069620",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,591559.2,591559.2,14894,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764254,251483.00
03/12/2016 01:30,2,0.000,ALERT,212.61,299.97,59.991,1457764203,"274151322000068","219011344069620",0.00,12.70,0,298.47,301.47,0.0,0.0,0.000,494223.4,494223.4,15922,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764256,251484.00
03/12/2016 01:30,2,0.000,ALERT,212.16,301.17,59.975,1457764203,"201051344001135","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,332376.3,332376.3,26223,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764258,251485.00
03/12/2016 01:30,2,0.000,ALERT,212.38,304.18,60.007,1457764203,"201051344000594","219011344069620",0.00,11.30,0,300.87,305.38,0.0,0.0,0.000,338966.4,338966.4,21636,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764259,251486.00
03/12/2016 01:30,2,0.000,ALERT,212.61,300.87,59.954,1457764203,"201051344001203","219011344069620",0.00,11.30,0,298.77,304.18,0.0,0.0,0.000,338636.3,338636.3,26207,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457764261,251487.00
03/12/2016 01:30,2,0.000,ALERT,211.93,300.87,59.975,1457764203,"274151322000054","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,604398.6,604398.6,14922,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764263,251488.00
03/12/2016 01:30,2,0.000,ALERT,213.06,303.28,59.949,1457764203,"201051344000867","219011344069620",0.00,12.30,0,300.57,305.68,0.0,0.0,0.000,327349.9,327349.9,21665,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764265,251489.00
03/12/2016 01:30,2,0.000,ALERT,212.61,301.17,59.981,1457764203,"201051344001093","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,337403.7,337403.7,26085,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764267,251490.00
03/12/2016 01:30,2,0.000,ALERT,212.61,303.28,59.975,1457764203,"201051344000900","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,342469.0,342469.0,21073,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764268,251491.00
03/12/2016 01:30,2,0.000,ALERT,213.06,302.68,59.949,1457764203,"201051344000648","219011344069620",0.00,11.30,0,300.57,305.38,0.0,0.0,0.000,335868.7,335868.7,21344,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764270,251492.00
03/12/2016 01:30,2,0.000,ALERT,213.06,303.88,59.981,1457764203,"201051344000569","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,343882.6,343882.6,21014,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764272,251493.00
