ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 01:30,2,0.000,ALERT,212.83,303.58,60.023,1457764203,"201051344000983","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,336341.3,336341.3,21461,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764274,251494.00
03/12/2016 01:30,2,0.000,ALERT,212.83,302.98,59.981,1457764203,"201051344001158","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,332108.8,332108.8,21678,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457764276,251495.00
03/12/2016 01:30,2,0.000,ALERT,213.51,304.18,59.970,1457764203,"201051344000576","219011344069620",0.00,11.70,0,300.87,305.38,0.0,0.0,0.000,336922.4,336922.4,21134,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764278,251496.00
03/12/2016 01:30,2,0.000,ALERT,212.16,299.67,59.949,1457764203,"274151322000087","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,579415.5,579415.5,14977,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457764279,251497.00
03/12/2016 01:45,2,0.000,ALERT,213.06,302.98,59.986,1457765104,"201051344000645","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,336765.0,336765.0,21287,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765106,251498.00
03/12/2016 01:45,2,0.000,ALERT,211.70,299.97,59.944,1457765104,"274151322000085","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,607213.8,607213.8,14940,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765108,251499.00
03/12/2016 01:45,2,0.000,ALERT,213.06,302.37,60.012,1457765104,"201051344000633","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,328349.3,328349.3,21700,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765110,251500.00
03/12/2016 01:45,2,0.000,ALERT,212.61,302.68,59.970,1457765104,"201051344000469","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,329143.3,329143.3,21685,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765111,251501.00
03/12/2016 01:45,2,0.000,ALERT,211.93,300.87,59.970,1457765104,"201051344000646","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,334082.7,334082.7,26222,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765113,251502.00
03/12/2016 01:45,2,0.000,ALERT,211.48,301.47,59.959,1457765104,"274151322000052","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,615412.3,615412.3,15158,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457765115,251503.00
03/12/2016 01:45,2,0.000,ALERT,212.38,300.87,59.954,1457765104,"201051344000585","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,339379.1,339379.1,26228,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457765117,251504.00
03/12/2016 01:45,2,0.000,ALERT,212.38,301.17,59.970,1457765104,"201051344001230","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,337896.3,337896.3,26012,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765119,251505.00
03/12/2016 01:45,2,0.000,ACTIVE_NO_POWER,213.06,302.07,59.975,1457765104,"201051344000582","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,331526.4,331526.4,26203,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457765121,251506.00
03/12/2016 01:45,2,0.000,ALERT,212.16,300.87,59.970,1457765104,"201051344000955","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,342397.9,342397.9,26139,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765122,251507.00
03/12/2016 01:45,2,0.000,ALERT,211.70,300.57,59.981,1457765104,"274151322000094","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,494135.6,494135.6,15749,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765124,251508.00
03/12/2016 01:45,2,0.000,ALERT,212.83,304.18,59.970,1457765104,"201051344000579","219011344069620",0.00,11.70,0,302.37,306.28,0.0,0.0,0.000,343286.1,343286.1,1725,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765126,251509.00
03/12/2016 01:45,2,0.000,ALERT,212.16,301.47,59.975,1457765104,"201051344000890","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,339734.8,339734.8,26159,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457765128,251510.00
03/12/2016 01:45,2,0.000,ALERT,212.61,300.87,60.002,1457765104,"201051344000438","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,341907.5,341907.5,26155,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765130,251511.00
03/12/2016 01:45,2,0.000,ALERT,212.61,300.27,59.970,1457765104,"201051344000417","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,335608.3,335608.3,26310,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765131,251512.00
03/12/2016 01:45,2,0.000,ALERT,211.93,301.17,59.970,1457765104,"274151322000083","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,609515.9,609515.9,15195,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457765133,251513.00
03/12/2016 01:45,2,0.000,ALERT,212.38,300.27,59.970,1457765104,"274151322000076","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,648633.8,648633.8,15199,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765135,251514.00
03/12/2016 01:45,2,0.000,ALERT,212.61,303.88,59.965,1457765104,"201051344000868","219011344069620",0.00,11.70,0,302.37,306.28,0.0,0.0,0.000,328126.2,328126.2,21424,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765137,251515.00
03/12/2016 01:45,2,0.000,ALERT,211.70,301.77,59.959,1457765104,"274151322000095","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,641859.2,641859.2,15084,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765139,251516.00
03/12/2016 01:45,2,0.000,ALERT,212.61,303.28,59.970,1457765104,"201051344000988","219011344069620",0.00,12.00,0,299.07,305.08,0.0,0.0,0.000,326325.5,326325.5,21699,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457765141,251517.00
03/12/2016 01:45,2,0.000,ALERT,212.16,300.27,59.981,1457765104,"201051344001025","219011344069620",0.00,11.00,0,298.77,304.18,0.0,0.0,0.000,339390.2,339390.2,26215,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765142,251518.00
03/12/2016 01:45,2,0.000,ALERT,212.61,303.28,59.959,1457765104,"201051344000458","219011344069620",0.00,12.70,0,301.77,306.28,0.0,0.0,0.000,336717.3,336717.3,21606,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765144,251519.00
03/12/2016 01:45,2,0.000,ALERT,213.51,303.28,59.970,1457765104,"201051344000853","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,334341.6,334341.6,21229,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457765146,251520.00
03/12/2016 01:45,2,0.000,ALERT,212.83,300.87,59.959,1457765104,"201051344000685","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,341622.1,341622.1,26032,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457765148,251521.00
03/12/2016 01:45,2,0.000,ALERT,212.61,300.57,59.965,1457765104,"201051344000917","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,338881.0,338881.0,26030,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765150,251522.00
03/12/2016 01:45,2,0.000,ALERT,212.61,301.17,59.965,1457765104,"201051344001145","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,343998.9,343998.9,25889,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457765151,251523.00
03/12/2016 01:45,2,0.000,ALERT,212.61,300.27,59.986,1457765104,"201051344000651","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,335816.8,335816.8,26258,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765153,251524.00
03/12/2016 01:45,2,0.000,ALERT,211.25,300.27,59.975,1457765104,"274151322000088","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,591559.2,591559.2,14896,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457765155,251525.00
03/12/2016 01:45,2,0.000,ALERT,212.61,300.27,59.959,1457765104,"274151322000068","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,494223.4,494223.4,15924,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765157,251526.00
03/12/2016 01:45,2,0.000,ALERT,211.93,300.57,59.959,1457765104,"201051344001135","219011344069620",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,332376.3,332376.3,26225,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765158,251527.00
03/12/2016 01:45,2,0.000,ALERT,212.38,303.58,59.965,1457765104,"201051344000594","219011344069620",0.00,11.30,0,301.47,305.68,0.0,0.0,0.000,338966.4,338966.4,21638,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457765160,251528.00
03/12/2016 01:45,2,0.000,ALERT,212.38,300.57,59.965,1457765104,"201051344001203","219011344069620",0.00,11.30,0,299.07,305.38,0.0,0.0,0.000,338636.3,338636.3,26209,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457765162,251529.00
03/12/2016 01:45,2,0.000,ALERT,211.48,300.27,59.991,1457765104,"274151322000054","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,604398.6,604398.6,14924,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765164,251530.00
03/12/2016 01:45,2,0.000,ALERT,213.06,302.98,59.922,1457765104,"201051344000867","219011344069620",0.00,12.30,0,301.17,305.98,0.0,0.0,0.000,327349.9,327349.9,21667,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765166,251531.00
03/12/2016 01:45,2,0.000,ALERT,212.61,300.87,59.954,1457765104,"201051344001093","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,337403.7,337403.7,26087,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765167,251532.00
03/12/2016 01:45,2,0.000,ALERT,212.61,302.98,59.907,1457765104,"201051344000900","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,342469.0,342469.0,21075,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765169,251533.00
03/12/2016 01:45,2,0.000,ALERT,213.06,302.68,59.965,1457765104,"201051344000648","219011344069620",0.00,11.00,0,300.87,305.68,0.0,0.0,0.000,335868.7,335868.7,21346,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765171,251534.00
03/12/2016 01:45,2,0.000,ALERT,212.83,303.88,59.965,1457765104,"201051344000569","219011344069620",0.00,12.00,0,302.07,306.58,0.0,0.0,0.000,343882.6,343882.6,21016,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765173,251535.00
03/12/2016 01:45,2,0.000,ALERT,212.61,303.28,59.928,1457765104,"201051344000983","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,336341.3,336341.3,21463,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765175,251536.00
03/12/2016 01:45,2,0.000,ALERT,212.83,302.98,59.965,1457765104,"201051344001158","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,332108.8,332108.8,21680,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765176,251537.00
03/12/2016 01:45,2,0.000,ALERT,213.29,303.88,59.965,1457765104,"201051344000576","219011344069620",0.00,11.70,0,301.77,305.38,0.0,0.0,0.000,336922.4,336922.4,21136,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765178,251538.00
03/12/2016 01:45,2,0.000,ALERT,211.70,299.97,59.970,1457765104,"274151322000087","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,579415.5,579415.5,14979,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457765180,251539.00
03/12/2016 02:00,2,0.000,ALERT,213.51,303.58,59.965,1457766003,"201051344000645","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,336765.0,336765.0,21289,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766005,251540.00
03/12/2016 02:00,2,0.000,ALERT,212.16,300.57,59.965,1457766003,"274151322000085","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,607213.8,607213.8,14942,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766007,251541.00
03/12/2016 02:00,2,0.000,ALERT,213.96,303.58,59.959,1457766003,"201051344000633","219011344069620",0.00,11.00,0,299.37,304.48,0.0,0.0,0.000,328349.3,328349.3,21702,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457766008,251542.00
03/12/2016 02:00,2,0.000,ALERT,213.29,303.58,59.965,1457766003,"201051344000469","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,329143.3,329143.3,21687,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766010,251543.00
03/12/2016 02:00,2,0.000,ALERT,212.83,301.77,59.970,1457766003,"201051344000646","219011344069620",0.00,11.00,0,298.17,303.28,0.0,0.0,0.000,334082.7,334082.7,26224,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457766012,251544.00
03/12/2016 02:00,2,0.000,ALERT,211.93,301.17,59.981,1457766003,"274151322000052","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,615412.3,615412.3,15160,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766014,251545.00
03/12/2016 02:00,2,0.000,ALERT,213.29,302.07,59.970,1457766003,"201051344000585","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,339379.1,339379.1,26230,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766016,251546.00
03/12/2016 02:00,2,0.000,ALERT,212.83,302.07,59.959,1457766003,"201051344001230","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,337896.3,337896.3,26014,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766017,251547.00
03/12/2016 02:00,2,0.000,ALERT,213.51,302.68,59.986,1457766003,"201051344000582","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,331526.4,331526.4,26204,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766019,251548.00
03/12/2016 02:00,2,0.000,ALERT,212.38,301.77,59.954,1457766003,"201051344000955","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,342397.9,342397.9,26141,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766021,251549.00
03/12/2016 02:00,2,0.000,ALERT,211.93,300.57,59.975,1457766003,"274151322000094","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,494135.6,494135.6,15751,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766023,251550.00
03/12/2016 02:00,2,0.000,ALERT,213.29,304.48,59.975,1457766003,"201051344000579","219011344069620",0.00,11.70,0,302.07,305.68,0.0,0.0,0.000,343286.1,343286.1,1727,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766025,251551.00
03/12/2016 02:00,2,0.000,ALERT,212.83,302.37,59.975,1457766003,"201051344000890","219011344069620",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,339734.8,339734.8,26161,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766026,251552.00
03/12/2016 02:00,2,0.000,ALERT,213.06,302.07,59.975,1457766003,"201051344000438","219011344069620",0.00,11.00,0,298.77,303.58,0.0,0.0,0.000,341907.5,341907.5,26157,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766028,251553.00
03/12/2016 02:00,2,0.000,ALERT,213.29,301.47,59.981,1457766003,"201051344000417","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,335608.3,335608.3,26312,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766030,251554.00
03/12/2016 02:00,2,0.000,ALERT,212.16,301.47,59.975,1457766003,"274151322000083","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,609515.9,609515.9,15197,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766032,251555.00
03/12/2016 02:00,2,0.000,ALERT,212.61,300.87,59.986,1457766003,"274151322000076","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,648633.8,648633.8,15201,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766034,251556.00
03/12/2016 02:00,2,0.000,ALERT,213.06,304.78,60.018,1457766003,"201051344000868","219011344069620",0.00,11.70,0,302.07,305.98,0.0,0.0,0.000,328126.2,328126.2,21426,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457766036,251557.00
03/12/2016 02:00,2,0.000,ALERT,212.16,302.37,59.991,1457766003,"274151322000095","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,641859.2,641859.2,15086,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766038,251558.00
03/12/2016 02:00,2,0.000,ALERT,213.06,303.88,59.991,1457766003,"201051344000988","219011344069620",0.00,11.70,0,299.07,304.78,0.0,0.0,0.000,326325.5,326325.5,21701,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766040,251559.00
03/12/2016 02:00,2,0.000,ALERT,212.61,301.47,59.991,1457766003,"201051344001025","219011344069620",0.00,11.00,0,298.47,303.88,0.0,0.0,0.000,339390.2,339390.2,26217,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457766041,251560.00
03/12/2016 02:00,2,0.000,ALERT,213.29,304.48,59.991,1457766003,"201051344000458","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,336717.3,336717.3,21608,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457766043,251561.00
03/12/2016 02:00,2,0.000,ALERT,213.96,304.18,59.991,1457766003,"201051344000853","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,334341.6,334341.6,21231,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766045,251562.00
03/12/2016 02:00,2,0.000,ALERT,213.06,302.07,60.002,1457766003,"201051344000685","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,341622.1,341622.1,26034,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766047,251563.00
03/12/2016 02:00,2,0.000,ALERT,213.06,301.77,59.996,1457766003,"201051344000917","219011344069620",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,338881.0,338881.0,26032,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766048,251564.00
03/12/2016 02:00,2,0.000,ALERT,213.29,302.68,60.007,1457766003,"201051344001145","219011344069620",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,343998.9,343998.9,25891,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766050,251565.00
03/12/2016 02:00,2,0.000,ALERT,212.83,301.47,60.012,1457766003,"201051344000651","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,335816.8,335816.8,26260,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457766052,251566.00
03/12/2016 02:00,2,0.000,ALERT,211.70,300.87,59.991,1457766003,"274151322000088","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,591559.2,591559.2,14898,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457766054,251567.00
03/12/2016 02:00,2,0.000,ALERT,212.83,300.27,59.996,1457766003,"274151322000068","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,494223.4,494223.4,15926,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766056,251568.00
03/12/2016 02:00,2,0.000,ALERT,212.61,302.07,60.039,1457766003,"201051344001135","219011344069620",0.00,11.30,0,298.77,303.88,0.0,0.0,0.000,332376.3,332376.3,26227,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766057,251569.00
03/12/2016 02:00,2,0.000,ALERT,212.83,304.78,60.007,1457766003,"201051344000594","219011344069620",0.00,11.30,0,301.17,305.68,0.0,0.0,0.000,338966.4,338966.4,21640,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766059,251570.00
03/12/2016 02:00,2,0.000,ALERT,213.06,302.07,59.965,1457766003,"201051344001203","219011344069620",0.00,11.30,0,298.77,305.08,0.0,0.0,0.000,338636.3,338636.3,26211,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457766061,251571.00
03/12/2016 02:00,2,0.000,ALERT,211.70,301.47,59.991,1457766003,"274151322000054","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,604398.6,604398.6,14926,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766063,251572.00
03/12/2016 02:00,2,0.000,ALERT,213.51,303.88,60.034,1457766003,"201051344000867","219011344069620",0.00,12.00,0,300.57,305.68,0.0,0.0,0.000,327349.9,327349.9,21669,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766065,251573.00
03/12/2016 02:00,2,0.000,ALERT,212.83,302.07,60.002,1457766003,"201051344001093","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,337403.7,337403.7,26089,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766067,251574.00
03/12/2016 02:00,2,0.000,ALERT,213.06,303.88,59.959,1457766003,"201051344000900","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,342469.0,342469.0,21077,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766068,251575.00
03/12/2016 02:00,2,0.000,ALERT,213.51,303.28,59.996,1457766003,"201051344000648","219011344069620",0.00,11.00,0,300.57,305.38,0.0,0.0,0.000,335868.7,335868.7,21348,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766070,251576.00
03/12/2016 02:00,2,0.000,ALERT,213.06,304.18,60.002,1457766003,"201051344000569","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,343882.6,343882.6,21018,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766072,251577.00
03/12/2016 02:00,2,0.000,ALERT,213.06,303.88,60.002,1457766003,"201051344000983","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,336341.3,336341.3,21465,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766074,251578.00
03/12/2016 02:00,2,0.000,ALERT,213.06,303.28,59.996,1457766003,"201051344001158","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,332108.8,332108.8,21682,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766076,251579.00
03/12/2016 02:00,2,0.000,ALERT,213.51,303.88,59.991,1457766003,"201051344000576","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,336922.4,336922.4,21138,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766078,251580.00
03/12/2016 02:00,2,0.000,ALERT,212.16,299.97,59.996,1457766003,"274151322000087","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,579415.5,579415.5,14981,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766079,251581.00
03/12/2016 02:15,2,0.000,ALERT,213.51,303.58,60.039,1457766904,"201051344000645","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,336765.0,336765.0,21291,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766906,251582.00
03/12/2016 02:15,2,0.000,ALERT,212.16,301.17,60.002,1457766904,"274151322000085","219011344069620",0.00,12.00,0,299.67,302.68,0.0,0.0,0.000,607213.8,607213.8,14944,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457766907,251583.00
03/12/2016 02:15,2,0.000,ALERT,213.51,303.28,59.991,1457766904,"201051344000633","219011344069620",0.00,11.00,0,300.27,305.08,0.0,0.0,0.000,328349.3,328349.3,21704,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457766909,251584.00
03/12/2016 02:15,2,0.000,ALERT,213.06,303.58,59.996,1457766904,"201051344000469","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,329143.3,329143.3,21689,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766911,251585.00
03/12/2016 02:15,2,0.000,ALERT,212.16,301.47,59.996,1457766904,"201051344000646","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,334082.7,334082.7,26226,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766913,251586.00
03/12/2016 02:15,2,0.000,ALERT,211.70,301.17,59.981,1457766904,"274151322000052","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,615412.3,615412.3,15162,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457766915,251587.00
03/12/2016 02:15,2,0.000,ALERT,212.83,301.77,60.002,1457766904,"201051344000585","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,339379.1,339379.1,26232,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766916,251588.00
03/12/2016 02:15,2,0.000,ALERT,212.61,302.07,59.991,1457766904,"201051344001230","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,337896.3,337896.3,26016,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457766918,251589.00
03/12/2016 02:15,2,0.000,ALERT,212.83,302.07,60.002,1457766904,"201051344000582","219011344069620",0.00,10.70,0,300.87,304.18,0.0,0.0,0.000,331526.4,331526.4,26206,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457766920,251590.00
03/12/2016 02:15,2,0.000,ALERT,212.16,301.47,59.991,1457766904,"201051344000955","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,342397.9,342397.9,26143,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766922,251591.00
03/12/2016 02:15,2,0.000,ALERT,211.93,300.27,59.991,1457766904,"274151322000094","219011344069620",0.00,11.30,0,299.07,302.07,0.0,0.0,0.000,494135.6,494135.6,15753,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766924,251592.00
03/12/2016 02:15,2,0.000,ALERT,212.83,303.88,59.986,1457766904,"201051344000579","219011344069620",0.00,11.30,0,302.68,306.28,0.0,0.0,0.000,343286.1,343286.1,1729,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766925,251593.00
03/12/2016 02:15,2,0.000,ALERT,212.38,302.07,59.965,1457766904,"201051344000890","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,339734.8,339734.8,26163,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766927,251594.00
03/12/2016 02:15,2,0.000,ALERT,212.61,301.47,59.991,1457766904,"201051344000438","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,341907.5,341907.5,26159,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766929,251595.00
03/12/2016 02:15,2,0.000,ALERT,212.61,300.87,59.986,1457766904,"201051344000417","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,335608.3,335608.3,26314,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766931,251596.00
03/12/2016 02:15,2,0.000,ALERT,212.16,301.17,59.991,1457766904,"274151322000083","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,609515.9,609515.9,15199,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457766933,251597.00
03/12/2016 02:15,2,0.000,ALERT,212.61,301.47,59.981,1457766904,"274151322000076","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,648633.8,648633.8,15203,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766934,251598.00
03/12/2016 02:15,2,0.000,ALERT,212.61,303.58,59.986,1457766904,"201051344000868","219011344069620",0.00,11.30,0,302.98,306.58,0.0,0.0,0.000,328126.2,328126.2,21428,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457766936,251599.00
03/12/2016 02:15,2,0.000,ALERT,211.93,301.77,59.981,1457766904,"274151322000095","219011344069620",0.00,11.30,0,300.57,303.58,0.0,0.0,0.000,641859.2,641859.2,15088,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766938,251600.00
03/12/2016 02:15,2,0.000,ALERT,212.83,303.28,59.986,1457766904,"201051344000988","219011344069620",0.00,11.70,0,299.67,305.38,0.0,0.0,0.000,326325.5,326325.5,21703,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457766940,251601.00
03/12/2016 02:15,2,0.000,ALERT,212.16,300.57,59.981,1457766904,"201051344001025","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,339390.2,339390.2,26219,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766942,251602.00
03/12/2016 02:15,2,0.000,ALERT,212.83,303.28,59.986,1457766904,"201051344000458","219011344069620",0.00,12.30,0,302.37,306.88,0.0,0.0,0.000,336717.3,336717.3,21610,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457766943,251603.00
03/12/2016 02:15,2,0.000,ALERT,213.51,302.98,59.959,1457766904,"201051344000853","219011344069620",0.00,11.30,0,302.07,305.68,0.0,0.0,0.000,334341.6,334341.6,21233,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766945,251604.00
03/12/2016 02:15,2,0.000,ALERT,212.83,301.47,59.981,1457766904,"201051344000685","219011344069620",0.00,11.30,0,300.27,303.58,0.0,0.0,0.000,341622.1,341622.1,26036,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766947,251605.00
03/12/2016 02:15,2,0.000,ALERT,212.61,301.17,59.981,1457766904,"201051344000917","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,338881.0,338881.0,26034,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766949,251606.00
03/12/2016 02:15,2,0.000,ALERT,212.61,301.47,59.975,1457766904,"201051344001145","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,343998.9,343998.9,25893,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766951,251607.00
03/12/2016 02:15,2,0.000,ALERT,212.38,300.57,59.970,1457766904,"201051344000651","219011344069620",0.00,10.30,0,299.97,303.28,0.0,0.0,0.000,335816.8,335816.8,26262,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766952,251608.00
03/12/2016 02:15,2,0.000,ALERT,211.48,300.57,59.986,1457766904,"274151322000088","219011344069620",0.00,12.30,0,299.67,302.37,0.0,0.0,0.000,591559.2,591559.2,14900,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766954,251609.00
03/12/2016 02:15,2,0.000,ALERT,212.61,299.97,59.970,1457766904,"274151322000068","219011344069620",0.00,12.30,0,299.07,301.77,0.0,0.0,0.000,494223.4,494223.4,15928,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457766956,251610.00
03/12/2016 02:15,2,0.000,ALERT,212.16,301.17,59.981,1457766904,"201051344001135","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,332376.3,332376.3,26229,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766958,251611.00
03/12/2016 02:15,2,0.000,ALERT,212.61,303.88,59.991,1457766904,"201051344000594","219011344069620",0.00,11.00,0,301.77,305.98,0.0,0.0,0.000,338966.4,338966.4,21642,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457766959,251612.00
03/12/2016 02:15,2,0.000,ALERT,212.61,301.17,59.975,1457766904,"201051344001203","219011344069620",0.00,11.00,0,299.97,305.38,0.0,0.0,0.000,338636.3,338636.3,26213,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766961,251613.00
03/12/2016 02:15,2,0.000,ALERT,211.93,301.17,59.981,1457766904,"274151322000054","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,604398.6,604398.6,14928,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766963,251614.00
03/12/2016 02:15,2,0.000,ALERT,213.06,302.98,59.938,1457766904,"201051344000867","219011344069620",0.00,11.70,0,301.47,305.98,0.0,0.0,0.000,327349.9,327349.9,21671,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766965,251615.00
03/12/2016 02:15,2,0.000,ALERT,212.38,301.17,59.975,1457766904,"201051344001093","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,337403.7,337403.7,26091,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766967,251616.00
03/12/2016 02:15,2,0.000,ALERT,212.61,302.98,59.981,1457766904,"201051344000900","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,342469.0,342469.0,21079,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457766968,251617.00
03/12/2016 02:15,2,0.000,ALERT,213.06,302.68,59.981,1457766904,"201051344000648","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,335868.7,335868.7,21350,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766970,251618.00
03/12/2016 02:15,2,0.000,ALERT,212.83,303.58,60.023,1457766904,"201051344000569","219011344069620",0.00,11.70,0,302.37,306.28,0.0,0.0,0.000,343882.6,343882.6,21020,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766972,251619.00
03/12/2016 02:15,2,0.000,ALERT,212.83,303.58,59.981,1457766904,"201051344000983","219011344069620",0.00,11.70,0,302.07,305.98,0.0,0.0,0.000,336341.3,336341.3,21467,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766974,251620.00
03/12/2016 02:15,2,0.000,ALERT,212.83,302.98,59.981,1457766904,"201051344001158","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,332108.8,332108.8,21684,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457766976,251621.00
03/12/2016 02:15,2,0.000,ALERT,213.29,303.58,59.949,1457766904,"201051344000576","219011344069620",0.00,11.30,0,302.07,305.68,0.0,0.0,0.000,336922.4,336922.4,21140,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457766978,251622.00
03/12/2016 02:15,2,0.000,ALERT,212.16,299.97,59.981,1457766904,"274151322000087","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,579415.5,579415.5,14983,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457766979,251623.00
03/12/2016 02:30,2,0.000,ALERT,213.74,304.18,59.981,1457767803,"201051344000645","219011344069620",0.00,11.70,0,301.47,305.98,0.0,0.0,0.000,336765.0,336765.0,21293,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767805,251624.00
03/12/2016 02:30,2,0.000,ALERT,212.16,301.17,59.975,1457767803,"274151322000085","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,607213.8,607213.8,14946,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767807,251625.00
03/12/2016 02:30,2,0.000,ALERT,213.74,303.88,60.018,1457767803,"201051344000633","219011344069620",0.00,10.70,0,299.97,305.08,0.0,0.0,0.000,328349.3,328349.3,21706,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767809,251626.00
03/12/2016 02:30,2,0.000,ALERT,213.29,303.88,60.002,1457767803,"201051344000469","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,329143.3,329143.3,21691,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767810,251627.00
03/12/2016 02:30,2,0.000,ALERT,212.61,302.07,59.996,1457767803,"201051344000646","219011344069620",0.00,10.70,0,298.77,304.78,0.0,0.0,0.000,334082.7,334082.7,26228,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767812,251628.00
03/12/2016 02:30,2,0.000,ALERT,211.93,301.47,60.007,1457767803,"274151322000052","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,615412.3,615412.3,15164,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767814,251629.00
03/12/2016 02:30,2,0.000,ALERT,212.83,302.07,59.996,1457767803,"201051344000585","219011344069620",0.00,11.30,0,299.07,304.78,0.0,0.0,0.000,339379.1,339379.1,26234,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767816,251630.00
03/12/2016 02:30,2,0.000,ALERT,212.61,302.07,60.012,1457767803,"201051344001230","219011344069620",0.00,10.70,0,299.97,305.38,0.0,0.0,0.000,337896.3,337896.3,26018,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457767818,251631.00
03/12/2016 02:30,2,0.000,ALERT,213.06,302.68,59.996,1457767803,"201051344000582","219011344069620",0.00,10.30,0,300.27,305.68,0.0,0.0,0.000,331526.4,331526.4,26208,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767820,251632.00
03/12/2016 02:30,2,0.000,ALERT,212.38,301.77,59.949,1457767803,"201051344000955","219011344069620",0.00,11.00,0,299.37,305.08,0.0,0.0,0.000,342397.9,342397.9,26145,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767821,251633.00
03/12/2016 02:30,2,0.000,ALERT,212.16,300.57,59.991,1457767803,"274151322000094","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,494135.6,494135.6,15755,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767823,251634.00
03/12/2016 02:30,2,0.000,ALERT,213.29,304.78,60.034,1457767803,"201051344000579","219011344069620",0.00,11.30,0,302.07,306.58,0.0,0.0,0.000,343286.1,343286.1,1731,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767825,251635.00
03/12/2016 02:30,2,0.000,ALERT,212.38,302.37,60.002,1457767803,"201051344000890","219011344069620",0.00,11.00,0,299.97,306.28,0.0,0.0,0.000,339734.8,339734.8,26165,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767827,251636.00
03/12/2016 02:30,2,0.000,ALERT,212.83,302.07,60.034,1457767803,"201051344000438","219011344069620",0.00,10.70,0,299.37,305.68,0.0,0.0,0.000,341907.5,341907.5,26161,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457767829,251637.00
03/12/2016 02:30,2,0.000,ALERT,213.06,301.77,60.002,1457767803,"201051344000417","219011344069620",0.00,10.70,0,298.77,304.78,0.0,0.0,0.000,335608.3,335608.3,26316,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767830,251638.00
