ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 02:30,2,0.000,ALERT,211.93,301.47,60.002,1457767803,"274151322000083","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,609515.9,609515.9,15201,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457767832,251639.00
03/12/2016 02:30,2,0.000,ALERT,212.83,301.77,59.991,1457767803,"274151322000076","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,648633.8,648633.8,15205,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767834,251640.00
03/12/2016 02:30,2,0.000,ALERT,213.06,304.78,59.975,1457767803,"201051344000868","219011344069620",0.00,11.00,0,302.07,306.88,0.0,0.0,0.000,328126.2,328126.2,21430,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767836,251641.00
03/12/2016 02:30,2,0.000,ALERT,212.16,302.07,60.007,1457767803,"274151322000095","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,641859.2,641859.2,15090,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767838,251642.00
03/12/2016 02:30,2,0.000,ALERT,213.06,303.88,59.996,1457767803,"201051344000988","219011344069620",0.00,11.30,0,299.07,305.38,0.0,0.0,0.000,326325.5,326325.5,21705,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457767840,251643.00
03/12/2016 02:30,2,0.000,ALERT,212.38,301.17,60.034,1457767803,"201051344001025","219011344069620",0.00,10.30,0,299.07,305.68,0.0,0.0,0.000,339390.2,339390.2,26221,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767842,251644.00
03/12/2016 02:30,2,0.000,ALERT,213.06,304.18,59.996,1457767803,"201051344000458","219011344069620",0.00,12.00,0,301.77,306.88,0.0,0.0,0.000,336717.3,336717.3,21612,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457767843,251645.00
03/12/2016 02:30,2,0.000,ALERT,213.74,303.88,59.996,1457767803,"201051344000853","219011344069620",0.00,11.00,0,301.17,305.98,0.0,0.0,0.000,334341.6,334341.6,21235,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767845,251646.00
03/12/2016 02:30,2,0.000,ALERT,212.83,301.77,59.949,1457767803,"201051344000685","219011344069620",0.00,11.00,0,299.37,305.08,0.0,0.0,0.000,341622.1,341622.1,26038,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457767847,251647.00
03/12/2016 02:30,2,0.000,ALERT,212.83,301.47,60.002,1457767803,"201051344000917","219011344069620",0.00,11.70,0,298.17,304.18,0.0,0.0,0.000,338881.0,338881.0,26036,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767849,251648.00
03/12/2016 02:30,2,0.000,ALERT,213.06,302.07,59.996,1457767803,"201051344001145","219011344069620",0.00,10.70,0,299.67,305.98,0.0,0.0,0.000,343998.9,343998.9,25895,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457767851,251649.00
03/12/2016 02:30,2,0.000,ALERT,212.61,301.17,59.991,1457767803,"201051344000651","219011344069620",0.00,10.30,0,298.77,304.48,0.0,0.0,0.000,335816.8,335816.8,26264,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767852,251650.00
03/12/2016 02:30,2,0.000,ALERT,211.70,300.87,59.996,1457767803,"274151322000088","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,591559.2,591559.2,14902,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767854,251651.00
03/12/2016 02:30,2,0.000,ALERT,212.61,300.27,60.018,1457767803,"274151322000068","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,494223.4,494223.4,15930,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767856,251652.00
03/12/2016 02:30,2,0.000,ALERT,212.16,301.77,59.991,1457767803,"201051344001135","219011344069620",0.00,10.70,0,299.07,305.68,0.0,0.0,0.000,332376.3,332376.3,26231,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767858,251653.00
03/12/2016 02:30,2,0.000,ALERT,213.06,304.48,59.991,1457767803,"201051344000594","219011344069620",0.00,11.00,0,300.87,305.98,0.0,0.0,0.000,338966.4,338966.4,21644,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767859,251654.00
03/12/2016 02:30,2,0.000,ALERT,212.83,301.77,59.991,1457767803,"201051344001203","219011344069620",0.00,10.70,0,299.07,306.58,0.0,0.0,0.000,338636.3,338636.3,26215,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767861,251655.00
03/12/2016 02:30,2,0.000,ALERT,211.70,300.87,59.986,1457767803,"274151322000054","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,604398.6,604398.6,14930,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767863,251656.00
03/12/2016 02:30,2,0.000,ALERT,213.51,303.58,59.996,1457767803,"201051344000867","219011344069620",0.00,11.70,0,300.87,306.28,0.0,0.0,0.000,327349.9,327349.9,21673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767865,251657.00
03/12/2016 02:30,2,0.000,ALERT,212.61,302.07,59.970,1457767803,"201051344001093","219011344069620",0.00,11.70,0,299.37,304.78,0.0,0.0,0.000,337403.7,337403.7,26093,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767867,251658.00
03/12/2016 02:30,2,0.000,ALERT,212.83,303.58,59.996,1457767803,"201051344000900","219011344069620",0.00,11.00,0,300.87,305.38,0.0,0.0,0.000,342469.0,342469.0,21081,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767869,251659.00
03/12/2016 02:30,2,0.000,ALERT,213.29,303.28,59.991,1457767803,"201051344000648","219011344069620",0.00,10.70,0,300.57,305.98,0.0,0.0,0.000,335868.7,335868.7,21352,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767870,251660.00
03/12/2016 02:30,2,0.000,ALERT,213.06,304.18,59.981,1457767803,"201051344000569","219011344069620",0.00,11.30,0,302.07,306.88,0.0,0.0,0.000,343882.6,343882.6,21022,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767872,251661.00
03/12/2016 02:30,2,0.000,ALERT,213.06,304.18,59.986,1457767803,"201051344000983","219011344069620",0.00,11.30,0,301.47,306.28,0.0,0.0,0.000,336341.3,336341.3,21469,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767874,251662.00
03/12/2016 02:30,2,0.000,ALERT,213.29,303.58,60.023,1457767803,"201051344001158","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,332108.8,332108.8,21686,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767876,251663.00
03/12/2016 02:30,2,0.000,ALERT,213.51,303.88,59.981,1457767803,"201051344000576","219011344069620",0.00,11.00,0,301.77,305.68,0.0,0.0,0.000,336922.4,336922.4,21142,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457767878,251664.00
03/12/2016 02:30,2,0.000,ALERT,212.16,300.87,59.996,1457767803,"274151322000087","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,579415.5,579415.5,14985,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457767880,251665.00
03/12/2016 02:45,2,0.000,ALERT,213.51,303.28,59.981,1457768703,"201051344000645","219011344069620",0.00,11.00,0,302.07,305.98,0.0,0.0,0.000,336765.0,336765.0,21295,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768705,251666.00
03/12/2016 02:45,2,0.000,ALERT,212.16,300.87,59.970,1457768703,"274151322000085","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,607213.8,607213.8,14948,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457768707,251667.00
03/12/2016 02:45,2,0.000,ALERT,213.51,302.98,59.970,1457768703,"201051344000633","219011344069620",0.00,10.30,0,299.97,305.38,0.0,0.0,0.000,328349.3,328349.3,21708,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457768709,251668.00
03/12/2016 02:45,2,0.000,ALERT,213.06,303.28,59.975,1457768703,"201051344000469","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,329143.3,329143.3,21693,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768710,251669.00
03/12/2016 02:45,2,0.000,ALERT,212.16,301.77,59.986,1457768703,"201051344000646","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,334082.7,334082.7,26230,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457768712,251670.00
03/12/2016 02:45,2,0.000,ALERT,211.93,300.87,59.991,1457768703,"274151322000052","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,615412.3,615412.3,15166,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768714,251671.00
03/12/2016 02:45,2,0.000,ALERT,212.61,302.37,59.959,1457768703,"201051344000585","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,339379.1,339379.1,26236,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768716,251672.00
03/12/2016 02:45,2,0.000,ALERT,212.38,302.07,59.975,1457768703,"201051344001230","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,337896.3,337896.3,26020,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768718,251673.00
03/12/2016 02:45,2,0.000,ALERT,213.06,302.98,59.959,1457768703,"201051344000582","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,331526.4,331526.4,26210,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457768720,251674.00
03/12/2016 02:45,2,0.000,ALERT,212.16,302.07,59.970,1457768703,"201051344000955","219011344069620",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,342397.9,342397.9,26147,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457768721,251675.00
03/12/2016 02:45,2,0.000,ALERT,211.93,300.27,59.954,1457768703,"274151322000094","219011344069620",0.00,10.70,0,298.77,302.07,0.0,0.0,0.000,494135.6,494135.6,15757,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768723,251676.00
03/12/2016 02:45,2,0.000,ALERT,213.06,304.18,59.928,1457768703,"201051344000579","219011344069620",0.00,10.70,0,302.68,306.28,0.0,0.0,0.000,343286.1,343286.1,1733,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457768725,251677.00
03/12/2016 02:45,2,0.000,ALERT,212.61,302.37,60.012,1457768703,"201051344000890","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,339734.8,339734.8,26167,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768727,251678.00
03/12/2016 02:45,2,0.000,ALERT,212.61,301.77,59.965,1457768703,"201051344000438","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,341907.5,341907.5,26163,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457768729,251679.00
03/12/2016 02:45,2,0.000,ALERT,212.83,301.47,59.965,1457768703,"201051344000417","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,335608.3,335608.3,26318,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768730,251680.00
03/12/2016 02:45,2,0.000,ALERT,211.93,300.87,59.912,1457768703,"274151322000083","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,609515.9,609515.9,15203,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768732,251681.00
03/12/2016 02:45,2,0.000,ALERT,212.61,300.87,59.970,1457768703,"274151322000076","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,648633.8,648633.8,15207,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768734,251682.00
03/12/2016 02:45,2,0.000,ALERT,213.29,304.18,59.965,1457768703,"201051344000868","219011344069620",0.00,10.70,0,302.68,306.28,0.0,0.0,0.000,328126.2,328126.2,21432,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768736,251683.00
03/12/2016 02:45,2,0.000,ALERT,212.16,302.07,59.959,1457768703,"274151322000095","219011344069620",0.00,10.70,0,300.27,303.58,0.0,0.0,0.000,641859.2,641859.2,15092,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768738,251684.00
03/12/2016 02:45,2,0.000,ALERT,213.06,303.58,59.965,1457768703,"201051344000988","219011344069620",0.00,10.70,0,299.67,305.08,0.0,0.0,0.000,326325.5,326325.5,21707,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457768740,251685.00
03/12/2016 02:45,2,0.000,ALERT,212.38,301.47,59.949,1457768703,"201051344001025","219011344069620",0.00,10.00,0,299.67,304.18,0.0,0.0,0.000,339390.2,339390.2,26223,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768742,251686.00
03/12/2016 02:45,2,0.000,ALERT,213.06,303.58,59.975,1457768703,"201051344000458","219011344069620",0.00,11.70,0,302.07,306.58,0.0,0.0,0.000,336717.3,336717.3,21614,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768743,251687.00
03/12/2016 02:45,2,0.000,ALERT,213.51,303.28,59.965,1457768703,"201051344000853","219011344069620",0.00,10.70,0,302.07,305.68,0.0,0.0,0.000,334341.6,334341.6,21237,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768745,251688.00
03/12/2016 02:45,2,0.000,ALERT,212.83,302.07,59.965,1457768703,"201051344000685","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,341622.1,341622.1,26040,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768747,251689.00
03/12/2016 02:45,2,0.000,ALERT,212.61,301.77,59.970,1457768703,"201051344000917","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,338881.0,338881.0,26038,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768749,251690.00
03/12/2016 02:45,2,0.000,ALERT,212.83,302.37,59.975,1457768703,"201051344001145","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,343998.9,343998.9,25897,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768751,251691.00
03/12/2016 02:45,2,0.000,ALERT,212.38,301.17,59.965,1457768703,"201051344000651","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,335816.8,335816.8,26266,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768753,251692.00
03/12/2016 02:45,2,0.000,ALERT,211.70,300.87,59.975,1457768703,"274151322000088","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,591559.2,591559.2,14904,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768754,251693.00
03/12/2016 02:45,2,0.000,ALERT,212.61,300.57,59.959,1457768703,"274151322000068","219011344069620",0.00,11.70,0,298.77,301.77,0.0,0.0,0.000,494223.4,494223.4,15932,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768756,251694.00
03/12/2016 02:45,2,0.000,ALERT,212.16,301.77,59.970,1457768703,"201051344001135","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,332376.3,332376.3,26233,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457768758,251695.00
03/12/2016 02:45,2,0.000,ALERT,212.83,304.18,59.975,1457768703,"201051344000594","219011344069620",0.00,10.30,0,301.77,305.98,0.0,0.0,0.000,338966.4,338966.4,21646,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768760,251696.00
03/12/2016 02:45,2,0.000,ALERT,212.83,302.07,59.933,1457768703,"201051344001203","219011344069620",0.00,10.30,0,299.97,305.38,0.0,0.0,0.000,338636.3,338636.3,26217,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768762,251697.00
03/12/2016 02:45,2,0.000,ALERT,211.93,301.47,59.959,1457768703,"274151322000054","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,604398.6,604398.6,14932,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768763,251698.00
03/12/2016 02:45,2,0.000,ALERT,213.51,303.28,59.975,1457768703,"201051344000867","219011344069620",0.00,11.00,0,301.17,305.98,0.0,0.0,0.000,327349.9,327349.9,21675,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768765,251699.00
03/12/2016 02:45,2,0.000,ALERT,212.61,302.07,59.959,1457768703,"201051344001093","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,337403.7,337403.7,26095,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768767,251700.00
03/12/2016 02:45,2,0.000,ALERT,213.06,303.28,59.975,1457768703,"201051344000900","219011344069620",0.00,10.70,0,301.77,305.38,0.0,0.0,0.000,342469.0,342469.0,21083,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768769,251701.00
03/12/2016 02:45,2,0.000,ALERT,213.29,302.98,59.975,1457768703,"201051344000648","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,335868.7,335868.7,21354,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768771,251702.00
03/12/2016 02:45,2,0.000,ALERT,213.06,303.88,59.954,1457768703,"201051344000569","219011344069620",0.00,11.00,0,302.68,306.28,0.0,0.0,0.000,343882.6,343882.6,21024,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768773,251703.00
03/12/2016 02:45,2,0.000,ALERT,213.06,303.88,59.975,1457768703,"201051344000983","219011344069620",0.00,11.00,0,302.07,305.98,0.0,0.0,0.000,336341.3,336341.3,21471,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768775,251704.00
03/12/2016 02:45,2,0.000,ALERT,213.06,303.28,59.970,1457768703,"201051344001158","219011344069620",0.00,10.00,0,301.17,305.08,0.0,0.0,0.000,332108.8,332108.8,21688,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768777,251705.00
03/12/2016 02:45,2,0.000,ALERT,213.51,304.18,59.981,1457768703,"201051344000576","219011344069620",0.00,10.70,0,301.77,305.68,0.0,0.0,0.000,336922.4,336922.4,21144,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457768778,251706.00
03/12/2016 02:45,2,0.000,ALERT,212.16,300.27,59.944,1457768703,"274151322000087","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,579415.5,579415.5,14987,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457768780,251707.00
03/12/2016 03:00,2,0.000,ALERT,213.96,304.48,59.986,1457769603,"201051344000645","219011344069620",0.00,10.30,0,301.17,305.68,0.0,0.0,0.000,336765.0,336765.0,21297,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769605,251708.00
03/12/2016 03:00,2,0.000,ALERT,212.61,301.77,60.012,1457769603,"274151322000085","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,607213.8,607213.8,14950,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769607,251709.00
03/12/2016 03:00,2,0.000,ALERT,213.96,303.88,59.986,1457769603,"201051344000633","219011344069620",0.00,9.70,0,299.67,305.38,0.0,0.0,0.000,328349.3,328349.3,21710,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769609,251710.00
03/12/2016 03:00,2,0.000,ALERT,213.51,304.18,59.981,1457769603,"201051344000469","219011344069620",0.00,9.30,0,300.57,305.38,0.0,0.0,0.000,329143.3,329143.3,21695,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769610,251711.00
03/12/2016 03:00,2,0.000,ALERT,212.83,302.07,59.938,1457769603,"201051344000646","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,334082.7,334082.7,26232,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769612,251712.00
03/12/2016 03:00,2,0.000,ALERT,212.16,301.47,60.007,1457769603,"274151322000052","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,615412.3,615412.3,15168,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769614,251713.00
03/12/2016 03:00,2,0.000,ALERT,213.29,302.37,59.975,1457769603,"201051344000585","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,339379.1,339379.1,26238,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457769616,251714.00
03/12/2016 03:00,2,0.000,ALERT,212.83,302.68,59.970,1457769603,"201051344001230","219011344069620",0.00,9.70,0,300.27,303.58,0.0,0.0,0.000,337896.3,337896.3,26022,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457769618,251715.00
03/12/2016 03:00,2,0.000,ALERT,213.51,302.68,59.970,1457769603,"201051344000582","219011344069620",0.00,9.30,0,300.87,304.48,0.0,0.0,0.000,331526.4,331526.4,26212,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769619,251716.00
03/12/2016 03:00,2,0.000,ALERT,212.83,302.07,59.970,1457769603,"201051344000955","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,342397.9,342397.9,26149,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769621,251717.00
03/12/2016 03:00,2,0.000,ALERT,212.38,301.17,59.970,1457769603,"274151322000094","219011344069620",0.00,10.30,0,299.07,302.37,0.0,0.0,0.000,494135.6,494135.6,15759,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769623,251718.00
03/12/2016 03:00,2,0.000,ALERT,213.51,304.78,59.959,1457769603,"201051344000579","219011344069620",0.00,10.00,0,302.07,306.58,0.0,0.0,0.000,343286.1,343286.1,1735,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769625,251719.00
03/12/2016 03:00,2,0.000,ALERT,213.06,302.68,59.975,1457769603,"201051344000890","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,339734.8,339734.8,26169,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457769627,251720.00
03/12/2016 03:00,2,0.000,ALERT,213.06,302.07,59.965,1457769603,"201051344000438","219011344069620",0.00,9.70,0,300.27,303.88,0.0,0.0,0.000,341907.5,341907.5,26165,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769628,251721.00
03/12/2016 03:00,2,0.000,ALERT,213.29,301.47,59.922,1457769603,"201051344000417","219011344069620",0.00,9.70,0,299.67,302.98,0.0,0.0,0.000,335608.3,335608.3,26320,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769630,251722.00
03/12/2016 03:00,2,0.000,ALERT,212.61,301.77,59.959,1457769603,"274151322000083","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,609515.9,609515.9,15205,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769632,251723.00
03/12/2016 03:00,2,0.000,ALERT,212.83,301.77,59.954,1457769603,"274151322000076","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,648633.8,648633.8,15209,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769634,251724.00
03/12/2016 03:00,2,0.000,ALERT,213.51,305.08,59.970,1457769603,"201051344000868","219011344069620",0.00,9.70,0,302.07,306.58,0.0,0.0,0.000,328126.2,328126.2,21434,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769636,251725.00
03/12/2016 03:00,2,0.000,ALERT,212.38,302.37,59.959,1457769603,"274151322000095","219011344069620",0.00,10.30,0,300.57,303.88,0.0,0.0,0.000,641859.2,641859.2,15094,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769638,251726.00
03/12/2016 03:00,2,0.000,ALERT,213.29,304.18,59.970,1457769603,"201051344000988","219011344069620",0.00,10.00,0,299.07,305.68,0.0,0.0,0.000,326325.5,326325.5,21709,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769640,251727.00
03/12/2016 03:00,2,0.000,ALERT,212.83,301.77,59.965,1457769603,"201051344001025","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,339390.2,339390.2,26225,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769642,251728.00
03/12/2016 03:00,2,0.000,ALERT,213.51,304.48,59.975,1457769603,"201051344000458","219011344069620",0.00,11.00,0,301.47,306.58,0.0,0.0,0.000,336717.3,336717.3,21616,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769643,251729.00
03/12/2016 03:00,2,0.000,ALERT,214.19,304.18,59.981,1457769603,"201051344000853","219011344069620",0.00,9.70,0,301.17,305.98,0.0,0.0,0.000,334341.6,334341.6,21239,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769645,251730.00
03/12/2016 03:00,2,0.000,ALERT,213.51,302.37,59.970,1457769603,"201051344000685","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,341622.1,341622.1,26042,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769647,251731.00
03/12/2016 03:00,2,0.000,ALERT,213.29,301.77,59.970,1457769603,"201051344000917","219011344069620",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,338881.0,338881.0,26040,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769649,251732.00
03/12/2016 03:00,2,0.000,ALERT,213.29,302.37,59.981,1457769603,"201051344001145","219011344069620",0.00,9.70,0,300.57,304.18,0.0,0.0,0.000,343998.9,343998.9,25899,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769651,251733.00
03/12/2016 03:00,2,0.000,ALERT,213.29,301.47,60.012,1457769603,"201051344000651","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,335816.8,335816.8,26268,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769652,251734.00
03/12/2016 03:00,2,0.000,ALERT,211.93,301.47,59.917,1457769603,"274151322000088","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,591559.2,591559.2,14906,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769654,251735.00
03/12/2016 03:00,2,0.000,ALERT,213.06,301.17,59.975,1457769603,"274151322000068","219011344069620",0.00,11.30,0,298.77,302.07,0.0,0.0,0.000,494223.4,494223.4,15934,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769656,251736.00
03/12/2016 03:00,2,0.000,ALERT,213.06,302.68,59.981,1457769603,"201051344001135","219011344069620",0.00,9.70,0,300.27,303.88,0.0,0.0,0.000,332376.3,332376.3,26235,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769658,251737.00
03/12/2016 03:00,2,0.000,ALERT,213.29,305.38,59.986,1457769603,"201051344000594","219011344069620",0.00,10.00,0,301.47,306.58,0.0,0.0,0.000,338966.4,338966.4,21648,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769660,251738.00
03/12/2016 03:00,2,0.000,ALERT,213.29,302.37,59.981,1457769603,"201051344001203","219011344069620",0.00,9.70,0,299.97,305.08,0.0,0.0,0.000,338636.3,338636.3,26219,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769662,251739.00
03/12/2016 03:00,2,0.000,ALERT,212.16,301.77,59.975,1457769603,"274151322000054","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,604398.6,604398.6,14934,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769663,251740.00
03/12/2016 03:00,2,0.000,ALERT,213.74,304.48,59.996,1457769603,"201051344000867","219011344069620",0.00,10.30,0,301.17,306.58,0.0,0.0,0.000,327349.9,327349.9,21677,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457769665,251741.00
03/12/2016 03:00,2,0.000,ALERT,213.29,302.37,60.002,1457769603,"201051344001093","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,337403.7,337403.7,26097,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769667,251742.00
03/12/2016 03:00,2,0.000,ALERT,213.51,304.48,59.996,1457769603,"201051344000900","219011344069620",0.00,9.70,0,301.17,305.68,0.0,0.0,0.000,342469.0,342469.0,21085,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457769669,251743.00
03/12/2016 03:00,2,0.000,ALERT,213.74,304.18,59.996,1457769603,"201051344000648","219011344069620",0.00,9.30,0,300.87,305.98,0.0,0.0,0.000,335868.7,335868.7,21356,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769671,251744.00
03/12/2016 03:00,2,0.000,ALERT,213.51,305.08,59.996,1457769603,"201051344000569","219011344069620",0.00,10.30,0,302.07,306.88,0.0,0.0,0.000,343882.6,343882.6,21026,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769673,251745.00
03/12/2016 03:00,2,0.000,ALERT,213.51,304.78,60.007,1457769603,"201051344000983","219011344069620",0.00,10.00,0,301.77,306.28,0.0,0.0,0.000,336341.3,336341.3,21473,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769674,251746.00
03/12/2016 03:00,2,0.000,ALERT,213.51,304.18,60.007,1457769603,"201051344001158","219011344069620",0.00,9.30,0,300.87,305.68,0.0,0.0,0.000,332108.8,332108.8,21690,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457769676,251747.00
03/12/2016 03:00,2,0.000,ALERT,213.96,305.08,60.002,1457769603,"201051344000576","219011344069620",0.00,9.70,0,301.47,306.28,0.0,0.0,0.000,336922.4,336922.4,21146,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457769678,251748.00
03/12/2016 03:00,2,0.000,ALERT,212.38,301.17,59.996,1457769603,"274151322000087","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,579415.5,579415.5,14989,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457769680,251749.00
03/12/2016 03:15,2,0.000,ALERT,213.29,304.18,60.012,1457770503,"201051344000645","219011344069620",0.00,9.70,0,302.37,306.28,0.0,0.0,0.000,336765.0,336765.0,21299,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457770505,251750.00
03/12/2016 03:15,2,0.000,ALERT,211.93,301.47,60.012,1457770503,"274151322000085","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,607213.8,607213.8,14952,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770507,251751.00
03/12/2016 03:15,2,0.000,ALERT,213.51,303.88,60.002,1457770503,"201051344000633","219011344069620",0.00,9.00,0,300.57,305.98,0.0,0.0,0.000,328349.3,328349.3,21712,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770509,251752.00
03/12/2016 03:15,2,0.000,ALERT,213.06,304.18,60.002,1457770503,"201051344000469","219011344069620",0.00,8.50,0,301.47,305.98,0.0,0.0,0.000,329143.3,329143.3,21697,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770510,251753.00
03/12/2016 03:15,2,0.000,ALERT,212.61,302.07,60.018,1457770503,"201051344000646","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,334082.7,334082.7,26234,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770512,251754.00
03/12/2016 03:15,2,0.000,ALERT,211.70,301.47,60.012,1457770503,"274151322000052","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,615412.3,615412.3,15170,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770514,251755.00
03/12/2016 03:15,2,0.000,ALERT,212.83,302.07,60.018,1457770503,"201051344000585","219011344069620",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,339379.1,339379.1,26240,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770516,251756.00
03/12/2016 03:15,2,0.000,ALERT,212.83,302.07,59.981,1457770503,"201051344001230","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,337896.3,337896.3,26024,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770518,251757.00
03/12/2016 03:15,2,0.000,ALERT,213.06,302.37,60.018,1457770503,"201051344000582","219011344069620",0.00,8.50,0,300.57,304.78,0.0,0.0,0.000,331526.4,331526.4,26214,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770520,251758.00
03/12/2016 03:15,2,0.000,ALERT,212.38,302.07,60.023,1457770503,"201051344000955","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,342397.9,342397.9,26151,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770521,251759.00
03/12/2016 03:15,2,0.000,ALERT,211.93,300.57,59.996,1457770503,"274151322000094","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,494135.6,494135.6,15761,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770523,251760.00
03/12/2016 03:15,2,0.000,ALERT,213.06,305.08,60.012,1457770503,"201051344000579","219011344069620",0.00,9.30,0,302.68,307.18,0.0,0.0,0.000,343286.1,343286.1,1737,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770525,251761.00
03/12/2016 03:15,2,0.000,ALERT,212.61,302.37,60.012,1457770503,"201051344000890","219011344069620",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,339734.8,339734.8,26171,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457770527,251762.00
03/12/2016 03:15,2,0.000,ALERT,212.83,301.77,60.018,1457770503,"201051344000438","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,341907.5,341907.5,26167,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457770529,251763.00
03/12/2016 03:15,2,0.000,ALERT,213.06,301.17,60.007,1457770503,"201051344000417","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,335608.3,335608.3,26322,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457770531,251764.00
03/12/2016 03:15,2,0.000,ALERT,212.16,301.17,59.996,1457770503,"274151322000083","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,609515.9,609515.9,15207,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457770533,251765.00
03/12/2016 03:15,2,0.000,ALERT,212.61,301.17,59.996,1457770503,"274151322000076","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,648633.8,648633.8,15211,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770534,251766.00
03/12/2016 03:15,2,0.000,ALERT,213.29,305.38,60.007,1457770503,"201051344000868","219011344069620",0.00,9.30,0,302.98,307.18,0.0,0.0,0.000,328126.2,328126.2,21436,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770536,251767.00
03/12/2016 03:15,2,0.000,ALERT,211.93,302.07,59.996,1457770503,"274151322000095","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,641859.2,641859.2,15096,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457770538,251768.00
03/12/2016 03:15,2,0.000,ALERT,213.06,304.48,60.002,1457770503,"201051344000988","219011344069620",0.00,9.30,0,299.97,306.28,0.0,0.0,0.000,326325.5,326325.5,21711,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770540,251769.00
03/12/2016 03:15,2,0.000,ALERT,212.61,301.17,60.007,1457770503,"201051344001025","219011344069620",0.00,8.50,0,299.67,304.48,0.0,0.0,0.000,339390.2,339390.2,26227,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457770542,251770.00
03/12/2016 03:15,2,0.000,ALERT,213.06,304.78,59.991,1457770503,"201051344000458","219011344069620",0.00,10.30,0,302.37,307.18,0.0,0.0,0.000,336717.3,336717.3,21618,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770543,251771.00
03/12/2016 03:15,2,0.000,ALERT,213.74,304.78,59.970,1457770503,"201051344000853","219011344069620",0.00,9.30,0,302.37,306.58,0.0,0.0,0.000,334341.6,334341.6,21241,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457770545,251772.00
03/12/2016 03:15,2,0.000,ALERT,213.06,301.77,59.970,1457770503,"201051344000685","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,341622.1,341622.1,26044,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457770547,251773.00
03/12/2016 03:15,2,0.000,ALERT,213.06,301.47,59.991,1457770503,"201051344000917","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,338881.0,338881.0,26042,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457770549,251774.00
03/12/2016 03:15,2,0.000,ALERT,213.06,302.07,59.996,1457770503,"201051344001145","219011344069620",0.00,9.00,0,300.57,304.78,0.0,0.0,0.000,343998.9,343998.9,25901,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457770551,251775.00
03/12/2016 03:15,2,0.000,ALERT,212.83,301.17,59.996,1457770503,"201051344000651","219011344069620",0.00,8.00,0,299.97,303.58,0.0,0.0,0.000,335816.8,335816.8,26270,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770553,251776.00
03/12/2016 03:15,2,0.000,ALERT,211.70,300.87,59.986,1457770503,"274151322000088","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,591559.2,591559.2,14908,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457770554,251777.00
03/12/2016 03:15,2,0.000,ALERT,212.83,300.87,59.991,1457770503,"274151322000068","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,494223.4,494223.4,15936,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770556,251778.00
03/12/2016 03:15,2,0.000,ALERT,212.61,302.07,59.981,1457770503,"201051344001135","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,332376.3,332376.3,26237,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457770558,251779.00
03/12/2016 03:15,2,0.000,ALERT,212.83,305.38,59.981,1457770503,"201051344000594","219011344069620",0.00,9.30,0,302.37,306.88,0.0,0.0,0.000,338966.4,338966.4,21650,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770560,251780.00
03/12/2016 03:15,2,0.000,ALERT,212.83,301.77,59.996,1457770503,"201051344001203","219011344069620",0.00,9.00,0,300.27,305.68,0.0,0.0,0.000,338636.3,338636.3,26221,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770561,251781.00
03/12/2016 03:15,2,0.000,ALERT,211.93,301.47,59.981,1457770503,"274151322000054","219011344069620",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,604398.6,604398.6,14936,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770563,251782.00
03/12/2016 03:15,2,0.000,ALERT,213.51,304.48,59.986,1457770503,"201051344000867","219011344069620",0.00,9.70,0,302.07,306.88,0.0,0.0,0.000,327349.9,327349.9,21679,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457770565,251783.00
