ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 03:15,2,0.000,ALERT,212.83,302.07,59.996,1457770503,"201051344001093","219011344069620",0.00,9.70,0,300.27,303.88,0.0,0.0,0.000,337403.7,337403.7,26099,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770567,251784.00
03/12/2016 03:15,2,0.000,ALERT,213.29,305.08,59.986,1457770503,"201051344000900","219011344069620",0.00,9.00,0,302.07,306.28,0.0,0.0,0.000,342469.0,342469.0,21087,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457770569,251785.00
03/12/2016 03:15,2,0.000,ALERT,213.29,303.88,59.986,1457770503,"201051344000648","219011344069620",0.00,8.50,0,302.07,306.28,0.0,0.0,0.000,335868.7,335868.7,21358,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770570,251786.00
03/12/2016 03:15,2,0.000,ALERT,213.29,305.38,59.986,1457770503,"201051344000569","219011344069620",0.00,9.70,0,303.28,307.18,0.0,0.0,0.000,343882.6,343882.6,21028,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770572,251787.00
03/12/2016 03:15,2,0.000,ALERT,213.06,304.78,59.970,1457770503,"201051344000983","219011344069620",0.00,9.30,0,302.68,306.88,0.0,0.0,0.000,336341.3,336341.3,21475,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770574,251788.00
03/12/2016 03:15,2,0.000,ALERT,213.29,304.48,59.986,1457770503,"201051344001158","219011344069620",0.00,8.50,0,301.77,305.98,0.0,0.0,0.000,332108.8,332108.8,21692,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770576,251789.00
03/12/2016 03:15,2,0.000,ALERT,213.74,305.08,59.981,1457770503,"201051344000576","219011344069620",0.00,9.30,0,302.68,306.58,0.0,0.0,0.000,336922.4,336922.4,21148,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770578,251790.00
03/12/2016 03:15,2,0.000,ALERT,211.93,299.97,59.970,1457770503,"274151322000087","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,579415.5,579415.5,14991,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457770579,251791.00
03/12/2016 03:30,2,0.000,ALERT,213.29,303.58,59.965,1457771403,"201051344000645","219011344069620",0.00,9.30,0,302.37,305.98,0.0,0.0,0.000,336765.0,336765.0,21301,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771405,251792.00
03/12/2016 03:30,2,0.000,ALERT,212.16,300.57,59.975,1457771403,"274151322000085","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,607213.8,607213.8,14954,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457771407,251793.00
03/12/2016 03:30,2,0.000,ALERT,213.29,303.28,59.944,1457771403,"201051344000633","219011344069620",0.00,8.50,0,300.57,305.38,0.0,0.0,0.000,328349.3,328349.3,21714,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771409,251794.00
03/12/2016 03:30,2,0.000,ALERT,212.83,303.58,59.965,1457771403,"201051344000469","219011344069620",0.00,8.00,0,301.47,305.68,0.0,0.0,0.000,329143.3,329143.3,21699,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457771411,251795.00
03/12/2016 03:30,2,0.000,ALERT,212.38,301.77,59.965,1457771403,"201051344000646","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,334082.7,334082.7,26236,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771412,251796.00
03/12/2016 03:30,2,0.000,ALERT,211.70,300.57,59.954,1457771403,"274151322000052","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,615412.3,615412.3,15172,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771414,251797.00
03/12/2016 03:30,2,0.000,ALERT,212.83,301.77,60.007,1457771403,"201051344000585","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,339379.1,339379.1,26242,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771416,251798.00
03/12/2016 03:30,2,0.000,ALERT,212.61,302.07,59.959,1457771403,"201051344001230","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,337896.3,337896.3,26026,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457771418,251799.00
03/12/2016 03:30,2,0.000,ALERT,213.06,302.37,59.954,1457771403,"201051344000582","219011344069620",0.00,8.50,0,300.87,303.88,0.0,0.0,0.000,331526.4,331526.4,26216,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457771420,251800.00
03/12/2016 03:30,2,0.000,ALERT,212.16,301.17,59.975,1457771403,"201051344000955","219011344069620",0.00,9.00,0,299.97,303.28,0.0,0.0,0.000,342397.9,342397.9,26153,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771421,251801.00
03/12/2016 03:30,2,0.000,ALERT,212.16,300.57,59.954,1457771403,"274151322000094","219011344069620",0.00,9.30,0,298.47,301.77,0.0,0.0,0.000,494135.6,494135.6,15763,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771423,251802.00
03/12/2016 03:30,2,0.000,ALERT,212.61,304.18,59.959,1457771403,"201051344000579","219011344069620",0.00,9.00,0,302.98,306.88,0.0,0.0,0.000,343286.1,343286.1,1739,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771425,251803.00
03/12/2016 03:30,2,0.000,ALERT,212.16,301.47,59.954,1457771403,"201051344000890","219011344069620",0.00,9.00,0,300.27,304.48,0.0,0.0,0.000,339734.8,339734.8,26173,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771427,251804.00
03/12/2016 03:30,2,0.000,ALERT,212.61,301.47,59.970,1457771403,"201051344000438","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,341907.5,341907.5,26169,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457771428,251805.00
03/12/2016 03:30,2,0.000,ALERT,212.83,300.87,59.954,1457771403,"201051344000417","219011344069620",0.00,9.00,0,299.37,302.68,0.0,0.0,0.000,335608.3,335608.3,26324,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771430,251806.00
03/12/2016 03:30,2,0.000,ALERT,212.16,301.17,59.954,1457771403,"274151322000083","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,609515.9,609515.9,15209,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457771432,251807.00
03/12/2016 03:30,2,0.000,ALERT,212.61,301.17,59.954,1457771403,"274151322000076","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,648633.8,648633.8,15213,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771434,251808.00
03/12/2016 03:30,2,0.000,ALERT,212.83,304.18,59.954,1457771403,"201051344000868","219011344069620",0.00,9.00,0,303.28,307.18,0.0,0.0,0.000,328126.2,328126.2,21438,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771436,251809.00
03/12/2016 03:30,2,0.000,ALERT,212.16,302.07,59.954,1457771403,"274151322000095","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,641859.2,641859.2,15098,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771438,251810.00
03/12/2016 03:30,2,0.000,ALERT,212.61,303.28,59.991,1457771403,"201051344000988","219011344069620",0.00,9.30,0,299.97,305.98,0.0,0.0,0.000,326325.5,326325.5,21713,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771440,251811.00
03/12/2016 03:30,2,0.000,ALERT,212.38,300.57,59.970,1457771403,"201051344001025","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,339390.2,339390.2,26229,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457771441,251812.00
03/12/2016 03:30,2,0.000,ALERT,212.61,303.88,59.965,1457771403,"201051344000458","219011344069620",0.00,10.00,0,302.37,307.18,0.0,0.0,0.000,336717.3,336717.3,21620,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457771443,251813.00
03/12/2016 03:30,2,0.000,ALERT,213.29,303.58,59.959,1457771403,"201051344000853","219011344069620",0.00,9.00,0,302.37,306.58,0.0,0.0,0.000,334341.6,334341.6,21243,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771445,251814.00
03/12/2016 03:30,2,0.000,ALERT,213.06,301.17,59.959,1457771403,"201051344000685","219011344069620",0.00,9.00,0,299.97,303.28,0.0,0.0,0.000,341622.1,341622.1,26046,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771447,251815.00
03/12/2016 03:30,2,0.000,ALERT,212.83,300.87,59.954,1457771403,"201051344000917","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,338881.0,338881.0,26044,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457771449,251816.00
03/12/2016 03:30,2,0.000,ALERT,212.83,301.47,59.944,1457771403,"201051344001145","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,343998.9,343998.9,25903,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771450,251817.00
03/12/2016 03:30,2,0.000,ALERT,212.61,300.87,59.959,1457771403,"201051344000651","219011344069620",0.00,7.70,0,299.37,302.68,0.0,0.0,0.000,335816.8,335816.8,26272,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771452,251818.00
03/12/2016 03:30,2,0.000,ALERT,211.70,300.87,59.949,1457771403,"274151322000088","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,591559.2,591559.2,14910,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457771454,251819.00
03/12/2016 03:30,2,0.000,ALERT,212.61,300.27,59.938,1457771403,"274151322000068","219011344069620",0.00,10.00,0,298.47,301.77,0.0,0.0,0.000,494223.4,494223.4,15938,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771456,251820.00
03/12/2016 03:30,2,0.000,ALERT,212.61,304.48,59.949,1457771403,"201051344000594","219011344069620",0.00,9.00,0,302.07,306.88,0.0,0.0,0.000,338966.4,338966.4,21652,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771459,251821.00
03/12/2016 03:30,2,0.000,ALERT,212.83,301.17,59.981,1457771403,"201051344001203","219011344069620",0.00,8.50,0,299.97,304.78,0.0,0.0,0.000,338636.3,338636.3,26223,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771461,251822.00
03/12/2016 03:30,2,0.000,ALERT,211.93,301.77,59.944,1457771403,"274151322000054","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,604398.6,604398.6,14938,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771463,251823.00
03/12/2016 03:30,2,0.000,ALERT,213.06,303.58,59.975,1457771403,"201051344000867","219011344069620",0.00,9.70,0,302.37,306.58,0.0,0.0,0.000,327349.9,327349.9,21681,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771464,251824.00
03/12/2016 03:30,2,0.000,ALERT,212.61,301.47,59.965,1457771403,"201051344001093","219011344069620",0.00,9.30,0,299.97,303.28,0.0,0.0,0.000,337403.7,337403.7,26101,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457771466,251825.00
03/12/2016 03:30,2,0.000,ALERT,212.38,303.28,59.959,1457771403,"201051344000900","219011344069620",0.00,9.00,0,302.07,306.28,0.0,0.0,0.000,342469.0,342469.0,21089,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771468,251826.00
03/12/2016 03:30,2,0.000,ALERT,212.83,302.98,60.012,1457771403,"201051344000648","219011344069620",0.00,8.50,0,301.77,306.28,0.0,0.0,0.000,335868.7,335868.7,21360,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457771470,251827.00
03/12/2016 03:30,2,0.000,ALERT,212.83,304.48,60.007,1457771403,"201051344000569","219011344069620",0.00,9.30,0,302.98,307.18,0.0,0.0,0.000,343882.6,343882.6,21030,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457771472,251828.00
03/12/2016 03:30,2,0.000,ALERT,212.61,303.88,59.949,1457771403,"201051344000983","219011344069620",0.00,9.30,0,302.68,306.58,0.0,0.0,0.000,336341.3,336341.3,21477,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771473,251829.00
03/12/2016 03:30,2,0.000,ALERT,212.83,303.28,59.933,1457771403,"201051344001158","219011344069620",0.00,8.00,0,301.77,305.98,0.0,0.0,0.000,332108.8,332108.8,21694,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771475,251830.00
03/12/2016 03:30,2,0.000,ALERT,213.29,304.18,59.959,1457771403,"201051344000576","219011344069620",0.00,9.00,0,302.37,306.28,0.0,0.0,0.000,336922.4,336922.4,21150,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771477,251831.00
03/12/2016 03:30,2,0.000,ALERT,212.16,300.57,59.949,1457771403,"274151322000087","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,579415.5,579415.5,14993,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771479,251832.00
03/12/2016 03:30,2,0.000,ALERT,212.38,301.47,59.917,1457771403,"201051344001135","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,332376.3,332376.3,26239,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457771481,251833.00
03/12/2016 03:45,2,0.000,ALERT,213.29,303.58,59.975,1457772303,"201051344000645","219011344069620",0.00,9.30,0,301.77,305.68,0.0,0.0,0.000,336765.0,336765.0,21303,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772305,251834.00
03/12/2016 03:45,2,0.000,ALERT,211.93,300.27,59.954,1457772303,"274151322000085","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,607213.8,607213.8,14956,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772307,251835.00
03/12/2016 03:45,2,0.000,ALERT,213.51,303.58,59.991,1457772303,"201051344000633","219011344069620",0.00,8.50,0,299.67,305.38,0.0,0.0,0.000,328349.3,328349.3,21716,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457772309,251836.00
03/12/2016 03:45,2,0.000,ALERT,212.83,303.58,59.954,1457772303,"201051344000469","219011344069620",0.00,8.50,0,300.87,305.38,0.0,0.0,0.000,329143.3,329143.3,21701,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457772310,251837.00
03/12/2016 03:45,2,0.000,ALERT,212.61,301.47,59.965,1457772303,"201051344000646","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,334082.7,334082.7,26238,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772312,251838.00
03/12/2016 03:45,2,0.000,ALERT,211.70,301.77,59.944,1457772303,"274151322000052","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,615412.3,615412.3,15174,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772314,251839.00
03/12/2016 03:45,2,0.000,ALERT,212.83,302.07,59.959,1457772303,"201051344000585","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,339379.1,339379.1,26244,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457772316,251840.00
03/12/2016 03:45,2,0.000,ALERT,212.83,302.07,59.944,1457772303,"201051344001230","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,337896.3,337896.3,26028,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772318,251841.00
03/12/2016 03:45,2,0.000,ALERT,213.29,302.68,59.954,1457772303,"201051344000582","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,331526.4,331526.4,26218,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772320,251842.00
03/12/2016 03:45,2,0.000,ALERT,212.38,301.77,59.959,1457772303,"201051344000955","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,342397.9,342397.9,26155,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772322,251843.00
03/12/2016 03:45,2,0.000,ALERT,211.93,300.27,59.954,1457772303,"274151322000094","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,494135.6,494135.6,15765,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772324,251844.00
03/12/2016 03:45,2,0.000,ALERT,212.83,304.18,59.954,1457772303,"201051344000579","219011344069620",0.00,9.30,0,302.07,306.58,0.0,0.0,0.000,343286.1,343286.1,1741,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457772325,251845.00
03/12/2016 03:45,2,0.000,ALERT,212.61,302.37,59.959,1457772303,"201051344000890","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,339734.8,339734.8,26175,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772327,251846.00
03/12/2016 03:45,2,0.000,ALERT,213.06,301.77,59.954,1457772303,"201051344000438","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,341907.5,341907.5,26171,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772329,251847.00
03/12/2016 03:45,2,0.000,ALERT,212.83,301.17,59.949,1457772303,"201051344000417","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,335608.3,335608.3,26326,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772331,251848.00
03/12/2016 03:45,2,0.000,ALERT,211.93,301.77,59.954,1457772303,"274151322000083","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,609515.9,609515.9,15211,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772332,251849.00
03/12/2016 03:45,2,0.000,ALERT,212.83,300.87,59.954,1457772303,"274151322000076","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,648633.8,648633.8,15215,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772334,251850.00
03/12/2016 03:45,2,0.000,ALERT,212.83,304.48,59.954,1457772303,"201051344000868","219011344069620",0.00,9.00,0,302.37,306.58,0.0,0.0,0.000,328126.2,328126.2,21440,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772336,251851.00
03/12/2016 03:45,2,0.000,ALERT,211.93,301.77,59.965,1457772303,"274151322000095","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,641859.2,641859.2,15100,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772338,251852.00
03/12/2016 03:45,2,0.000,ALERT,212.61,303.58,59.970,1457772303,"201051344000988","219011344069620",0.00,9.30,0,299.37,305.68,0.0,0.0,0.000,326325.5,326325.5,21715,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457772340,251853.00
03/12/2016 03:45,2,0.000,ALERT,212.38,300.87,60.012,1457772303,"201051344001025","219011344069620",0.00,8.00,0,299.07,303.88,0.0,0.0,0.000,339390.2,339390.2,26231,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772342,251854.00
03/12/2016 03:45,2,0.000,ALERT,212.83,304.18,59.970,1457772303,"201051344000458","219011344069620",0.00,10.00,0,302.07,306.58,0.0,0.0,0.000,336717.3,336717.3,21622,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772343,251855.00
03/12/2016 03:45,2,0.000,ALERT,213.29,303.58,59.954,1457772303,"201051344000853","219011344069620",0.00,9.00,0,301.47,305.98,0.0,0.0,0.000,334341.6,334341.6,21245,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772345,251856.00
03/12/2016 03:45,2,0.000,ALERT,213.06,301.77,59.965,1457772303,"201051344000685","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,341622.1,341622.1,26048,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457772347,251857.00
03/12/2016 03:45,2,0.000,ALERT,212.83,301.47,59.959,1457772303,"201051344000917","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,338881.0,338881.0,26046,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772349,251858.00
03/12/2016 03:45,2,0.000,ALERT,213.06,302.07,59.975,1457772303,"201051344001145","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,343998.9,343998.9,25905,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772351,251859.00
03/12/2016 03:45,2,0.000,ALERT,212.83,301.17,59.949,1457772303,"201051344000651","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,335816.8,335816.8,26274,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772352,251860.00
03/12/2016 03:45,2,0.000,ALERT,211.48,300.57,59.970,1457772303,"274151322000088","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,591559.2,591559.2,14912,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772354,251861.00
03/12/2016 03:45,2,0.000,ALERT,212.61,300.57,59.959,1457772303,"274151322000068","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,494223.4,494223.4,15940,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772356,251862.00
03/12/2016 03:45,2,0.000,ALERT,212.61,302.07,59.970,1457772303,"201051344001135","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,332376.3,332376.3,26241,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772358,251863.00
03/12/2016 03:45,2,0.000,ALERT,212.61,304.78,59.959,1457772303,"201051344000594","219011344069620",0.00,9.00,0,301.77,306.28,0.0,0.0,0.000,338966.4,338966.4,21654,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772360,251864.00
03/12/2016 03:45,2,0.000,ALERT,212.83,301.47,59.986,1457772303,"201051344001203","219011344069620",0.00,8.50,0,299.37,304.78,0.0,0.0,0.000,338636.3,338636.3,26225,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772361,251865.00
03/12/2016 03:45,2,0.000,ALERT,211.70,300.87,59.959,1457772303,"274151322000054","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,604398.6,604398.6,14940,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772363,251866.00
03/12/2016 03:45,2,0.000,ALERT,213.29,303.58,59.959,1457772303,"201051344000867","219011344069620",0.00,9.70,0,300.87,306.28,0.0,0.0,0.000,327349.9,327349.9,21683,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772365,251867.00
03/12/2016 03:45,2,0.000,ALERT,212.83,301.77,59.944,1457772303,"201051344001093","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,337403.7,337403.7,26103,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457772367,251868.00
03/12/2016 03:45,2,0.000,ALERT,212.61,304.18,59.981,1457772303,"201051344000900","219011344069620",0.00,9.00,0,301.47,305.68,0.0,0.0,0.000,342469.0,342469.0,21091,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772369,251869.00
03/12/2016 03:45,2,0.000,ALERT,213.29,303.58,59.965,1457772303,"201051344000648","219011344069620",0.00,8.50,0,300.87,305.68,0.0,0.0,0.000,335868.7,335868.7,21362,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457772370,251870.00
03/12/2016 03:45,2,0.000,ALERT,212.83,304.48,59.954,1457772303,"201051344000569","219011344069620",0.00,9.30,0,302.68,306.58,0.0,0.0,0.000,343882.6,343882.6,21032,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457772372,251871.00
03/12/2016 03:45,2,0.000,ALERT,213.06,304.48,59.975,1457772303,"201051344000983","219011344069620",0.00,9.30,0,302.07,306.28,0.0,0.0,0.000,336341.3,336341.3,21479,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772374,251872.00
03/12/2016 03:45,2,0.000,ALERT,212.83,303.88,59.965,1457772303,"201051344001158","219011344069620",0.00,8.50,0,301.47,305.38,0.0,0.0,0.000,332108.8,332108.8,21696,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772376,251873.00
03/12/2016 03:45,2,0.000,ALERT,213.51,304.78,59.970,1457772303,"201051344000576","219011344069620",0.00,9.00,0,302.07,305.98,0.0,0.0,0.000,336922.4,336922.4,21152,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772378,251874.00
03/12/2016 03:45,2,0.000,ALERT,212.16,300.27,59.959,1457772303,"274151322000087","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,579415.5,579415.5,14995,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457772380,251875.00
03/12/2016 04:00,2,0.000,ALERT,213.29,302.98,59.965,1457773203,"201051344000645","219011344069620",0.00,10.00,0,301.77,305.68,0.0,0.0,0.000,336765.0,336765.0,21305,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773205,251876.00
03/12/2016 04:00,2,0.000,ALERT,212.16,301.47,59.954,1457773203,"274151322000085","219011344069620",0.00,9.70,0,299.67,305.68,0.0,0.0,0.000,607213.8,607213.8,14958,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457773207,251877.00
03/12/2016 04:00,2,0.000,ALERT,213.51,302.68,59.933,1457773203,"201051344000633","219011344069620",0.00,9.00,0,299.97,305.08,0.0,0.0,0.000,328349.3,328349.3,21718,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773209,251878.00
03/12/2016 04:00,2,0.000,ALERT,213.06,302.98,59.959,1457773203,"201051344000469","219011344069620",0.00,9.00,0,300.57,305.38,0.0,0.0,0.000,329143.3,329143.3,21703,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457773211,251879.00
03/12/2016 04:00,2,0.000,ALERT,212.61,301.77,59.944,1457773203,"201051344000646","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,334082.7,334082.7,26240,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773213,251880.00
03/12/2016 04:00,2,0.000,ALERT,211.93,300.87,59.965,1457773203,"274151322000052","219011344069620",0.00,9.70,0,299.07,305.38,0.0,0.0,0.000,615412.3,615412.3,15176,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773215,251881.00
03/12/2016 04:00,2,0.000,ALERT,212.83,301.77,59.970,1457773203,"201051344000585","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,339379.1,339379.1,26246,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773216,251882.00
03/12/2016 04:00,2,0.000,ALERT,212.61,302.07,59.965,1457773203,"201051344001230","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,337896.3,337896.3,26030,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773218,251883.00
03/12/2016 04:00,2,0.000,ALERT,213.29,302.68,59.965,1457773203,"201051344000582","219011344069620",0.00,8.50,0,300.57,304.18,0.0,0.0,0.000,331526.4,331526.4,26220,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773220,251884.00
03/12/2016 04:00,2,0.000,ALERT,212.38,301.47,60.007,1457773203,"201051344000955","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,342397.9,342397.9,26157,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773222,251885.00
03/12/2016 04:00,2,0.000,ALERT,212.16,300.87,59.954,1457773203,"274151322000094","219011344069620",0.00,9.30,0,299.07,304.78,0.0,0.0,0.000,494135.6,494135.6,15767,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773223,251886.00
03/12/2016 04:00,2,0.000,ALERT,212.83,303.88,59.996,1457773203,"201051344000579","219011344069620",0.00,9.30,0,302.37,306.28,0.0,0.0,0.000,343286.1,343286.1,1743,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773225,251887.00
03/12/2016 04:00,2,0.000,ALERT,212.61,301.77,59.975,1457773203,"201051344000890","219011344069620",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,339734.8,339734.8,26177,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457773227,251888.00
03/12/2016 04:00,2,0.000,ALERT,213.06,301.77,59.986,1457773203,"201051344000438","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,341907.5,341907.5,26173,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457773229,251889.00
03/12/2016 04:00,2,0.000,ALERT,213.06,301.17,59.981,1457773203,"201051344000417","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,335608.3,335608.3,26328,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773231,251890.00
03/12/2016 04:00,2,0.000,ALERT,212.38,302.07,59.981,1457773203,"274151322000083","219011344069620",0.00,9.70,0,299.67,305.68,0.0,0.0,0.000,609515.9,609515.9,15213,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457773232,251891.00
03/12/2016 04:00,2,0.000,ALERT,212.61,300.87,59.970,1457773203,"274151322000076","219011344069620",0.00,9.70,0,299.67,305.68,0.0,0.0,0.000,648633.8,648633.8,15217,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457773234,251892.00
03/12/2016 04:00,2,0.000,ALERT,212.83,304.18,59.981,1457773203,"201051344000868","219011344069620",0.00,9.30,0,302.37,306.28,0.0,0.0,0.000,328126.2,328126.2,21442,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773236,251893.00
03/12/2016 04:00,2,0.000,ALERT,212.16,302.37,59.981,1457773203,"274151322000095","219011344069620",0.00,9.00,0,300.57,306.28,0.0,0.0,0.000,641859.2,641859.2,15102,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773238,251894.00
03/12/2016 04:00,2,0.000,ALERT,212.83,303.58,59.970,1457773203,"201051344000988","219011344069620",0.00,9.70,0,299.37,305.38,0.0,0.0,0.000,326325.5,326325.5,21717,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457773240,251895.00
03/12/2016 04:00,2,0.000,ALERT,212.38,300.87,60.002,1457773203,"201051344001025","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,339390.2,339390.2,26233,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457773242,251896.00
03/12/2016 04:00,2,0.000,ALERT,212.61,303.58,59.970,1457773203,"201051344000458","219011344069620",0.00,10.30,0,302.07,306.28,0.0,0.0,0.000,336717.3,336717.3,21624,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457773243,251897.00
03/12/2016 04:00,2,0.000,ALERT,213.51,303.28,59.991,1457773203,"201051344000853","219011344069620",0.00,9.30,0,301.77,305.98,0.0,0.0,0.000,334341.6,334341.6,21247,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773245,251898.00
03/12/2016 04:00,2,0.000,ALERT,213.06,301.77,59.970,1457773203,"201051344000685","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,341622.1,341622.1,26050,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773247,251899.00
03/12/2016 04:00,2,0.000,ALERT,212.83,301.17,60.002,1457773203,"201051344000917","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,338881.0,338881.0,26048,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773249,251900.00
03/12/2016 04:00,2,0.000,ALERT,212.83,301.77,59.965,1457773203,"201051344001145","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,343998.9,343998.9,25907,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773251,251901.00
03/12/2016 04:00,2,0.000,ALERT,212.61,300.87,59.954,1457773203,"201051344000651","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,335816.8,335816.8,26276,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773253,251902.00
03/12/2016 04:00,2,0.000,ALERT,211.70,301.17,59.959,1457773203,"274151322000088","219011344069620",0.00,10.30,0,299.37,304.78,0.0,0.0,0.000,591559.2,591559.2,14914,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773254,251903.00
03/12/2016 04:00,2,0.000,ALERT,212.83,300.57,59.970,1457773203,"274151322000068","219011344069620",0.00,10.30,0,299.07,304.18,0.0,0.0,0.000,494223.4,494223.4,15942,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773256,251904.00
03/12/2016 04:00,2,0.000,ALERT,212.16,301.47,59.965,1457773203,"201051344001135","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,332376.3,332376.3,26243,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773258,251905.00
03/12/2016 04:00,2,0.000,ALERT,212.61,304.18,59.970,1457773203,"201051344000594","219011344069620",0.00,9.00,0,301.77,305.98,0.0,0.0,0.000,338966.4,338966.4,21656,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773260,251906.00
03/12/2016 04:00,2,0.000,ALERT,212.83,301.17,59.965,1457773203,"201051344001203","219011344069620",0.00,9.00,0,299.67,305.08,0.0,0.0,0.000,338636.3,338636.3,26227,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457773262,251907.00
03/12/2016 04:00,2,0.000,ALERT,211.93,301.77,59.959,1457773203,"274151322000054","219011344069620",0.00,10.00,0,299.37,305.38,0.0,0.0,0.000,604398.6,604398.6,14942,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773263,251908.00
03/12/2016 04:00,2,0.000,ALERT,213.06,303.28,59.975,1457773203,"201051344000867","219011344069620",0.00,10.00,0,301.77,305.98,0.0,0.0,0.000,327349.9,327349.9,21685,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773265,251909.00
03/12/2016 04:00,2,0.000,ALERT,212.61,301.47,59.970,1457773203,"201051344001093","219011344069620",0.00,10.00,0,299.97,303.28,0.0,0.0,0.000,337403.7,337403.7,26105,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773267,251910.00
03/12/2016 04:00,2,0.000,ALERT,212.61,303.28,59.965,1457773203,"201051344000900","219011344069620",0.00,9.70,0,301.77,305.38,0.0,0.0,0.000,342469.0,342469.0,21093,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773269,251911.00
03/12/2016 04:00,2,0.000,ALERT,213.06,303.28,59.981,1457773203,"201051344000648","219011344069620",0.00,9.00,0,301.47,305.68,0.0,0.0,0.000,335868.7,335868.7,21364,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773270,251912.00
03/12/2016 04:00,2,0.000,ALERT,212.83,303.88,59.970,1457773203,"201051344000569","219011344069620",0.00,9.70,0,302.68,306.58,0.0,0.0,0.000,343882.6,343882.6,21034,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773272,251913.00
03/12/2016 04:00,2,0.000,ALERT,212.83,303.58,59.981,1457773203,"201051344000983","219011344069620",0.00,10.00,0,302.37,306.28,0.0,0.0,0.000,336341.3,336341.3,21481,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773274,251914.00
03/12/2016 04:00,2,0.000,ALERT,212.83,303.28,59.986,1457773203,"201051344001158","219011344069620",0.00,9.00,0,301.77,305.38,0.0,0.0,0.000,332108.8,332108.8,21698,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773276,251915.00
03/12/2016 04:00,2,0.000,ALERT,213.29,303.58,59.975,1457773203,"201051344000576","219011344069620",0.00,9.30,0,302.37,305.98,0.0,0.0,0.000,336922.4,336922.4,21154,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457773278,251916.00
03/12/2016 04:00,2,0.000,ALERT,212.38,300.57,59.970,1457773203,"274151322000087","219011344069620",0.00,10.30,0,298.77,304.48,0.0,0.0,0.000,579415.5,579415.5,14997,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457773280,251917.00
03/12/2016 04:15,2,0.000,ALERT,213.29,303.58,59.986,1457774103,"201051344000645","219011344069620",0.00,10.00,0,301.17,305.68,0.0,0.0,0.000,336765.0,336765.0,21307,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774105,251918.00
03/12/2016 04:15,2,0.000,ALERT,211.93,300.87,59.954,1457774103,"274151322000085","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,607213.8,607213.8,14960,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774107,251919.00
03/12/2016 04:15,2,0.000,ALERT,213.29,302.98,59.986,1457774103,"201051344000633","219011344069620",0.00,9.30,0,299.37,305.08,0.0,0.0,0.000,328349.3,328349.3,21720,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457774109,251920.00
03/12/2016 04:15,2,0.000,ALERT,212.83,303.58,59.986,1457774103,"201051344000469","219011344069620",0.00,9.30,0,300.27,305.38,0.0,0.0,0.000,329143.3,329143.3,21705,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457774111,251921.00
03/12/2016 04:15,2,0.000,ALERT,211.93,301.47,59.981,1457774103,"201051344000646","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,334082.7,334082.7,26242,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774113,251922.00
03/12/2016 04:15,2,0.000,ALERT,211.70,300.57,59.981,1457774103,"274151322000052","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,615412.3,615412.3,15178,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774114,251923.00
03/12/2016 04:15,2,0.000,ALERT,212.61,301.77,59.944,1457774103,"201051344000585","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,339379.1,339379.1,26248,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774116,251924.00
03/12/2016 04:15,2,0.000,ALERT,212.16,301.47,59.981,1457774103,"201051344001230","219011344069620",0.00,9.30,0,299.97,303.28,0.0,0.0,0.000,337896.3,337896.3,26032,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774118,251925.00
03/12/2016 04:15,2,0.000,ALERT,212.83,302.37,59.981,1457774103,"201051344000582","219011344069620",0.00,9.00,0,300.57,303.88,0.0,0.0,0.000,331526.4,331526.4,26222,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774120,251926.00
03/12/2016 04:15,2,0.000,ALERT,211.93,301.47,59.981,1457774103,"201051344000955","219011344069620",0.00,9.70,0,299.67,302.98,0.0,0.0,0.000,342397.9,342397.9,26159,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774122,251927.00
03/12/2016 04:15,2,0.000,ALERT,212.16,299.97,59.975,1457774103,"274151322000094","219011344069620",0.00,9.30,0,298.77,302.07,0.0,0.0,0.000,494135.6,494135.6,15769,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774123,251928.00
