ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 04:15,2,0.000,ALERT,212.83,304.18,60.012,1457774103,"201051344000579","219011344069620",0.00,9.70,0,302.07,306.28,0.0,0.0,0.000,343286.1,343286.1,1745,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774125,251929.00
03/12/2016 04:15,2,0.000,ALERT,212.16,301.77,59.933,1457774103,"201051344000890","219011344069620",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,339734.8,339734.8,26179,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457774127,251930.00
03/12/2016 04:15,2,0.000,ALERT,212.38,301.17,59.959,1457774103,"201051344000438","219011344069620",0.00,9.00,0,299.97,303.28,0.0,0.0,0.000,341907.5,341907.5,26175,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774129,251931.00
03/12/2016 04:15,2,0.000,ALERT,212.61,301.17,59.981,1457774103,"201051344000417","219011344069620",0.00,9.30,0,299.07,302.37,0.0,0.0,0.000,335608.3,335608.3,26330,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774130,251932.00
03/12/2016 04:15,2,0.000,ALERT,212.16,301.17,59.965,1457774103,"274151322000083","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,609515.9,609515.9,15215,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774132,251933.00
03/12/2016 04:15,2,0.000,ALERT,212.38,300.27,59.970,1457774103,"274151322000076","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,648633.8,648633.8,15219,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774134,251934.00
03/12/2016 04:15,2,0.000,ALERT,212.83,304.18,59.981,1457774103,"201051344000868","219011344069620",0.00,9.70,0,302.07,306.58,0.0,0.0,0.000,328126.2,328126.2,21444,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774136,251935.00
03/12/2016 04:15,2,0.000,ALERT,211.93,301.77,59.965,1457774103,"274151322000095","219011344069620",0.00,9.30,0,300.27,303.58,0.0,0.0,0.000,641859.2,641859.2,15104,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774138,251936.00
03/12/2016 04:15,2,0.000,ALERT,212.61,303.28,59.981,1457774103,"201051344000988","219011344069620",0.00,10.00,0,299.07,305.38,0.0,0.0,0.000,326325.5,326325.5,21719,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457774139,251937.00
03/12/2016 04:15,2,0.000,ALERT,212.16,300.87,60.002,1457774103,"201051344001025","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,339390.2,339390.2,26235,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774141,251938.00
03/12/2016 04:15,2,0.000,ALERT,212.61,303.58,59.970,1457774103,"201051344000458","219011344069620",0.00,10.70,0,301.77,306.58,0.0,0.0,0.000,336717.3,336717.3,21626,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774143,251939.00
03/12/2016 04:15,2,0.000,ALERT,213.29,302.98,59.970,1457774103,"201051344000853","219011344069620",0.00,9.70,0,301.77,305.98,0.0,0.0,0.000,334341.6,334341.6,21249,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457774145,251940.00
03/12/2016 04:15,2,0.000,ALERT,212.83,301.47,60.002,1457774103,"201051344000685","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,341622.1,341622.1,26052,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774147,251941.00
03/12/2016 04:15,2,0.000,ALERT,212.38,300.87,59.975,1457774103,"201051344000917","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,338881.0,338881.0,26050,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457774149,251942.00
03/12/2016 04:15,2,0.000,ALERT,212.61,302.07,59.965,1457774103,"201051344001145","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,343998.9,343998.9,25909,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774150,251943.00
03/12/2016 04:15,2,0.000,ALERT,212.61,301.17,60.012,1457774103,"201051344000651","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,335816.8,335816.8,26278,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457774152,251944.00
03/12/2016 04:15,2,0.000,ALERT,211.48,300.57,59.959,1457774103,"274151322000088","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,591559.2,591559.2,14916,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774154,251945.00
03/12/2016 04:15,2,0.000,ALERT,212.38,299.97,60.002,1457774103,"274151322000068","219011344069620",0.00,10.30,0,298.77,301.77,0.0,0.0,0.000,494223.4,494223.4,15944,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774156,251946.00
03/12/2016 04:15,2,0.000,ALERT,211.93,301.47,59.975,1457774103,"201051344001135","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,332376.3,332376.3,26245,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457774158,251947.00
03/12/2016 04:15,2,0.000,ALERT,212.38,303.88,59.975,1457774103,"201051344000594","219011344069620",0.00,9.30,0,301.17,305.98,0.0,0.0,0.000,338966.4,338966.4,21658,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774160,251948.00
03/12/2016 04:15,2,0.000,ALERT,212.61,301.47,59.975,1457774103,"201051344001203","219011344069620",0.00,9.30,0,299.37,304.78,0.0,0.0,0.000,338636.3,338636.3,26229,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774161,251949.00
03/12/2016 04:15,2,0.000,ALERT,211.93,300.87,59.986,1457774103,"274151322000054","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,604398.6,604398.6,14944,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457774163,251950.00
03/12/2016 04:15,2,0.000,ALERT,213.06,303.28,59.965,1457774103,"201051344000867","219011344069620",0.00,10.00,0,301.17,305.98,0.0,0.0,0.000,327349.9,327349.9,21687,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774165,251951.00
03/12/2016 04:15,2,0.000,ALERT,212.38,301.17,59.986,1457774103,"201051344001093","219011344069620",0.00,10.00,0,299.67,302.98,0.0,0.0,0.000,337403.7,337403.7,26107,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774167,251952.00
03/12/2016 04:15,2,0.000,ALERT,212.61,303.28,60.018,1457774103,"201051344000900","219011344069620",0.00,9.70,0,301.17,305.68,0.0,0.0,0.000,342469.0,342469.0,21095,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774169,251953.00
03/12/2016 04:15,2,0.000,ALERT,212.83,302.37,59.981,1457774103,"201051344000648","219011344069620",0.00,9.00,0,300.87,305.68,0.0,0.0,0.000,335868.7,335868.7,21366,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774170,251954.00
03/12/2016 04:15,2,0.000,ALERT,212.83,303.88,59.986,1457774103,"201051344000569","219011344069620",0.00,9.70,0,302.07,306.58,0.0,0.0,0.000,343882.6,343882.6,21036,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774172,251955.00
03/12/2016 04:15,2,0.000,ALERT,212.83,303.58,59.959,1457774103,"201051344000983","219011344069620",0.00,10.00,0,301.77,306.28,0.0,0.0,0.000,336341.3,336341.3,21483,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774174,251956.00
03/12/2016 04:15,2,0.000,ALERT,212.83,303.28,59.986,1457774103,"201051344001158","219011344069620",0.00,9.30,0,301.17,305.38,0.0,0.0,0.000,332108.8,332108.8,21700,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457774176,251957.00
03/12/2016 04:15,2,0.000,ALERT,213.06,303.58,59.986,1457774103,"201051344000576","219011344069620",0.00,9.70,0,301.47,305.98,0.0,0.0,0.000,336922.4,336922.4,21156,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774178,251958.00
03/12/2016 04:15,2,0.000,ALERT,211.70,299.67,59.986,1457774103,"274151322000087","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,579415.5,579415.5,14999,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457774179,251959.00
03/12/2016 04:30,2,0.000,ALERT,213.06,303.28,59.986,1457775003,"201051344000645","219011344069620",0.00,10.00,0,301.47,305.08,0.0,0.0,0.000,336765.0,336765.0,21309,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775005,251960.00
03/12/2016 04:30,2,0.000,ALERT,211.93,300.57,59.970,1457775003,"274151322000085","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,607213.8,607213.8,14962,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457775007,251961.00
03/12/2016 04:30,2,0.000,ALERT,213.29,302.98,59.933,1457775003,"201051344000633","219011344069620",0.00,9.30,0,299.67,304.48,0.0,0.0,0.000,328349.3,328349.3,21722,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457775009,251962.00
03/12/2016 04:30,2,0.000,ALERT,213.06,303.58,59.981,1457775003,"201051344000469","219011344069620",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,329143.3,329143.3,21707,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775011,251963.00
03/12/2016 04:30,2,0.000,ALERT,211.93,301.17,59.981,1457775003,"201051344000646","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,334082.7,334082.7,26244,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775013,251964.00
03/12/2016 04:30,2,0.000,ALERT,211.70,300.27,59.981,1457775003,"274151322000052","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,615412.3,615412.3,15180,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775015,251965.00
03/12/2016 04:30,2,0.000,ALERT,212.38,301.17,59.981,1457775003,"201051344000585","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,339379.1,339379.1,26250,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457775017,251966.00
03/12/2016 04:30,2,0.000,ALERT,212.16,301.47,59.986,1457775003,"201051344001230","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,337896.3,337896.3,26034,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775018,251967.00
03/12/2016 04:30,2,0.000,ALERT,212.83,302.07,59.975,1457775003,"201051344000582","219011344069620",0.00,9.00,0,300.57,303.88,0.0,0.0,0.000,331526.4,331526.4,26224,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457775020,251968.00
03/12/2016 04:30,2,0.000,ALERT,211.70,300.87,59.975,1457775003,"201051344000955","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,342397.9,342397.9,26161,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457775022,251969.00
03/12/2016 04:30,2,0.000,ALERT,211.93,300.27,59.986,1457775003,"274151322000094","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,494135.6,494135.6,15771,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775024,251970.00
03/12/2016 04:30,2,0.000,ALERT,212.83,303.88,59.981,1457775003,"201051344000579","219011344069620",0.00,10.00,0,301.77,305.68,0.0,0.0,0.000,343286.1,343286.1,1747,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775026,251971.00
03/12/2016 04:30,2,0.000,ALERT,212.16,301.77,59.981,1457775003,"201051344000890","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,339734.8,339734.8,26181,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775028,251972.00
03/12/2016 04:30,2,0.000,ALERT,212.61,301.47,59.991,1457775003,"201051344000438","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,341907.5,341907.5,26177,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775029,251973.00
03/12/2016 04:30,2,0.000,ALERT,212.61,300.57,59.981,1457775003,"201051344000417","219011344069620",0.00,9.30,0,299.37,302.68,0.0,0.0,0.000,335608.3,335608.3,26332,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775031,251974.00
03/12/2016 04:30,2,0.000,ALERT,212.16,300.87,59.981,1457775003,"274151322000083","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,609515.9,609515.9,15217,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457775033,251975.00
03/12/2016 04:30,2,0.000,ALERT,212.61,300.87,59.970,1457775003,"274151322000076","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,648633.8,648633.8,15221,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457775035,251976.00
03/12/2016 04:30,2,0.000,ALERT,212.61,303.88,59.975,1457775003,"201051344000868","219011344069620",0.00,9.70,0,302.07,305.98,0.0,0.0,0.000,328126.2,328126.2,21446,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775037,251977.00
03/12/2016 04:30,2,0.000,ALERT,211.93,302.07,59.959,1457775003,"274151322000095","219011344069620",0.00,9.30,0,299.67,302.98,0.0,0.0,0.000,641859.2,641859.2,15106,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775039,251978.00
03/12/2016 04:30,2,0.000,ALERT,212.38,303.28,59.965,1457775003,"201051344000988","219011344069620",0.00,10.00,0,298.77,304.78,0.0,0.0,0.000,326325.5,326325.5,21721,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775041,251979.00
03/12/2016 04:30,2,0.000,ALERT,211.93,300.57,60.002,1457775003,"201051344001025","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,339390.2,339390.2,26237,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775043,251980.00
03/12/2016 04:30,2,0.000,ALERT,212.61,303.58,59.981,1457775003,"201051344000458","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,336717.3,336717.3,21628,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775044,251981.00
03/12/2016 04:30,2,0.000,ALERT,213.29,303.28,59.938,1457775003,"201051344000853","219011344069620",0.00,9.70,0,301.17,305.08,0.0,0.0,0.000,334341.6,334341.6,21251,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775046,251982.00
03/12/2016 04:30,2,0.000,ALERT,212.61,301.17,59.975,1457775003,"201051344000685","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,341622.1,341622.1,26054,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775048,251983.00
03/12/2016 04:30,2,0.000,ALERT,212.38,300.87,59.928,1457775003,"201051344000917","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,338881.0,338881.0,26052,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775050,251984.00
03/12/2016 04:30,2,0.000,ALERT,212.38,301.47,59.928,1457775003,"201051344001145","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,343998.9,343998.9,25911,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775052,251985.00
03/12/2016 04:30,2,0.000,ALERT,212.61,301.17,59.970,1457775003,"201051344000651","219011344069620",0.00,8.50,0,299.37,302.68,0.0,0.0,0.000,335816.8,335816.8,26280,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775053,251986.00
03/12/2016 04:30,2,0.000,ALERT,211.48,300.57,59.965,1457775003,"274151322000088","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,591559.2,591559.2,14918,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775055,251987.00
03/12/2016 04:30,2,0.000,ALERT,212.61,300.27,59.965,1457775003,"274151322000068","219011344069620",0.00,10.70,0,298.17,301.47,0.0,0.0,0.000,494223.4,494223.4,15946,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457775057,251988.00
03/12/2016 04:30,2,0.000,ALERT,212.16,301.47,59.959,1457775003,"201051344001135","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,332376.3,332376.3,26247,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775059,251989.00
03/12/2016 04:30,2,0.000,ALERT,212.61,304.18,59.944,1457775003,"201051344000594","219011344069620",0.00,9.30,0,301.17,305.38,0.0,0.0,0.000,338966.4,338966.4,21660,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457775061,251990.00
03/12/2016 04:30,2,0.000,ALERT,212.38,301.17,59.965,1457775003,"201051344001203","219011344069620",0.00,9.30,0,299.67,304.48,0.0,0.0,0.000,338636.3,338636.3,26231,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775062,251991.00
03/12/2016 04:30,2,0.000,ALERT,211.93,300.57,59.965,1457775003,"274151322000054","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,604398.6,604398.6,14946,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457775064,251992.00
03/12/2016 04:30,2,0.000,ALERT,213.06,302.98,59.981,1457775003,"201051344000867","219011344069620",0.00,10.30,0,300.57,305.38,0.0,0.0,0.000,327349.9,327349.9,21689,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775066,251993.00
03/12/2016 04:30,2,0.000,ALERT,212.38,301.17,59.954,1457775003,"201051344001093","219011344069620",0.00,10.00,0,299.37,302.68,0.0,0.0,0.000,337403.7,337403.7,26109,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775068,251994.00
03/12/2016 04:30,2,0.000,ALERT,212.61,303.58,59.970,1457775003,"201051344000900","219011344069620",0.00,9.70,0,300.57,304.78,0.0,0.0,0.000,342469.0,342469.0,21097,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775070,251995.00
03/12/2016 04:30,2,0.000,ALERT,213.06,302.68,59.991,1457775003,"201051344000648","219011344069620",0.00,9.00,0,300.57,305.08,0.0,0.0,0.000,335868.7,335868.7,21368,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457775071,251996.00
03/12/2016 04:30,2,0.000,ALERT,212.61,303.88,59.965,1457775003,"201051344000569","219011344069620",0.00,10.00,0,302.07,305.98,0.0,0.0,0.000,343882.6,343882.6,21038,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457775073,251997.00
03/12/2016 04:30,2,0.000,ALERT,212.83,303.58,59.959,1457775003,"201051344000983","219011344069620",0.00,10.00,0,301.77,305.38,0.0,0.0,0.000,336341.3,336341.3,21485,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457775075,251998.00
03/12/2016 04:30,2,0.000,ALERT,212.83,302.98,59.965,1457775003,"201051344001158","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,332108.8,332108.8,21702,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775077,251999.00
03/12/2016 04:30,2,0.000,ALERT,213.06,303.88,59.996,1457775003,"201051344000576","219011344069620",0.00,9.70,0,301.17,305.08,0.0,0.0,0.000,336922.4,336922.4,21158,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775079,252000.00
03/12/2016 04:30,2,0.000,ALERT,211.93,300.57,59.965,1457775003,"274151322000087","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,579415.5,579415.5,15001,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457775081,252001.00
03/12/2016 04:45,2,0.000,ALERT,213.74,303.88,59.944,1457775903,"201051344000645","219011344069620",0.00,10.30,0,301.47,305.68,0.0,0.0,0.000,336765.0,336765.0,21311,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457775905,252002.00
03/12/2016 04:45,2,0.000,ALERT,212.16,301.47,59.907,1457775903,"274151322000085","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,607213.8,607213.8,14964,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775906,252003.00
03/12/2016 04:45,2,0.000,ALERT,213.74,303.58,59.959,1457775903,"201051344000633","219011344069620",0.00,9.30,0,299.67,305.08,0.0,0.0,0.000,328349.3,328349.3,21724,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775908,252004.00
03/12/2016 04:45,2,0.000,ALERT,213.29,303.88,59.959,1457775903,"201051344000469","219011344069620",0.00,9.30,0,300.57,305.08,0.0,0.0,0.000,329143.3,329143.3,21709,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775910,252005.00
03/12/2016 04:45,2,0.000,ALERT,212.61,301.77,59.949,1457775903,"201051344000646","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,334082.7,334082.7,26246,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775912,252006.00
03/12/2016 04:45,2,0.000,ALERT,212.16,302.07,59.949,1457775903,"274151322000052","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,615412.3,615412.3,15182,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775914,252007.00
03/12/2016 04:45,2,0.000,ALERT,212.83,302.07,59.954,1457775903,"201051344000585","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,339379.1,339379.1,26252,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457775916,252008.00
03/12/2016 04:45,2,0.000,ALERT,212.83,302.37,59.954,1457775903,"201051344001230","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,337896.3,337896.3,26036,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775918,252009.00
03/12/2016 04:45,2,0.000,ALERT,213.51,302.98,59.965,1457775903,"201051344000582","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,331526.4,331526.4,26226,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775919,252010.00
03/12/2016 04:45,2,0.000,ALERT,212.38,301.77,59.949,1457775903,"201051344000955","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,342397.9,342397.9,26163,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457775921,252011.00
03/12/2016 04:45,2,0.000,ALERT,212.16,300.87,59.954,1457775903,"274151322000094","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,494135.6,494135.6,15773,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775923,252012.00
03/12/2016 04:45,2,0.000,ALERT,213.06,304.48,59.959,1457775903,"201051344000579","219011344069620",0.00,10.00,0,302.07,306.28,0.0,0.0,0.000,343286.1,343286.1,1749,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775925,252013.00
03/12/2016 04:45,2,0.000,ALERT,212.61,302.07,59.981,1457775903,"201051344000890","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,339734.8,339734.8,26183,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775926,252014.00
03/12/2016 04:45,2,0.000,ALERT,213.06,302.07,59.965,1457775903,"201051344000438","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,341907.5,341907.5,26179,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775928,252015.00
03/12/2016 04:45,2,0.000,ALERT,213.29,301.47,59.959,1457775903,"201051344000417","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,335608.3,335608.3,26334,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775930,252016.00
03/12/2016 04:45,2,0.000,ALERT,212.38,301.77,59.959,1457775903,"274151322000083","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,609515.9,609515.9,15219,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775932,252017.00
03/12/2016 04:45,2,0.000,ALERT,212.83,301.17,59.959,1457775903,"274151322000076","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,648633.8,648633.8,15223,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775934,252018.00
03/12/2016 04:45,2,0.000,ALERT,213.29,305.08,59.996,1457775903,"201051344000868","219011344069620",0.00,10.00,0,301.77,306.28,0.0,0.0,0.000,328126.2,328126.2,21448,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775935,252019.00
03/12/2016 04:45,2,0.000,ALERT,212.16,302.07,59.991,1457775903,"274151322000095","219011344069620",0.00,9.30,0,300.57,303.88,0.0,0.0,0.000,641859.2,641859.2,15108,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775937,252020.00
03/12/2016 04:45,2,0.000,ALERT,213.06,303.88,59.954,1457775903,"201051344000988","219011344069620",0.00,10.00,0,299.07,305.38,0.0,0.0,0.000,326325.5,326325.5,21723,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775939,252021.00
03/12/2016 04:45,2,0.000,ALERT,212.61,301.17,59.986,1457775903,"201051344001025","219011344069620",0.00,9.00,0,298.77,303.58,0.0,0.0,0.000,339390.2,339390.2,26239,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457775941,252022.00
03/12/2016 04:45,2,0.000,ALERT,213.06,304.18,59.965,1457775903,"201051344000458","219011344069620",0.00,10.70,0,301.47,306.28,0.0,0.0,0.000,336717.3,336717.3,21630,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775943,252023.00
03/12/2016 04:45,2,0.000,ALERT,213.96,304.18,59.954,1457775903,"201051344000853","219011344069620",0.00,9.70,0,301.47,305.68,0.0,0.0,0.000,334341.6,334341.6,21253,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775945,252024.00
03/12/2016 04:45,2,0.000,ALERT,213.29,302.07,59.996,1457775903,"201051344000685","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,341622.1,341622.1,26056,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775947,252025.00
03/12/2016 04:45,2,0.000,ALERT,213.06,301.47,59.959,1457775903,"201051344000917","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,338881.0,338881.0,26054,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775949,252026.00
03/12/2016 04:45,2,0.000,ALERT,213.06,302.07,59.917,1457775903,"201051344001145","219011344069620",0.00,9.30,0,299.37,303.88,0.0,0.0,0.000,343998.9,343998.9,25913,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775951,252027.00
03/12/2016 04:45,2,0.000,ALERT,213.06,301.47,59.954,1457775903,"201051344000651","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,335816.8,335816.8,26282,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775953,252028.00
03/12/2016 04:45,2,0.000,ALERT,211.70,301.17,59.954,1457775903,"274151322000088","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,591559.2,591559.2,14920,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457775955,252029.00
03/12/2016 04:45,2,0.000,ALERT,212.83,300.87,59.933,1457775903,"274151322000068","219011344069620",0.00,10.70,0,298.77,302.07,0.0,0.0,0.000,494223.4,494223.4,15948,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775956,252030.00
03/12/2016 04:45,2,0.000,ALERT,212.61,302.07,59.970,1457775903,"201051344001135","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,332376.3,332376.3,26249,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775958,252031.00
03/12/2016 04:45,2,0.000,ALERT,212.83,304.48,59.954,1457775903,"201051344000594","219011344069620",0.00,9.70,0,301.47,305.98,0.0,0.0,0.000,338966.4,338966.4,21662,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775960,252032.00
03/12/2016 04:45,2,0.000,ALERT,212.83,301.77,59.959,1457775903,"201051344001203","219011344069620",0.00,9.70,0,299.37,304.78,0.0,0.0,0.000,338636.3,338636.3,26233,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457775962,252033.00
03/12/2016 04:45,2,0.000,ALERT,212.16,301.47,59.944,1457775903,"274151322000054","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,604398.6,604398.6,14948,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775963,252034.00
03/12/2016 04:45,2,0.000,ALERT,213.29,303.58,59.949,1457775903,"201051344000867","219011344069620",0.00,10.70,0,300.57,305.98,0.0,0.0,0.000,327349.9,327349.9,21691,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775965,252035.00
03/12/2016 04:45,2,0.000,ALERT,213.06,302.07,59.959,1457775903,"201051344001093","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,337403.7,337403.7,26111,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775967,252036.00
03/12/2016 04:45,2,0.000,ALERT,213.06,304.18,59.959,1457775903,"201051344000900","219011344069620",0.00,10.00,0,300.87,305.38,0.0,0.0,0.000,342469.0,342469.0,21099,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775969,252037.00
03/12/2016 04:45,2,0.000,ALERT,213.51,303.58,59.949,1457775903,"201051344000648","219011344069620",0.00,9.30,0,300.87,305.68,0.0,0.0,0.000,335868.7,335868.7,21370,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457775971,252038.00
03/12/2016 04:45,2,0.000,ALERT,213.06,304.48,59.954,1457775903,"201051344000569","219011344069620",0.00,10.00,0,302.07,306.58,0.0,0.0,0.000,343882.6,343882.6,21040,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775972,252039.00
03/12/2016 04:45,2,0.000,ALERT,213.29,304.48,59.949,1457775903,"201051344000983","219011344069620",0.00,10.30,0,301.77,305.98,0.0,0.0,0.000,336341.3,336341.3,21487,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457775974,252040.00
03/12/2016 04:45,2,0.000,ALERT,213.29,304.18,59.954,1457775903,"201051344001158","219011344069620",0.00,9.30,0,300.87,305.08,0.0,0.0,0.000,332108.8,332108.8,21704,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775976,252041.00
03/12/2016 04:45,2,0.000,ALERT,213.74,304.78,59.949,1457775903,"201051344000576","219011344069620",0.00,9.70,0,301.77,305.68,0.0,0.0,0.000,336922.4,336922.4,21160,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775978,252042.00
03/12/2016 04:45,2,0.000,ALERT,212.38,300.27,59.949,1457775903,"274151322000087","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,579415.5,579415.5,15003,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457775980,252043.00
03/12/2016 05:00,2,0.000,ALERT,212.38,302.07,59.965,1457776803,"201051344000645","219011344069620",0.00,10.00,0,301.17,305.68,0.0,0.0,0.000,336765.0,336765.0,21313,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776805,252044.00
03/12/2016 05:00,2,0.000,ALERT,211.25,299.37,59.965,1457776803,"274151322000085","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,607213.8,607213.8,14966,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457776807,252045.00
03/12/2016 05:00,2,0.000,ALERT,212.61,301.77,59.965,1457776803,"201051344000633","219011344069620",0.00,9.30,0,299.37,305.38,0.0,0.0,0.000,328349.3,328349.3,21726,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776809,252046.00
03/12/2016 05:00,2,0.000,ALERT,211.93,301.77,59.991,1457776803,"201051344000469","219011344069620",0.00,9.00,0,299.97,305.38,0.0,0.0,0.000,329143.3,329143.3,21711,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776811,252047.00
03/12/2016 05:00,2,0.000,ALERT,211.70,300.57,59.996,1457776803,"201051344000646","219011344069620",0.00,9.70,0,298.47,304.78,0.0,0.0,0.000,334082.7,334082.7,26248,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776813,252048.00
03/12/2016 05:00,2,0.000,ALERT,210.80,300.27,59.970,1457776803,"274151322000052","219011344069620",0.00,10.30,0,297.87,303.88,0.0,0.0,0.000,615412.3,615412.3,15184,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776815,252049.00
03/12/2016 05:00,2,0.000,ALERT,212.16,301.17,60.007,1457776803,"201051344000585","219011344069620",0.00,9.70,0,298.47,304.78,0.0,0.0,0.000,339379.1,339379.1,26254,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457776817,252050.00
03/12/2016 05:00,2,0.000,ALERT,211.48,300.57,59.970,1457776803,"201051344001230","219011344069620",0.00,9.30,0,299.07,305.08,0.0,0.0,0.000,337896.3,337896.3,26038,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776818,252051.00
03/12/2016 05:00,2,0.000,ALERT,211.93,300.87,59.965,1457776803,"201051344000582","219011344069620",0.00,9.30,0,299.67,305.38,0.0,0.0,0.000,331526.4,331526.4,26228,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776820,252052.00
03/12/2016 05:00,2,0.000,ALERT,211.03,299.97,59.970,1457776803,"201051344000955","219011344069620",0.00,9.70,0,298.77,304.48,0.0,0.0,0.000,342397.9,342397.9,26165,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776822,252053.00
03/12/2016 05:00,2,0.000,ALERT,211.03,298.77,59.928,1457776803,"274151322000094","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,494135.6,494135.6,15775,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776824,252054.00
03/12/2016 05:00,2,0.000,ALERT,211.93,302.68,59.928,1457776803,"201051344000579","219011344069620",0.00,10.00,0,301.77,306.58,0.0,0.0,0.000,343286.1,343286.1,1751,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457776825,252055.00
03/12/2016 05:00,2,0.000,ALERT,211.25,300.57,59.970,1457776803,"201051344000890","219011344069620",0.00,9.70,0,299.37,305.08,0.0,0.0,0.000,339734.8,339734.8,26185,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457776827,252056.00
03/12/2016 05:00,2,0.000,ALERT,211.70,300.27,59.965,1457776803,"201051344000438","219011344069620",0.00,9.30,0,298.77,304.48,0.0,0.0,0.000,341907.5,341907.5,26181,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457776829,252057.00
03/12/2016 05:00,2,0.000,ALERT,211.70,299.67,59.917,1457776803,"201051344000417","219011344069620",0.00,9.70,0,298.47,304.18,0.0,0.0,0.000,335608.3,335608.3,26336,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776831,252058.00
03/12/2016 05:00,2,0.000,ALERT,211.03,300.27,59.959,1457776803,"274151322000083","219011344069620",0.00,10.00,0,298.47,303.88,0.0,0.0,0.000,609515.9,609515.9,15221,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776833,252059.00
03/12/2016 05:00,2,0.000,ALERT,211.48,300.27,59.922,1457776803,"274151322000076","219011344069620",0.00,10.00,0,298.17,303.28,0.0,0.0,0.000,648633.8,648633.8,15225,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457776834,252060.00
03/12/2016 05:00,2,0.000,ALERT,211.70,302.37,59.959,1457776803,"201051344000868","219011344069620",0.00,9.70,0,301.77,306.58,0.0,0.0,0.000,328126.2,328126.2,21450,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776836,252061.00
03/12/2016 05:00,2,0.000,ALERT,211.25,300.87,59.954,1457776803,"274151322000095","219011344069620",0.00,9.70,0,299.37,304.48,0.0,0.0,0.000,641859.2,641859.2,15110,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776838,252062.00
03/12/2016 05:00,2,0.000,ALERT,211.70,302.07,59.970,1457776803,"201051344000988","219011344069620",0.00,10.00,0,298.47,305.38,0.0,0.0,0.000,326325.5,326325.5,21725,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776840,252063.00
03/12/2016 05:00,2,0.000,ALERT,211.25,299.37,59.965,1457776803,"201051344001025","219011344069620",0.00,9.00,0,298.47,304.48,0.0,0.0,0.000,339390.2,339390.2,26241,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776842,252064.00
03/12/2016 05:00,2,0.000,ALERT,211.70,302.37,59.954,1457776803,"201051344000458","219011344069620",0.00,10.70,0,301.17,306.58,0.0,0.0,0.000,336717.3,336717.3,21632,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457776844,252065.00
03/12/2016 05:00,2,0.000,ALERT,212.38,301.77,59.949,1457776803,"201051344000853","219011344069620",0.00,9.70,0,300.87,305.98,0.0,0.0,0.000,334341.6,334341.6,21255,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776845,252066.00
03/12/2016 05:00,2,0.000,ALERT,211.93,300.27,59.959,1457776803,"201051344000685","219011344069620",0.00,9.70,0,298.77,304.78,0.0,0.0,0.000,341622.1,341622.1,26058,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776847,252067.00
03/12/2016 05:00,2,0.000,ALERT,211.70,299.67,59.933,1457776803,"201051344000917","219011344069620",0.00,10.30,0,297.57,303.88,0.0,0.0,0.000,338881.0,338881.0,26056,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457776849,252068.00
03/12/2016 05:00,2,0.000,ALERT,211.70,300.57,59.954,1457776803,"201051344001145","219011344069620",0.00,9.30,0,299.37,305.08,0.0,0.0,0.000,343998.9,343998.9,25915,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776851,252069.00
03/12/2016 05:00,2,0.000,ALERT,211.48,299.67,59.959,1457776803,"201051344000651","219011344069620",0.00,9.00,0,298.17,303.88,0.0,0.0,0.000,335816.8,335816.8,26284,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457776853,252070.00
03/12/2016 05:00,2,0.000,ALERT,210.57,299.97,59.938,1457776803,"274151322000088","219011344069620",0.00,10.70,0,298.17,303.28,0.0,0.0,0.000,591559.2,591559.2,14922,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776854,252071.00
03/12/2016 05:00,2,0.000,ALERT,211.70,299.07,59.928,1457776803,"274151322000068","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,494223.4,494223.4,15950,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776856,252072.00
03/12/2016 05:00,2,0.000,ALERT,211.03,299.97,59.981,1457776803,"201051344001135","219011344069620",0.00,9.70,0,299.07,304.48,0.0,0.0,0.000,332376.3,332376.3,26251,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776858,252073.00
