ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 05:00,2,0.000,ALERT,211.48,302.68,59.965,1457776803,"201051344000594","219011344069620",0.00,9.70,0,300.87,306.28,0.0,0.0,0.000,338966.4,338966.4,21664,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776860,252074.00
03/12/2016 05:00,2,0.000,ALERT,211.48,299.97,59.970,1457776803,"201051344001203","219011344069620",0.00,9.30,0,298.77,305.68,0.0,0.0,0.000,338636.3,338636.3,26235,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776861,252075.00
03/12/2016 05:00,2,0.000,ALERT,211.03,299.37,59.954,1457776803,"274151322000054","219011344069620",0.00,10.70,0,297.87,303.88,0.0,0.0,0.000,604398.6,604398.6,14950,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457776863,252076.00
03/12/2016 05:00,2,0.000,ALERT,212.16,302.07,59.965,1457776803,"201051344000867","219011344069620",0.00,10.30,0,300.87,306.28,0.0,0.0,0.000,327349.9,327349.9,21693,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776865,252077.00
03/12/2016 05:00,2,0.000,ALERT,211.48,300.27,59.965,1457776803,"201051344001093","219011344069620",0.00,10.30,0,298.77,304.48,0.0,0.0,0.000,337403.7,337403.7,26113,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776867,252078.00
03/12/2016 05:00,2,0.000,ALERT,211.93,302.37,59.965,1457776803,"201051344000900","219011344069620",0.00,9.70,0,300.57,305.68,0.0,0.0,0.000,342469.0,342469.0,21101,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776869,252079.00
03/12/2016 05:00,2,0.000,ALERT,212.16,301.47,59.954,1457776803,"201051344000648","219011344069620",0.00,9.00,0,300.57,305.98,0.0,0.0,0.000,335868.7,335868.7,21372,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776870,252080.00
03/12/2016 05:00,2,0.000,ALERT,212.16,302.98,59.959,1457776803,"201051344000569","219011344069620",0.00,10.00,0,301.47,306.58,0.0,0.0,0.000,343882.6,343882.6,21042,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457776872,252081.00
03/12/2016 05:00,2,0.000,ALERT,211.93,302.37,59.965,1457776803,"201051344000983","219011344069620",0.00,10.00,0,301.17,306.28,0.0,0.0,0.000,336341.3,336341.3,21489,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776874,252082.00
03/12/2016 05:00,2,0.000,ALERT,211.93,302.37,59.944,1457776803,"201051344001158","219011344069620",0.00,9.30,0,300.57,305.38,0.0,0.0,0.000,332108.8,332108.8,21706,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776876,252083.00
03/12/2016 05:00,2,0.000,ALERT,212.61,302.98,59.944,1457776803,"201051344000576","219011344069620",0.00,9.70,0,300.87,305.98,0.0,0.0,0.000,336922.4,336922.4,21162,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457776878,252084.00
03/12/2016 05:00,2,0.000,ALERT,211.25,299.07,59.959,1457776803,"274151322000087","219011344069620",0.00,10.70,0,297.57,302.98,0.0,0.0,0.000,579415.5,579415.5,15005,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457776880,252085.00
03/12/2016 05:15,2,0.000,ALERT,212.83,302.68,59.965,1457777703,"201051344000645","219011344069620",0.00,10.00,0,300.27,306.88,0.0,0.0,0.000,336765.0,336765.0,21315,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777705,252086.00
03/12/2016 05:15,2,0.000,ALERT,211.70,299.97,59.965,1457777703,"274151322000085","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,607213.8,607213.8,14968,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777707,252087.00
03/12/2016 05:15,2,0.000,ALERT,213.06,302.37,59.975,1457777703,"201051344000633","219011344069620",0.00,9.00,0,298.17,306.88,0.0,0.0,0.000,328349.3,328349.3,21728,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457777709,252088.00
03/12/2016 05:15,2,0.000,ALERT,212.61,302.68,59.975,1457777703,"201051344000469","219011344069620",0.00,9.00,0,299.07,306.58,0.0,0.0,0.000,329143.3,329143.3,21713,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457777710,252089.00
03/12/2016 05:15,2,0.000,ALERT,211.70,300.87,59.975,1457777703,"201051344000646","219011344069620",0.00,9.00,0,298.17,307.78,0.0,0.0,0.000,334082.7,334082.7,26250,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457777712,252090.00
03/12/2016 05:15,2,0.000,ALERT,211.48,299.97,59.933,1457777703,"274151322000052","219011344069620",0.00,10.00,0,297.57,303.28,0.0,0.0,0.000,615412.3,615412.3,15186,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777714,252091.00
03/12/2016 05:15,2,0.000,ALERT,212.16,300.87,59.965,1457777703,"201051344000585","219011344069620",0.00,9.70,0,297.87,307.48,0.0,0.0,0.000,339379.1,339379.1,26256,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777716,252092.00
03/12/2016 05:15,2,0.000,ALERT,211.93,301.17,59.949,1457777703,"201051344001230","219011344069620",0.00,9.00,0,298.47,307.78,0.0,0.0,0.000,337896.3,337896.3,26040,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777718,252093.00
03/12/2016 05:15,2,0.000,ALERT,212.61,302.07,59.949,1457777703,"201051344000582","219011344069620",0.00,9.00,0,298.77,308.39,0.0,0.0,0.000,331526.4,331526.4,26230,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777720,252094.00
03/12/2016 05:15,2,0.000,ALERT,211.93,301.17,59.996,1457777703,"201051344000955","219011344069620",0.00,9.30,0,298.17,307.48,0.0,0.0,0.000,342397.9,342397.9,26167,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777721,252095.00
03/12/2016 05:15,2,0.000,ALERT,211.93,300.27,60.012,1457777703,"274151322000094","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,494135.6,494135.6,15777,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777723,252096.00
03/12/2016 05:15,2,0.000,ALERT,212.61,303.58,59.991,1457777703,"201051344000579","219011344069620",0.00,9.70,0,300.87,307.18,0.0,0.0,0.000,343286.1,343286.1,1753,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777725,252097.00
03/12/2016 05:15,2,0.000,ALERT,212.38,301.77,60.002,1457777703,"201051344000890","219011344069620",0.00,9.30,0,298.77,308.39,0.0,0.0,0.000,339734.8,339734.8,26187,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777727,252098.00
03/12/2016 05:15,2,0.000,ALERT,212.38,301.17,60.002,1457777703,"201051344000438","219011344069620",0.00,9.00,0,298.77,307.48,0.0,0.0,0.000,341907.5,341907.5,26183,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457777729,252099.00
03/12/2016 05:15,2,0.000,ALERT,212.61,300.87,60.034,1457777703,"201051344000417","219011344069620",0.00,9.30,0,297.87,306.88,0.0,0.0,0.000,335608.3,335608.3,26338,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777731,252100.00
03/12/2016 05:15,2,0.000,ALERT,211.93,301.17,59.996,1457777703,"274151322000083","219011344069620",0.00,10.00,0,298.17,303.58,0.0,0.0,0.000,609515.9,609515.9,15223,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457777732,252101.00
03/12/2016 05:15,2,0.000,ALERT,212.38,300.57,60.034,1457777703,"274151322000076","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,648633.8,648633.8,15227,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457777734,252102.00
03/12/2016 05:15,2,0.000,ALERT,212.61,303.58,60.018,1457777703,"201051344000868","219011344069620",0.00,9.30,0,300.87,307.78,0.0,0.0,0.000,328126.2,328126.2,21452,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777736,252103.00
03/12/2016 05:15,2,0.000,ALERT,211.70,301.77,60.028,1457777703,"274151322000095","219011344069620",0.00,9.30,0,299.07,304.18,0.0,0.0,0.000,641859.2,641859.2,15112,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777738,252104.00
03/12/2016 05:15,2,0.000,ALERT,212.38,303.28,60.012,1457777703,"201051344000988","219011344069620",0.00,9.70,0,297.87,306.58,0.0,0.0,0.000,326325.5,326325.5,21727,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777740,252105.00
03/12/2016 05:15,2,0.000,ALERT,212.16,300.57,60.049,1457777703,"201051344001025","219011344069620",0.00,9.00,0,297.87,307.48,0.0,0.0,0.000,339390.2,339390.2,26243,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777742,252106.00
03/12/2016 05:15,2,0.000,ALERT,212.38,303.28,60.002,1457777703,"201051344000458","219011344069620",0.00,10.30,0,300.27,306.88,0.0,0.0,0.000,336717.3,336717.3,21634,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777744,252107.00
03/12/2016 05:15,2,0.000,ALERT,213.29,302.98,60.034,1457777703,"201051344000853","219011344069620",0.00,9.30,0,300.27,306.58,0.0,0.0,0.000,334341.6,334341.6,21257,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457777745,252108.00
03/12/2016 05:15,2,0.000,ALERT,212.61,301.47,59.996,1457777703,"201051344000685","219011344069620",0.00,9.30,0,298.47,308.09,0.0,0.0,0.000,341622.1,341622.1,26060,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777747,252109.00
03/12/2016 05:15,2,0.000,ALERT,212.61,301.17,59.975,1457777703,"201051344000917","219011344069620",0.00,10.00,0,297.26,306.88,0.0,0.0,0.000,338881.0,338881.0,26058,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777749,252110.00
03/12/2016 05:15,2,0.000,ALERT,212.83,302.07,60.034,1457777703,"201051344001145","219011344069620",0.00,9.00,0,298.77,308.09,0.0,0.0,0.000,343998.9,343998.9,25917,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777751,252111.00
03/12/2016 05:15,2,0.000,ALERT,212.61,300.87,59.970,1457777703,"201051344000651","219011344069620",0.00,8.50,0,297.87,306.58,0.0,0.0,0.000,335816.8,335816.8,26286,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457777753,252112.00
03/12/2016 05:15,2,0.000,ALERT,211.48,300.87,59.996,1457777703,"274151322000088","219011344069620",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,591559.2,591559.2,14924,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457777755,252113.00
03/12/2016 05:15,2,0.000,ALERT,212.38,299.97,59.996,1457777703,"274151322000068","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,494223.4,494223.4,15952,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777756,252114.00
03/12/2016 05:15,2,0.000,ALERT,212.16,301.77,60.049,1457777703,"201051344001135","219011344069620",0.00,9.00,0,298.47,307.18,0.0,0.0,0.000,332376.3,332376.3,26253,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457777758,252115.00
03/12/2016 05:15,2,0.000,ALERT,212.38,303.88,60.007,1457777703,"201051344000594","219011344069620",0.00,9.30,0,299.97,308.09,0.0,0.0,0.000,338966.4,338966.4,21666,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457777760,252116.00
03/12/2016 05:15,2,0.000,ALERT,212.38,301.17,59.991,1457777703,"201051344001203","219011344069620",0.00,9.00,0,298.17,308.69,0.0,0.0,0.000,338636.3,338636.3,26237,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777762,252117.00
03/12/2016 05:15,2,0.000,ALERT,211.48,301.17,59.975,1457777703,"274151322000054","219011344069620",0.00,10.70,0,298.17,303.28,0.0,0.0,0.000,604398.6,604398.6,14952,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777763,252118.00
03/12/2016 05:15,2,0.000,ALERT,213.06,303.28,60.002,1457777703,"201051344000867","219011344069620",0.00,10.00,0,299.67,307.18,0.0,0.0,0.000,327349.9,327349.9,21695,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777765,252119.00
03/12/2016 05:15,2,0.000,ALERT,212.61,301.77,59.991,1457777703,"201051344001093","219011344069620",0.00,10.00,0,298.47,307.18,0.0,0.0,0.000,337403.7,337403.7,26115,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457777767,252120.00
03/12/2016 05:15,2,0.000,ALERT,212.38,302.98,59.959,1457777703,"201051344000900","219011344069620",0.00,9.30,0,299.97,307.18,0.0,0.0,0.000,342469.0,342469.0,21103,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777769,252121.00
03/12/2016 05:15,2,0.000,ALERT,212.83,302.37,60.018,1457777703,"201051344000648","219011344069620",0.00,8.50,0,299.67,306.58,0.0,0.0,0.000,335868.7,335868.7,21374,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777771,252122.00
03/12/2016 05:15,2,0.000,ALERT,212.83,303.88,60.002,1457777703,"201051344000569","219011344069620",0.00,9.70,0,300.87,307.48,0.0,0.0,0.000,343882.6,343882.6,21044,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777772,252123.00
03/12/2016 05:15,2,0.000,ALERT,212.61,303.58,59.986,1457777703,"201051344000983","219011344069620",0.00,9.70,0,300.57,306.88,0.0,0.0,0.000,336341.3,336341.3,21491,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777774,252124.00
03/12/2016 05:15,2,0.000,ALERT,212.61,302.98,59.991,1457777703,"201051344001158","219011344069620",0.00,9.00,0,299.67,306.58,0.0,0.0,0.000,332108.8,332108.8,21708,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777776,252125.00
03/12/2016 05:15,2,0.000,ALERT,213.06,303.58,60.002,1457777703,"201051344000576","219011344069620",0.00,9.30,0,300.27,307.18,0.0,0.0,0.000,336922.4,336922.4,21164,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777778,252126.00
03/12/2016 05:15,2,0.000,ALERT,211.70,299.67,60.002,1457777703,"274151322000087","219011344069620",0.00,10.70,0,297.26,302.37,0.0,0.0,0.000,579415.5,579415.5,15007,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457777780,252127.00
03/12/2016 05:30,2,0.000,ALERT,213.06,303.58,60.028,1457778605,"201051344000645","219011344069620",0.00,9.70,0,300.57,306.28,0.0,0.0,0.000,336765.0,336765.0,21317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778607,252128.00
03/12/2016 05:30,2,0.000,ALERT,211.70,300.57,59.981,1457778605,"274151322000085","219011344069620",0.00,10.00,0,299.07,302.37,0.0,0.0,0.000,607213.8,607213.8,14970,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778608,252129.00
03/12/2016 05:30,2,0.000,ALERT,213.06,302.98,59.981,1457778605,"201051344000633","219011344069620",0.00,9.00,0,299.07,305.38,0.0,0.0,0.000,328349.3,328349.3,21730,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778610,252130.00
03/12/2016 05:30,2,0.000,ALERT,212.61,302.98,60.012,1457778605,"201051344000469","219011344069620",0.00,8.50,0,299.67,305.38,0.0,0.0,0.000,329143.3,329143.3,21715,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778612,252131.00
03/12/2016 05:30,2,0.000,ALERT,211.93,301.17,59.959,1457778605,"201051344000646","219011344069620",0.00,9.00,0,298.47,304.18,0.0,0.0,0.000,334082.7,334082.7,26252,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778614,252132.00
03/12/2016 05:30,2,0.000,ALERT,211.48,300.27,59.986,1457778605,"274151322000052","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,615412.3,615412.3,15188,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778616,252133.00
03/12/2016 05:30,2,0.000,ALERT,212.38,301.47,59.970,1457778605,"201051344000585","219011344069620",0.00,9.30,0,298.47,304.18,0.0,0.0,0.000,339379.1,339379.1,26258,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778617,252134.00
03/12/2016 05:30,2,0.000,ALERT,212.16,301.47,59.981,1457778605,"201051344001230","219011344069620",0.00,9.00,0,299.37,304.78,0.0,0.0,0.000,337896.3,337896.3,26042,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778619,252135.00
03/12/2016 05:30,2,0.000,ALERT,212.61,302.07,60.012,1457778605,"201051344000582","219011344069620",0.00,8.50,0,300.27,305.08,0.0,0.0,0.000,331526.4,331526.4,26232,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778621,252136.00
03/12/2016 05:30,2,0.000,ALERT,211.93,301.17,59.975,1457778605,"201051344000955","219011344069620",0.00,9.30,0,299.37,304.18,0.0,0.0,0.000,342397.9,342397.9,26169,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778623,252137.00
03/12/2016 05:30,2,0.000,ALERT,211.70,299.97,59.996,1457778605,"274151322000094","219011344069620",0.00,9.30,0,298.77,301.47,0.0,0.0,0.000,494135.6,494135.6,15779,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778625,252138.00
03/12/2016 05:30,2,0.000,ALERT,212.38,303.58,60.023,1457778605,"201051344000579","219011344069620",0.00,9.30,0,301.77,306.58,0.0,0.0,0.000,343286.1,343286.1,1755,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778626,252139.00
03/12/2016 05:30,2,0.000,ALERT,212.16,301.47,59.981,1457778605,"201051344000890","219011344069620",0.00,9.30,0,299.97,305.38,0.0,0.0,0.000,339734.8,339734.8,26189,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778628,252140.00
03/12/2016 05:30,2,0.000,ALERT,212.38,301.17,59.938,1457778605,"201051344000438","219011344069620",0.00,9.00,0,299.37,304.78,0.0,0.0,0.000,341907.5,341907.5,26185,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778630,252141.00
03/12/2016 05:30,2,0.000,ALERT,212.38,300.27,59.975,1457778605,"201051344000417","219011344069620",0.00,9.00,0,299.07,303.88,0.0,0.0,0.000,335608.3,335608.3,26340,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778632,252142.00
03/12/2016 05:30,2,0.000,ALERT,211.93,301.47,59.975,1457778605,"274151322000083","219011344069620",0.00,9.70,0,299.37,302.68,0.0,0.0,0.000,609515.9,609515.9,15225,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778634,252143.00
03/12/2016 05:30,2,0.000,ALERT,211.93,300.57,59.970,1457778605,"274151322000076","219011344069620",0.00,9.70,0,299.37,302.68,0.0,0.0,0.000,648633.8,648633.8,15229,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457778635,252144.00
03/12/2016 05:30,2,0.000,ALERT,212.61,304.18,59.975,1457778605,"201051344000868","219011344069620",0.00,9.30,0,301.77,307.18,0.0,0.0,0.000,328126.2,328126.2,21454,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778637,252145.00
03/12/2016 05:30,2,0.000,ALERT,211.48,301.77,59.965,1457778605,"274151322000095","219011344069620",0.00,9.30,0,300.27,302.98,0.0,0.0,0.000,641859.2,641859.2,15114,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778639,252146.00
03/12/2016 05:30,2,0.000,ALERT,212.38,303.28,59.981,1457778605,"201051344000988","219011344069620",0.00,9.70,0,298.77,305.68,0.0,0.0,0.000,326325.5,326325.5,21729,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778641,252147.00
03/12/2016 05:30,2,0.000,ALERT,212.16,300.57,59.975,1457778605,"201051344001025","219011344069620",0.00,8.50,0,298.77,305.08,0.0,0.0,0.000,339390.2,339390.2,26245,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778643,252148.00
03/12/2016 05:30,2,0.000,ALERT,212.38,303.28,59.970,1457778605,"201051344000458","219011344069620",0.00,10.30,0,301.17,306.88,0.0,0.0,0.000,336717.3,336717.3,21636,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778645,252149.00
03/12/2016 05:30,2,0.000,ALERT,212.83,303.28,59.981,1457778605,"201051344000853","219011344069620",0.00,9.30,0,301.17,306.28,0.0,0.0,0.000,334341.6,334341.6,21259,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778647,252150.00
03/12/2016 05:30,2,0.000,ALERT,212.61,301.17,59.975,1457778605,"201051344000685","219011344069620",0.00,9.30,0,299.37,304.48,0.0,0.0,0.000,341622.1,341622.1,26062,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778648,252151.00
03/12/2016 05:30,2,0.000,ALERT,212.16,300.57,59.970,1457778605,"201051344000917","219011344069620",0.00,10.00,0,298.47,303.58,0.0,0.0,0.000,338881.0,338881.0,26060,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457778650,252152.00
03/12/2016 05:30,2,0.000,ALERT,212.38,301.47,59.986,1457778605,"201051344001145","219011344069620",0.00,9.00,0,299.97,305.08,0.0,0.0,0.000,343998.9,343998.9,25919,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778652,252153.00
03/12/2016 05:30,2,0.000,ALERT,212.38,300.87,60.007,1457778605,"201051344000651","219011344069620",0.00,8.00,0,299.07,304.18,0.0,0.0,0.000,335816.8,335816.8,26288,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778654,252154.00
03/12/2016 05:30,2,0.000,ALERT,211.25,300.57,59.981,1457778605,"274151322000088","219011344069620",0.00,10.30,0,299.07,302.07,0.0,0.0,0.000,591559.2,591559.2,14926,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778655,252155.00
03/12/2016 05:30,2,0.000,ALERT,212.38,300.27,59.996,1457778605,"274151322000068","219011344069620",0.00,10.30,0,298.77,301.47,0.0,0.0,0.000,494223.4,494223.4,15954,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778657,252156.00
03/12/2016 05:30,2,0.000,ALERT,211.93,301.47,59.986,1457778605,"201051344001135","219011344069620",0.00,9.00,0,299.97,305.08,0.0,0.0,0.000,332376.3,332376.3,26255,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778659,252157.00
03/12/2016 05:30,2,0.000,ALERT,211.70,303.28,60.018,1457778605,"201051344000594","219011344069620",0.00,9.00,0,300.87,306.28,0.0,0.0,0.000,338966.4,338966.4,21668,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778661,252158.00
03/12/2016 05:30,2,0.000,ALERT,211.93,300.57,59.991,1457778605,"201051344001203","219011344069620",0.00,9.00,0,299.67,306.28,0.0,0.0,0.000,338636.3,338636.3,26239,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457778663,252159.00
03/12/2016 05:30,2,0.000,ALERT,211.25,301.17,59.986,1457778605,"274151322000054","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,604398.6,604398.6,14954,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778665,252160.00
03/12/2016 05:30,2,0.000,ALERT,212.61,302.98,59.996,1457778605,"201051344000867","219011344069620",0.00,9.70,0,300.87,306.88,0.0,0.0,0.000,327349.9,327349.9,21697,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778666,252161.00
03/12/2016 05:30,2,0.000,ALERT,212.16,301.17,59.986,1457778605,"201051344001093","219011344069620",0.00,9.70,0,299.67,304.18,0.0,0.0,0.000,337403.7,337403.7,26117,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778668,252162.00
03/12/2016 05:30,2,0.000,ALERT,212.16,303.28,59.986,1457778605,"201051344000900","219011344069620",0.00,9.30,0,300.57,305.68,0.0,0.0,0.000,342469.0,342469.0,21105,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778670,252163.00
03/12/2016 05:30,2,0.000,ALERT,212.38,302.37,59.996,1457778605,"201051344000648","219011344069620",0.00,8.50,0,300.57,306.28,0.0,0.0,0.000,335868.7,335868.7,21376,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457778672,252164.00
03/12/2016 05:30,2,0.000,ALERT,212.38,303.58,59.959,1457778605,"201051344000569","219011344069620",0.00,9.70,0,301.77,306.88,0.0,0.0,0.000,343882.6,343882.6,21046,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778674,252165.00
03/12/2016 05:30,2,0.000,ALERT,212.16,302.98,59.965,1457778605,"201051344000983","219011344069620",0.00,9.70,0,301.47,306.58,0.0,0.0,0.000,336341.3,336341.3,21493,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778675,252166.00
03/12/2016 05:30,2,0.000,ALERT,212.16,302.68,59.986,1457778605,"201051344001158","219011344069620",0.00,8.50,0,300.57,305.38,0.0,0.0,0.000,332108.8,332108.8,21710,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778677,252167.00
03/12/2016 05:30,2,0.000,ALERT,212.83,303.58,59.996,1457778605,"201051344000576","219011344069620",0.00,9.30,0,301.17,305.98,0.0,0.0,0.000,336922.4,336922.4,21166,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778679,252168.00
03/12/2016 05:30,2,0.000,ALERT,211.48,299.97,59.991,1457778605,"274151322000087","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,579415.5,579415.5,15009,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457778681,252169.00
03/12/2016 05:45,2,0.000,ALERT,213.29,303.88,59.981,1457779503,"201051344000645","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,336765.0,336765.0,21319,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779505,252170.00
03/12/2016 05:45,2,0.000,ALERT,212.38,301.47,59.975,1457779503,"274151322000085","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,607213.8,607213.8,14972,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779507,252171.00
03/12/2016 05:45,2,0.000,ALERT,213.51,303.58,59.981,1457779503,"201051344000633","219011344069620",0.00,9.00,0,299.67,305.08,0.0,0.0,0.000,328349.3,328349.3,21732,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457779509,252172.00
03/12/2016 05:45,2,0.000,ALERT,213.06,303.88,59.981,1457779503,"201051344000469","219011344069620",0.00,8.50,0,300.27,305.08,0.0,0.0,0.000,329143.3,329143.3,21717,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779510,252173.00
03/12/2016 05:45,2,0.000,ALERT,212.38,301.77,59.975,1457779503,"201051344000646","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,334082.7,334082.7,26254,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779512,252174.00
03/12/2016 05:45,2,0.000,ALERT,211.70,300.57,59.965,1457779503,"274151322000052","219011344069620",0.00,9.70,0,298.17,303.28,0.0,0.0,0.000,615412.3,615412.3,15190,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457779514,252175.00
03/12/2016 05:45,2,0.000,ALERT,212.61,302.07,59.986,1457779503,"201051344000585","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,339379.1,339379.1,26260,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779516,252176.00
03/12/2016 05:45,2,0.000,ALERT,212.61,302.37,59.944,1457779503,"201051344001230","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,337896.3,337896.3,26044,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779518,252177.00
03/12/2016 05:45,2,0.000,ALERT,212.83,302.68,59.970,1457779503,"201051344000582","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,331526.4,331526.4,26234,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779520,252178.00
03/12/2016 05:45,2,0.000,ALERT,212.16,301.77,59.981,1457779503,"201051344000955","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,342397.9,342397.9,26171,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779521,252179.00
03/12/2016 05:45,2,0.000,ALERT,211.93,300.57,59.944,1457779503,"274151322000094","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,494135.6,494135.6,15781,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779523,252180.00
03/12/2016 05:45,2,0.000,ALERT,212.83,304.78,59.975,1457779503,"201051344000579","219011344069620",0.00,9.30,0,301.77,306.28,0.0,0.0,0.000,343286.1,343286.1,1757,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457779525,252181.00
03/12/2016 05:45,2,0.000,ALERT,212.38,302.07,59.981,1457779503,"201051344000890","219011344069620",0.00,9.00,0,299.67,304.18,0.0,0.0,0.000,339734.8,339734.8,26191,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779527,252182.00
03/12/2016 05:45,2,0.000,ALERT,212.61,301.77,59.970,1457779503,"201051344000438","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,341907.5,341907.5,26187,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779529,252183.00
03/12/2016 05:45,2,0.000,ALERT,212.61,301.17,59.928,1457779503,"201051344000417","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,335608.3,335608.3,26342,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779531,252184.00
03/12/2016 05:45,2,0.000,ALERT,212.16,301.47,59.970,1457779503,"274151322000083","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,609515.9,609515.9,15227,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779532,252185.00
03/12/2016 05:45,2,0.000,ALERT,212.61,301.47,59.970,1457779503,"274151322000076","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,648633.8,648633.8,15231,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779534,252186.00
03/12/2016 05:45,2,0.000,ALERT,212.61,304.48,60.023,1457779503,"201051344000868","219011344069620",0.00,9.30,0,302.07,306.28,0.0,0.0,0.000,328126.2,328126.2,21456,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779536,252187.00
03/12/2016 05:45,2,0.000,ALERT,211.93,302.37,59.981,1457779503,"274151322000095","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,641859.2,641859.2,15116,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779538,252188.00
03/12/2016 05:45,2,0.000,ALERT,212.61,303.88,60.012,1457779503,"201051344000988","219011344069620",0.00,9.30,0,298.77,305.38,0.0,0.0,0.000,326325.5,326325.5,21731,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457779540,252189.00
03/12/2016 05:45,2,0.000,ALERT,212.38,301.17,59.996,1457779503,"201051344001025","219011344069620",0.00,8.00,0,298.47,303.88,0.0,0.0,0.000,339390.2,339390.2,26247,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779542,252190.00
03/12/2016 05:45,2,0.000,ALERT,212.83,304.18,59.981,1457779503,"201051344000458","219011344069620",0.00,10.00,0,301.17,306.28,0.0,0.0,0.000,336717.3,336717.3,21638,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779543,252191.00
03/12/2016 05:45,2,0.000,ALERT,213.51,303.88,59.949,1457779503,"201051344000853","219011344069620",0.00,9.30,0,301.47,305.68,0.0,0.0,0.000,334341.6,334341.6,21261,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779545,252192.00
03/12/2016 05:45,2,0.000,ALERT,212.83,302.07,59.991,1457779503,"201051344000685","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,341622.1,341622.1,26064,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779547,252193.00
03/12/2016 05:45,2,0.000,ALERT,212.83,301.77,60.023,1457779503,"201051344000917","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,338881.0,338881.0,26062,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779549,252194.00
03/12/2016 05:45,2,0.000,ALERT,212.83,302.07,59.975,1457779503,"201051344001145","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,343998.9,343998.9,25921,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457779551,252195.00
03/12/2016 05:45,2,0.000,ALERT,212.61,301.17,59.986,1457779503,"201051344000651","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,335816.8,335816.8,26290,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779552,252196.00
03/12/2016 05:45,2,0.000,ALERT,211.70,301.47,59.975,1457779503,"274151322000088","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,591559.2,591559.2,14928,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779554,252197.00
03/12/2016 05:45,2,0.000,ALERT,212.83,300.57,59.986,1457779503,"274151322000068","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,494223.4,494223.4,15956,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457779556,252198.00
03/12/2016 05:45,2,0.000,ALERT,212.16,302.37,59.986,1457779503,"201051344001135","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,332376.3,332376.3,26257,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779558,252199.00
03/12/2016 05:45,2,0.000,ALERT,212.61,304.78,59.944,1457779503,"201051344000594","219011344069620",0.00,9.00,0,300.57,305.98,0.0,0.0,0.000,338966.4,338966.4,21670,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779559,252200.00
03/12/2016 05:45,2,0.000,ALERT,212.38,301.77,59.933,1457779503,"201051344001203","219011344069620",0.00,8.50,0,298.77,304.78,0.0,0.0,0.000,338636.3,338636.3,26241,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779561,252201.00
03/12/2016 05:45,2,0.000,ALERT,211.93,301.17,59.986,1457779503,"274151322000054","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,604398.6,604398.6,14956,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779563,252202.00
03/12/2016 05:45,2,0.000,ALERT,213.29,304.18,59.981,1457779503,"201051344000867","219011344069620",0.00,9.70,0,300.87,305.98,0.0,0.0,0.000,327349.9,327349.9,21699,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779565,252203.00
03/12/2016 05:45,2,0.000,ALERT,212.61,301.47,59.991,1457779503,"201051344001093","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,337403.7,337403.7,26119,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457779567,252204.00
03/12/2016 05:45,2,0.000,ALERT,212.83,303.88,59.986,1457779503,"201051344000900","219011344069620",0.00,9.30,0,300.87,305.38,0.0,0.0,0.000,342469.0,342469.0,21107,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457779569,252205.00
03/12/2016 05:45,2,0.000,ALERT,213.06,303.28,59.986,1457779503,"201051344000648","219011344069620",0.00,8.50,0,300.57,305.68,0.0,0.0,0.000,335868.7,335868.7,21378,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779571,252206.00
03/12/2016 05:45,2,0.000,ALERT,212.83,304.48,59.970,1457779503,"201051344000569","219011344069620",0.00,9.30,0,301.47,306.28,0.0,0.0,0.000,343882.6,343882.6,21048,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457779572,252207.00
03/12/2016 05:45,2,0.000,ALERT,212.83,304.48,60.007,1457779503,"201051344000983","219011344069620",0.00,9.70,0,301.17,305.98,0.0,0.0,0.000,336341.3,336341.3,21495,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457779574,252208.00
03/12/2016 05:45,2,0.000,ALERT,213.06,303.88,59.986,1457779503,"201051344001158","219011344069620",0.00,8.50,0,300.57,305.08,0.0,0.0,0.000,332108.8,332108.8,21712,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779576,252209.00
03/12/2016 05:45,2,0.000,ALERT,213.51,304.78,59.986,1457779503,"201051344000576","219011344069620",0.00,9.00,0,300.87,305.68,0.0,0.0,0.000,336922.4,336922.4,21168,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457779578,252210.00
03/12/2016 05:45,2,0.000,ALERT,211.93,301.17,60.007,1457779503,"274151322000087","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,579415.5,579415.5,15011,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457779580,252211.00
03/12/2016 06:00,2,0.000,ALERT,212.61,303.28,59.965,1457780403,"201051344000645","219011344069620",0.00,9.70,0,290.35,305.68,0.0,0.0,0.000,336765.0,336765.0,21321,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780405,252212.00
03/12/2016 06:00,2,0.000,ALERT,211.70,300.57,59.959,1457780403,"274151322000085","219011344069620",0.00,9.70,0,287.95,302.98,0.0,0.0,0.000,607213.8,607213.8,14974,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780407,252213.00
03/12/2016 06:00,2,0.000,ALERT,212.83,303.28,59.949,1457780403,"201051344000633","219011344069620",0.00,8.50,0,288.85,305.08,0.0,0.0,0.000,328349.3,328349.3,21734,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457780409,252214.00
03/12/2016 06:00,2,0.000,ALERT,212.38,303.28,59.954,1457780403,"201051344000469","219011344069620",0.00,8.50,0,289.45,305.38,0.0,0.0,0.000,329143.3,329143.3,21719,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457780411,252215.00
03/12/2016 06:00,2,0.000,ALERT,211.93,301.17,59.970,1457780403,"201051344000646","219011344069620",0.00,8.50,0,287.35,303.28,0.0,0.0,0.000,334082.7,334082.7,26256,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780413,252216.00
03/12/2016 06:00,2,0.000,ALERT,211.48,301.17,59.965,1457780403,"274151322000052","219011344069620",0.00,9.70,0,287.95,303.28,0.0,0.0,0.000,615412.3,615412.3,15192,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457780414,252217.00
03/12/2016 06:00,2,0.000,ALERT,212.16,301.47,59.965,1457780403,"201051344000585","219011344069620",0.00,9.30,0,287.65,303.58,0.0,0.0,0.000,339379.1,339379.1,26262,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780416,252218.00
