ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 06:00,2,0.000,ALERT,212.16,301.77,59.996,1457780403,"201051344001230","219011344069620",0.00,8.50,0,287.95,303.58,0.0,0.0,0.000,337896.3,337896.3,26046,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457780418,252219.00
03/12/2016 06:00,2,0.000,ALERT,212.61,302.07,59.981,1457780403,"201051344000582","219011344069620",0.00,8.00,0,288.85,304.18,0.0,0.0,0.000,331526.4,331526.4,26236,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780420,252220.00
03/12/2016 06:00,2,0.000,ALERT,211.93,301.47,59.986,1457780403,"201051344000955","219011344069620",0.00,9.00,0,287.95,303.28,0.0,0.0,0.000,342397.9,342397.9,26173,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780422,252221.00
03/12/2016 06:00,2,0.000,ALERT,211.93,300.57,59.991,1457780403,"274151322000094","219011344069620",0.00,9.00,0,287.65,302.37,0.0,0.0,0.000,494135.6,494135.6,15783,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780424,252222.00
03/12/2016 06:00,2,0.000,ALERT,212.61,304.48,59.986,1457780403,"201051344000579","219011344069620",0.00,9.30,0,290.95,306.28,0.0,0.0,0.000,343286.1,343286.1,1759,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780425,252223.00
03/12/2016 06:00,2,0.000,ALERT,211.93,301.77,59.986,1457780403,"201051344000890","219011344069620",0.00,9.00,0,288.85,304.48,0.0,0.0,0.000,339734.8,339734.8,26193,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780427,252224.00
03/12/2016 06:00,2,0.000,ALERT,212.38,301.47,59.986,1457780403,"201051344000438","219011344069620",0.00,8.00,0,288.25,303.88,0.0,0.0,0.000,341907.5,341907.5,26189,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780429,252225.00
03/12/2016 06:00,2,0.000,ALERT,212.38,300.87,59.975,1457780403,"201051344000417","219011344069620",0.00,8.50,0,287.35,302.68,0.0,0.0,0.000,335608.3,335608.3,26344,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457780431,252226.00
03/12/2016 06:00,2,0.000,ALERT,211.70,301.77,59.986,1457780403,"274151322000083","219011344069620",0.00,9.30,0,288.25,303.58,0.0,0.0,0.000,609515.9,609515.9,15229,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780432,252227.00
03/12/2016 06:00,2,0.000,ALERT,212.16,300.87,59.981,1457780403,"274151322000076","219011344069620",0.00,9.30,0,288.25,303.28,0.0,0.0,0.000,648633.8,648633.8,15233,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780434,252228.00
03/12/2016 06:00,2,0.000,ALERT,212.38,304.48,59.975,1457780403,"201051344000868","219011344069620",0.00,9.00,0,290.95,306.28,0.0,0.0,0.000,328126.2,328126.2,21458,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780436,252229.00
03/12/2016 06:00,2,0.000,ALERT,211.70,302.37,59.975,1457780403,"274151322000095","219011344069620",0.00,9.00,0,288.85,303.88,0.0,0.0,0.000,641859.2,641859.2,15118,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780438,252230.00
03/12/2016 06:00,2,0.000,ALERT,212.38,303.88,59.986,1457780403,"201051344000988","219011344069620",0.00,9.30,0,288.25,305.38,0.0,0.0,0.000,326325.5,326325.5,21733,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457780440,252231.00
03/12/2016 06:00,2,0.000,ALERT,211.93,300.57,59.996,1457780403,"201051344001025","219011344069620",0.00,8.00,0,287.65,304.18,0.0,0.0,0.000,339390.2,339390.2,26249,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457780442,252232.00
03/12/2016 06:00,2,0.000,ALERT,212.38,304.18,59.986,1457780403,"201051344000458","219011344069620",0.00,10.00,0,290.35,306.28,0.0,0.0,0.000,336717.3,336717.3,21640,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780444,252233.00
03/12/2016 06:00,2,0.000,ALERT,213.06,303.58,59.970,1457780403,"201051344000853","219011344069620",0.00,9.00,0,290.35,305.68,0.0,0.0,0.000,334341.6,334341.6,21263,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457780445,252234.00
03/12/2016 06:00,2,0.000,ALERT,212.16,301.17,59.959,1457780403,"201051344000685","219011344069620",0.00,9.00,0,287.95,303.58,0.0,0.0,0.000,341622.1,341622.1,26066,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780447,252235.00
03/12/2016 06:00,2,0.000,ALERT,212.16,300.57,59.986,1457780403,"201051344000917","219011344069620",0.00,9.70,0,286.74,302.98,0.0,0.0,0.000,338881.0,338881.0,26064,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780449,252236.00
03/12/2016 06:00,2,0.000,ALERT,212.38,301.47,59.996,1457780403,"201051344001145","219011344069620",0.00,8.50,0,288.55,304.48,0.0,0.0,0.000,343998.9,343998.9,25923,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780451,252237.00
03/12/2016 06:00,2,0.000,ALERT,212.16,300.57,59.991,1457780403,"201051344000651","219011344069620",0.00,7.70,0,287.65,303.28,0.0,0.0,0.000,335816.8,335816.8,26292,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780453,252238.00
03/12/2016 06:00,2,0.000,ALERT,211.25,300.87,59.991,1457780403,"274151322000088","219011344069620",0.00,10.00,0,287.95,302.68,0.0,0.0,0.000,591559.2,591559.2,14930,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780455,252239.00
03/12/2016 06:00,2,0.000,ALERT,212.16,300.27,59.986,1457780403,"274151322000068","219011344069620",0.00,10.00,0,287.35,302.07,0.0,0.0,0.000,494223.4,494223.4,15958,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780457,252240.00
03/12/2016 06:00,2,0.000,ALERT,211.93,301.47,59.996,1457780403,"201051344001135","219011344069620",0.00,9.00,0,288.25,304.18,0.0,0.0,0.000,332376.3,332376.3,26259,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780458,252241.00
03/12/2016 06:00,2,0.000,ALERT,212.16,304.18,59.991,1457780403,"201051344000594","219011344069620",0.00,8.50,0,290.35,306.28,0.0,0.0,0.000,338966.4,338966.4,21672,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457780460,252242.00
03/12/2016 06:00,2,0.000,ALERT,211.93,300.87,59.996,1457780403,"201051344001203","219011344069620",0.00,8.50,0,288.25,305.38,0.0,0.0,0.000,338636.3,338636.3,26243,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780462,252243.00
03/12/2016 06:00,2,0.000,ALERT,211.48,300.87,59.991,1457780403,"274151322000054","219011344069620",0.00,10.00,0,287.95,303.28,0.0,0.0,0.000,604398.6,604398.6,14958,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780464,252244.00
03/12/2016 06:00,2,0.000,ALERT,212.61,303.28,60.002,1457780403,"201051344000867","219011344069620",0.00,9.70,0,290.05,305.98,0.0,0.0,0.000,327349.9,327349.9,21701,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780466,252245.00
03/12/2016 06:00,2,0.000,ALERT,211.93,301.17,60.012,1457780403,"201051344001093","219011344069620",0.00,9.30,0,287.95,303.28,0.0,0.0,0.000,337403.7,337403.7,26121,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780468,252246.00
03/12/2016 06:00,2,0.000,ALERT,212.38,303.58,60.002,1457780403,"201051344000900","219011344069620",0.00,9.00,0,290.05,305.68,0.0,0.0,0.000,342469.0,342469.0,21109,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780469,252247.00
03/12/2016 06:00,2,0.000,ALERT,212.61,302.98,60.034,1457780403,"201051344000648","219011344069620",0.00,8.50,0,289.75,305.68,0.0,0.0,0.000,335868.7,335868.7,21380,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780471,252248.00
03/12/2016 06:00,2,0.000,ALERT,212.38,304.48,59.996,1457780403,"201051344000569","219011344069620",0.00,9.30,0,290.95,306.88,0.0,0.0,0.000,343882.6,343882.6,21050,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780473,252249.00
03/12/2016 06:00,2,0.000,ALERT,212.38,303.88,60.018,1457780403,"201051344000983","219011344069620",0.00,9.30,0,290.35,306.58,0.0,0.0,0.000,336341.3,336341.3,21497,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457780475,252250.00
03/12/2016 06:00,2,0.000,ALERT,212.38,303.58,60.007,1457780403,"201051344001158","219011344069620",0.00,8.00,0,290.05,305.38,0.0,0.0,0.000,332108.8,332108.8,21714,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780477,252251.00
03/12/2016 06:00,2,0.000,ALERT,212.83,304.18,60.002,1457780403,"201051344000576","219011344069620",0.00,9.00,0,290.65,306.28,0.0,0.0,0.000,336922.4,336922.4,21170,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457780478,252252.00
03/12/2016 06:00,2,0.000,ALERT,211.48,299.97,59.996,1457780403,"274151322000087","219011344069620",0.00,10.00,0,287.05,302.37,0.0,0.0,0.000,579415.5,579415.5,15013,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457780480,252253.00
03/12/2016 06:15,2,0.000,ALERT,212.38,302.07,59.986,1457781303,"201051344000645","219011344069620",0.00,9.30,0,300.87,309.29,0.0,0.0,0.000,336765.0,336765.0,21323,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457781305,252254.00
03/12/2016 06:15,2,0.000,ALERT,211.48,299.97,60.007,1457781303,"274151322000085","219011344069620",0.00,9.70,0,297.57,312.29,0.0,0.0,0.000,607213.8,607213.8,14976,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781307,252255.00
03/12/2016 06:15,2,0.000,ALERT,212.61,302.07,60.034,1457781303,"201051344000633","219011344069620",0.00,8.50,0,299.37,309.59,0.0,0.0,0.000,328349.3,328349.3,21736,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781309,252256.00
03/12/2016 06:15,2,0.000,ALERT,212.16,302.37,59.965,1457781303,"201051344000469","219011344069620",0.00,8.50,0,299.97,308.69,0.0,0.0,0.000,329143.3,329143.3,21721,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781310,252257.00
03/12/2016 06:15,2,0.000,ALERT,211.48,300.87,60.023,1457781303,"201051344000646","219011344069620",0.00,8.50,0,298.77,318.30,0.0,0.0,0.000,334082.7,334082.7,26258,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781312,252258.00
03/12/2016 06:15,2,0.000,ALERT,211.03,300.87,60.018,1457781303,"274151322000052","219011344069620",0.00,9.30,0,297.26,312.89,0.0,0.0,0.000,615412.3,615412.3,15194,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781314,252259.00
03/12/2016 06:15,2,0.000,ALERT,211.93,301.47,60.023,1457781303,"201051344000585","219011344069620",0.00,9.30,0,299.07,317.70,0.0,0.0,0.000,339379.1,339379.1,26264,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457781316,252260.00
03/12/2016 06:15,2,0.000,ALERT,211.93,301.47,60.023,1457781303,"201051344001230","219011344069620",0.00,8.50,0,299.67,319.51,0.0,0.0,0.000,337896.3,337896.3,26048,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781318,252261.00
03/12/2016 06:15,2,0.000,ALERT,212.16,302.07,60.018,1457781303,"201051344000582","219011344069620",0.00,8.00,0,300.27,319.21,0.0,0.0,0.000,331526.4,331526.4,26238,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781320,252262.00
03/12/2016 06:15,2,0.000,ALERT,211.48,301.17,60.018,1457781303,"201051344000955","219011344069620",0.00,9.00,0,299.37,318.61,0.0,0.0,0.000,342397.9,342397.9,26175,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781322,252263.00
03/12/2016 06:15,2,0.000,ALERT,211.48,299.97,60.023,1457781303,"274151322000094","219011344069620",0.00,9.00,0,296.96,311.99,0.0,0.0,0.000,494135.6,494135.6,15785,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781323,252264.00
03/12/2016 06:15,2,0.000,ALERT,212.38,303.58,60.023,1457781303,"201051344000579","219011344069620",0.00,9.00,0,301.47,309.29,0.0,0.0,0.000,343286.1,343286.1,1761,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781325,252265.00
03/12/2016 06:15,2,0.000,ALERT,211.70,301.47,60.023,1457781303,"201051344000890","219011344069620",0.00,8.50,0,299.97,320.11,0.0,0.0,0.000,339734.8,339734.8,26195,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457781327,252266.00
03/12/2016 06:15,2,0.000,ALERT,211.93,300.87,60.023,1457781303,"201051344000438","219011344069620",0.00,8.00,0,299.37,318.91,0.0,0.0,0.000,341907.5,341907.5,26191,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457781329,252267.00
03/12/2016 06:15,2,0.000,ALERT,211.93,300.27,60.018,1457781303,"201051344000417","219011344069620",0.00,8.50,0,298.77,318.30,0.0,0.0,0.000,335608.3,335608.3,26346,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457781331,252268.00
03/12/2016 06:15,2,0.000,ALERT,211.48,300.57,60.018,1457781303,"274151322000083","219011344069620",0.00,9.00,0,297.57,313.80,0.0,0.0,0.000,609515.9,609515.9,15231,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781332,252269.00
03/12/2016 06:15,2,0.000,ALERT,212.16,300.27,60.018,1457781303,"274151322000076","219011344069620",0.00,9.30,0,297.57,312.29,0.0,0.0,0.000,648633.8,648633.8,15235,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781334,252270.00
03/12/2016 06:15,2,0.000,ALERT,212.16,303.58,60.028,1457781303,"201051344000868","219011344069620",0.00,9.00,0,301.77,310.19,0.0,0.0,0.000,328126.2,328126.2,21460,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457781336,252271.00
03/12/2016 06:15,2,0.000,ALERT,211.25,300.87,60.018,1457781303,"274151322000095","219011344069620",0.00,8.50,0,298.77,313.80,0.0,0.0,0.000,641859.2,641859.2,15120,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457781338,252272.00
03/12/2016 06:15,2,0.000,ALERT,212.16,302.98,60.023,1457781303,"201051344000988","219011344069620",0.00,9.00,0,298.47,308.69,0.0,0.0,0.000,326325.5,326325.5,21735,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781340,252273.00
03/12/2016 06:15,2,0.000,ALERT,211.70,300.57,60.002,1457781303,"201051344001025","219011344069620",0.00,8.00,0,298.77,318.61,0.0,0.0,0.000,339390.2,339390.2,26251,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457781342,252274.00
03/12/2016 06:15,2,0.000,ALERT,212.16,303.28,60.039,1457781303,"201051344000458","219011344069620",0.00,10.00,0,301.17,308.99,0.0,0.0,0.000,336717.3,336717.3,21642,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457781343,252275.00
03/12/2016 06:15,2,0.000,ALERT,212.83,302.98,60.034,1457781303,"201051344000853","219011344069620",0.00,9.00,0,300.87,308.69,0.0,0.0,0.000,334341.6,334341.6,21265,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457781345,252276.00
03/12/2016 06:15,2,0.000,ALERT,212.16,301.17,60.018,1457781303,"201051344000685","219011344069620",0.00,9.00,0,299.37,319.51,0.0,0.0,0.000,341622.1,341622.1,26068,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781347,252277.00
03/12/2016 06:15,2,0.000,ALERT,211.93,300.57,60.034,1457781303,"201051344000917","219011344069620",0.00,9.70,0,298.17,317.10,0.0,0.0,0.000,338881.0,338881.0,26066,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457781349,252278.00
03/12/2016 06:15,2,0.000,ALERT,212.16,301.17,60.012,1457781303,"201051344001145","219011344069620",0.00,8.50,0,299.37,320.41,0.0,0.0,0.000,343998.9,343998.9,25925,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457781351,252279.00
03/12/2016 06:15,2,0.000,ALERT,211.93,300.57,59.965,1457781303,"201051344000651","219011344069620",0.00,7.70,0,298.77,317.40,0.0,0.0,0.000,335816.8,335816.8,26294,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781353,252280.00
03/12/2016 06:15,2,0.000,ALERT,211.03,299.97,59.970,1457781303,"274151322000088","219011344069620",0.00,9.70,0,297.57,312.29,0.0,0.0,0.000,591559.2,591559.2,14932,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457781354,252281.00
03/12/2016 06:15,2,0.000,ALERT,212.16,299.37,59.996,1457781303,"274151322000068","219011344069620",0.00,10.00,0,296.96,311.69,0.0,0.0,0.000,494223.4,494223.4,15960,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781356,252282.00
03/12/2016 06:15,2,0.000,ALERT,211.48,300.87,59.991,1457781303,"201051344001135","219011344069620",0.00,8.50,0,298.77,318.30,0.0,0.0,0.000,332376.3,332376.3,26261,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457781358,252283.00
03/12/2016 06:15,2,0.000,ALERT,211.93,303.88,60.002,1457781303,"201051344000594","219011344069620",0.00,8.50,0,300.87,310.49,0.0,0.0,0.000,338966.4,338966.4,21674,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781360,252284.00
03/12/2016 06:15,2,0.000,ALERT,211.70,300.87,59.991,1457781303,"201051344001203","219011344069620",0.00,8.00,0,299.07,319.51,0.0,0.0,0.000,338636.3,338636.3,26245,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781361,252285.00
03/12/2016 06:15,2,0.000,ALERT,211.25,300.27,60.007,1457781303,"274151322000054","219011344069620",0.00,10.00,0,297.26,312.89,0.0,0.0,0.000,604398.6,604398.6,14960,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781363,252286.00
03/12/2016 06:15,2,0.000,ALERT,212.61,302.98,60.007,1457781303,"201051344000867","219011344069620",0.00,9.70,0,300.87,309.59,0.0,0.0,0.000,327349.9,327349.9,21703,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781365,252287.00
03/12/2016 06:15,2,0.000,ALERT,211.70,301.17,60.012,1457781303,"201051344001093","219011344069620",0.00,9.30,0,299.07,317.70,0.0,0.0,0.000,337403.7,337403.7,26123,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781367,252288.00
03/12/2016 06:15,2,0.000,ALERT,212.16,302.98,60.007,1457781303,"201051344000900","219011344069620",0.00,9.00,0,300.57,309.29,0.0,0.0,0.000,342469.0,342469.0,21111,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781369,252289.00
03/12/2016 06:15,2,0.000,ALERT,212.38,302.07,59.975,1457781303,"201051344000648","219011344069620",0.00,8.50,0,300.27,308.99,0.0,0.0,0.000,335868.7,335868.7,21382,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457781371,252290.00
03/12/2016 06:15,2,0.000,ALERT,212.16,303.28,60.012,1457781303,"201051344000569","219011344069620",0.00,9.30,0,301.77,309.59,0.0,0.0,0.000,343882.6,343882.6,21052,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781373,252291.00
03/12/2016 06:15,2,0.000,ALERT,212.16,302.98,60.007,1457781303,"201051344000983","219011344069620",0.00,9.30,0,301.17,308.99,0.0,0.0,0.000,336341.3,336341.3,21499,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781374,252292.00
03/12/2016 06:15,2,0.000,ALERT,212.16,302.37,60.007,1457781303,"201051344001158","219011344069620",0.00,8.00,0,300.27,308.69,0.0,0.0,0.000,332108.8,332108.8,21716,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781376,252293.00
03/12/2016 06:15,2,0.000,ALERT,212.61,303.58,60.007,1457781303,"201051344000576","219011344069620",0.00,9.00,0,300.87,309.59,0.0,0.0,0.000,336922.4,336922.4,21172,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457781378,252294.00
03/12/2016 06:15,2,0.000,ALERT,211.48,299.37,60.007,1457781303,"274151322000087","219011344069620",0.00,10.00,0,296.66,312.29,0.0,0.0,0.000,579415.5,579415.5,15015,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457781380,252295.00
03/12/2016 06:30,2,0.000,ALERT,212.83,302.98,59.986,1457782203,"201051344000645","219011344069620",0.00,9.30,0,300.27,305.08,0.0,0.0,0.000,336765.0,336765.0,21325,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457782205,252296.00
03/12/2016 06:30,2,0.000,ALERT,211.48,299.67,59.970,1457782203,"274151322000085","219011344069620",0.00,9.30,0,298.47,301.77,0.0,0.0,0.000,607213.8,607213.8,14978,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782206,252297.00
03/12/2016 06:30,2,0.000,ALERT,212.83,302.68,59.986,1457782203,"201051344000633","219011344069620",0.00,8.00,0,298.77,304.48,0.0,0.0,0.000,328349.3,328349.3,21738,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782208,252298.00
03/12/2016 06:30,2,0.000,ALERT,212.38,302.98,59.991,1457782203,"201051344000469","219011344069620",0.00,8.50,0,299.37,304.78,0.0,0.0,0.000,329143.3,329143.3,21723,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782210,252299.00
03/12/2016 06:30,2,0.000,ALERT,211.70,300.87,60.034,1457782203,"201051344000646","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,334082.7,334082.7,26260,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457782212,252300.00
03/12/2016 06:30,2,0.000,ALERT,211.03,299.07,59.986,1457782203,"274151322000052","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,615412.3,615412.3,15196,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457782214,252301.00
03/12/2016 06:30,2,0.000,ALERT,211.93,301.17,59.996,1457782203,"201051344000585","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,339379.1,339379.1,26266,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782215,252302.00
03/12/2016 06:30,2,0.000,ALERT,211.70,301.17,59.986,1457782203,"201051344001230","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,337896.3,337896.3,26050,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457782217,252303.00
03/12/2016 06:30,2,0.000,ALERT,212.38,301.77,59.986,1457782203,"201051344000582","219011344069620",0.00,8.00,0,300.27,303.58,0.0,0.0,0.000,331526.4,331526.4,26240,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782219,252304.00
03/12/2016 06:30,2,0.000,ALERT,211.48,300.87,59.938,1457782203,"201051344000955","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,342397.9,342397.9,26177,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782221,252305.00
03/12/2016 06:30,2,0.000,ALERT,211.25,299.07,59.975,1457782203,"274151322000094","219011344069620",0.00,8.50,0,298.17,301.17,0.0,0.0,0.000,494135.6,494135.6,15787,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782223,252306.00
03/12/2016 06:30,2,0.000,ALERT,212.38,303.28,60.012,1457782203,"201051344000579","219011344069620",0.00,9.00,0,301.77,305.68,0.0,0.0,0.000,343286.1,343286.1,1763,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782225,252307.00
03/12/2016 06:30,2,0.000,ALERT,211.93,301.47,59.959,1457782203,"201051344000890","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,339734.8,339734.8,26197,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782226,252308.00
03/12/2016 06:30,2,0.000,ALERT,211.93,300.87,59.975,1457782203,"201051344000438","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,341907.5,341907.5,26193,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782228,252309.00
03/12/2016 06:30,2,0.000,ALERT,212.16,300.27,59.981,1457782203,"201051344000417","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,335608.3,335608.3,26348,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782230,252310.00
03/12/2016 06:30,2,0.000,ALERT,211.25,300.27,60.007,1457782203,"274151322000083","219011344069620",0.00,9.00,0,299.07,302.07,0.0,0.0,0.000,609515.9,609515.9,15233,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782232,252311.00
03/12/2016 06:30,2,0.000,ALERT,211.93,299.37,59.981,1457782203,"274151322000076","219011344069620",0.00,9.30,0,298.77,302.07,0.0,0.0,0.000,648633.8,648633.8,15237,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782234,252312.00
03/12/2016 06:30,2,0.000,ALERT,212.16,303.58,59.949,1457782203,"201051344000868","219011344069620",0.00,9.00,0,301.77,305.98,0.0,0.0,0.000,328126.2,328126.2,21462,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457782236,252313.00
03/12/2016 06:30,2,0.000,ALERT,211.25,300.27,59.981,1457782203,"274151322000095","219011344069620",0.00,8.50,0,299.97,302.68,0.0,0.0,0.000,641859.2,641859.2,15122,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782238,252314.00
03/12/2016 06:30,2,0.000,ALERT,212.16,302.68,59.986,1457782203,"201051344000988","219011344069620",0.00,9.00,0,299.07,304.78,0.0,0.0,0.000,326325.5,326325.5,21737,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782240,252315.00
03/12/2016 06:30,2,0.000,ALERT,211.70,300.27,59.970,1457782203,"201051344001025","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,339390.2,339390.2,26253,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457782241,252316.00
03/12/2016 06:30,2,0.000,ALERT,211.93,302.98,59.981,1457782203,"201051344000458","219011344069620",0.00,10.00,0,301.17,305.98,0.0,0.0,0.000,336717.3,336717.3,21644,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457782243,252317.00
03/12/2016 06:30,2,0.000,ALERT,212.83,302.68,59.981,1457782203,"201051344000853","219011344069620",0.00,9.00,0,301.17,305.08,0.0,0.0,0.000,334341.6,334341.6,21267,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782245,252318.00
03/12/2016 06:30,2,0.000,ALERT,212.16,300.87,59.970,1457782203,"201051344000685","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,341622.1,341622.1,26070,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782247,252319.00
03/12/2016 06:30,2,0.000,ALERT,211.93,300.27,59.981,1457782203,"201051344000917","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,338881.0,338881.0,26068,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782249,252320.00
03/12/2016 06:30,2,0.000,ALERT,212.16,301.47,59.975,1457782203,"201051344001145","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,343998.9,343998.9,25927,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782250,252321.00
03/12/2016 06:30,2,0.000,ALERT,211.93,300.27,59.981,1457782203,"201051344000651","219011344069620",0.00,7.70,0,298.77,302.07,0.0,0.0,0.000,335816.8,335816.8,26296,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782252,252322.00
03/12/2016 06:30,2,0.000,ALERT,211.03,299.37,59.975,1457782203,"274151322000088","219011344069620",0.00,9.70,0,298.47,301.47,0.0,0.0,0.000,591559.2,591559.2,14934,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782254,252323.00
03/12/2016 06:30,2,0.000,ALERT,211.93,299.37,59.981,1457782203,"274151322000068","219011344069620",0.00,9.70,0,298.17,300.87,0.0,0.0,0.000,494223.4,494223.4,15962,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457782256,252324.00
03/12/2016 06:30,2,0.000,ALERT,211.48,300.87,59.975,1457782203,"201051344001135","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,332376.3,332376.3,26263,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782258,252325.00
03/12/2016 06:30,2,0.000,ALERT,211.70,303.28,59.959,1457782203,"201051344000594","219011344069620",0.00,8.50,0,300.87,305.38,0.0,0.0,0.000,338966.4,338966.4,21676,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782259,252326.00
03/12/2016 06:30,2,0.000,ALERT,211.93,300.57,59.981,1457782203,"201051344001203","219011344069620",0.00,8.00,0,299.07,304.18,0.0,0.0,0.000,338636.3,338636.3,26247,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782261,252327.00
03/12/2016 06:30,2,0.000,ALERT,211.03,299.67,59.975,1457782203,"274151322000054","219011344069620",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,604398.6,604398.6,14962,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457782263,252328.00
03/12/2016 06:30,2,0.000,ALERT,212.38,302.37,60.018,1457782203,"201051344000867","219011344069620",0.00,9.30,0,300.57,305.38,0.0,0.0,0.000,327349.9,327349.9,21705,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457782265,252329.00
03/12/2016 06:30,2,0.000,ALERT,211.93,300.87,59.975,1457782203,"201051344001093","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,337403.7,337403.7,26125,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782267,252330.00
03/12/2016 06:30,2,0.000,ALERT,211.93,302.37,59.981,1457782203,"201051344000900","219011344069620",0.00,9.00,0,300.87,304.78,0.0,0.0,0.000,342469.0,342469.0,21113,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457782268,252331.00
03/12/2016 06:30,2,0.000,ALERT,212.38,301.77,59.975,1457782203,"201051344000648","219011344069620",0.00,8.00,0,300.27,305.08,0.0,0.0,0.000,335868.7,335868.7,21384,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782270,252332.00
03/12/2016 06:30,2,0.000,ALERT,212.16,302.98,59.954,1457782203,"201051344000569","219011344069620",0.00,9.30,0,301.77,305.98,0.0,0.0,0.000,343882.6,343882.6,21054,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782272,252333.00
03/12/2016 06:30,2,0.000,ALERT,212.16,302.68,59.981,1457782203,"201051344000983","219011344069620",0.00,9.30,0,301.47,305.68,0.0,0.0,0.000,336341.3,336341.3,21501,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782274,252334.00
03/12/2016 06:30,2,0.000,ALERT,212.16,302.07,59.975,1457782203,"201051344001158","219011344069620",0.00,8.00,0,300.57,304.78,0.0,0.0,0.000,332108.8,332108.8,21718,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782276,252335.00
03/12/2016 06:30,2,0.000,ALERT,212.38,302.68,59.975,1457782203,"201051344000576","219011344069620",0.00,9.00,0,301.47,305.38,0.0,0.0,0.000,336922.4,336922.4,21174,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782278,252336.00
03/12/2016 06:30,2,0.000,ALERT,211.48,299.67,59.981,1457782203,"274151322000087","219011344069620",0.00,10.00,0,297.87,301.17,0.0,0.0,0.000,579415.5,579415.5,15017,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457782279,252337.00
03/12/2016 06:45,2,0.000,ALERT,212.16,301.77,59.949,1457783103,"201051344000645","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,336765.0,336765.0,21327,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783105,252338.00
03/12/2016 06:45,2,0.000,ALERT,211.03,299.07,59.965,1457783103,"274151322000085","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,607213.8,607213.8,14980,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783106,252339.00
03/12/2016 06:45,2,0.000,ALERT,212.16,301.47,59.970,1457783103,"201051344000633","219011344069620",0.00,8.00,0,298.77,304.18,0.0,0.0,0.000,328349.3,328349.3,21740,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783108,252340.00
03/12/2016 06:45,2,0.000,ALERT,211.70,301.47,59.970,1457783103,"201051344000469","219011344069620",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,329143.3,329143.3,21725,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783110,252341.00
03/12/2016 06:45,2,0.000,ALERT,211.25,300.57,59.970,1457783103,"201051344000646","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,334082.7,334082.7,26262,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457783112,252342.00
03/12/2016 06:45,2,0.000,ALERT,210.57,300.57,60.002,1457783103,"274151322000052","219011344069620",0.00,9.30,0,296.96,301.77,0.0,0.0,0.000,615412.3,615412.3,15198,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783114,252343.00
03/12/2016 06:45,2,0.000,ALERT,211.48,300.57,59.965,1457783103,"201051344000585","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,339379.1,339379.1,26268,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457783116,252344.00
03/12/2016 06:45,2,0.000,ALERT,211.25,300.57,59.965,1457783103,"201051344001230","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,337896.3,337896.3,26052,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457783117,252345.00
03/12/2016 06:45,2,0.000,ALERT,211.93,301.17,59.970,1457783103,"201051344000582","219011344069620",0.00,8.00,0,299.97,303.28,0.0,0.0,0.000,331526.4,331526.4,26242,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783119,252346.00
03/12/2016 06:45,2,0.000,ALERT,211.25,300.57,59.965,1457783103,"201051344000955","219011344069620",0.00,8.50,0,299.07,302.37,0.0,0.0,0.000,342397.9,342397.9,26179,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783121,252347.00
03/12/2016 06:45,2,0.000,ALERT,210.80,298.47,59.965,1457783103,"274151322000094","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,494135.6,494135.6,15789,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783123,252348.00
03/12/2016 06:45,2,0.000,ALERT,211.48,302.07,59.965,1457783103,"201051344000579","219011344069620",0.00,8.50,0,301.17,305.08,0.0,0.0,0.000,343286.1,343286.1,1765,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783125,252349.00
03/12/2016 06:45,2,0.000,ALERT,211.48,300.87,59.970,1457783103,"201051344000890","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,339734.8,339734.8,26199,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783126,252350.00
03/12/2016 06:45,2,0.000,ALERT,211.48,300.27,59.933,1457783103,"201051344000438","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,341907.5,341907.5,26195,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783128,252351.00
03/12/2016 06:45,2,0.000,ALERT,211.48,299.67,59.928,1457783103,"201051344000417","219011344069620",0.00,8.00,0,298.77,302.07,0.0,0.0,0.000,335608.3,335608.3,26350,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783130,252352.00
03/12/2016 06:45,2,0.000,ALERT,210.80,299.67,59.954,1457783103,"274151322000083","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,609515.9,609515.9,15235,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783132,252353.00
03/12/2016 06:45,2,0.000,ALERT,211.48,299.07,59.959,1457783103,"274151322000076","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,648633.8,648633.8,15239,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783134,252354.00
03/12/2016 06:45,2,0.000,ALERT,211.48,302.37,59.959,1457783103,"201051344000868","219011344069620",0.00,9.00,0,301.17,305.08,0.0,0.0,0.000,328126.2,328126.2,21464,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783135,252355.00
03/12/2016 06:45,2,0.000,ALERT,210.80,300.27,59.933,1457783103,"274151322000095","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,641859.2,641859.2,15124,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783137,252356.00
03/12/2016 06:45,2,0.000,ALERT,211.48,301.47,59.949,1457783103,"201051344000988","219011344069620",0.00,9.00,0,297.87,303.88,0.0,0.0,0.000,326325.5,326325.5,21739,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457783139,252357.00
03/12/2016 06:45,2,0.000,ALERT,211.48,299.97,59.970,1457783103,"201051344001025","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,339390.2,339390.2,26255,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783141,252358.00
03/12/2016 06:45,2,0.000,ALERT,211.48,301.77,59.965,1457783103,"201051344000458","219011344069620",0.00,9.70,0,300.87,305.08,0.0,0.0,0.000,336717.3,336717.3,21646,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783143,252359.00
03/12/2016 06:45,2,0.000,ALERT,212.16,301.47,59.996,1457783103,"201051344000853","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,334341.6,334341.6,21269,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783145,252360.00
03/12/2016 06:45,2,0.000,ALERT,211.93,300.57,59.944,1457783103,"201051344000685","219011344069620",0.00,8.50,0,299.07,302.37,0.0,0.0,0.000,341622.1,341622.1,26072,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783146,252361.00
03/12/2016 06:45,2,0.000,ALERT,211.48,299.97,59.975,1457783103,"201051344000917","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,338881.0,338881.0,26070,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783148,252362.00
03/12/2016 06:45,2,0.000,ALERT,211.70,300.87,59.970,1457783103,"201051344001145","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,343998.9,343998.9,25929,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783150,252363.00
