ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 06:45,2,0.000,ALERT,211.48,299.97,59.949,1457783103,"201051344000651","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,335816.8,335816.8,26298,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783152,252364.00
03/12/2016 06:45,2,0.000,ALERT,210.57,299.37,59.965,1457783103,"274151322000088","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,591559.2,591559.2,14936,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783154,252365.00
03/12/2016 06:45,2,0.000,ALERT,211.70,299.07,59.970,1457783103,"274151322000068","219011344069620",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,494223.4,494223.4,15964,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783156,252366.00
03/12/2016 06:45,2,0.000,ALERT,211.25,300.27,59.965,1457783103,"201051344001135","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,332376.3,332376.3,26265,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457783158,252367.00
03/12/2016 06:45,2,0.000,ALERT,211.25,302.07,59.965,1457783103,"201051344000594","219011344069620",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,338966.4,338966.4,21678,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457783159,252368.00
03/12/2016 06:45,2,0.000,ALERT,211.70,300.27,59.928,1457783103,"201051344001203","219011344069620",0.00,8.00,0,299.07,304.18,0.0,0.0,0.000,338636.3,338636.3,26249,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783161,252369.00
03/12/2016 06:45,2,0.000,ALERT,211.03,299.67,59.965,1457783103,"274151322000054","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,604398.6,604398.6,14964,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783163,252370.00
03/12/2016 06:45,2,0.000,ALERT,211.93,301.77,59.975,1457783103,"201051344000867","219011344069620",0.00,9.30,0,299.97,304.48,0.0,0.0,0.000,327349.9,327349.9,21707,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457783165,252371.00
03/12/2016 06:45,2,0.000,ALERT,211.48,300.57,59.938,1457783103,"201051344001093","219011344069620",0.00,9.00,0,298.77,302.07,0.0,0.0,0.000,337403.7,337403.7,26127,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783166,252372.00
03/12/2016 06:45,2,0.000,ALERT,211.70,302.07,59.975,1457783103,"201051344000900","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,342469.0,342469.0,21115,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783168,252373.00
03/12/2016 06:45,2,0.000,ALERT,211.70,300.87,59.970,1457783103,"201051344000648","219011344069620",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,335868.7,335868.7,21386,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783170,252374.00
03/12/2016 06:45,2,0.000,ALERT,211.93,302.68,59.981,1457783103,"201051344000569","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,343882.6,343882.6,21056,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783172,252375.00
03/12/2016 06:45,2,0.000,ALERT,211.70,302.07,59.981,1457783103,"201051344000983","219011344069620",0.00,9.00,0,300.57,304.78,0.0,0.0,0.000,336341.3,336341.3,21503,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783174,252376.00
03/12/2016 06:45,2,0.000,ALERT,211.70,301.77,59.981,1457783103,"201051344001158","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,332108.8,332108.8,21720,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457783175,252377.00
03/12/2016 06:45,2,0.000,ALERT,212.38,302.68,59.986,1457783103,"201051344000576","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,336922.4,336922.4,21176,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457783177,252378.00
03/12/2016 06:45,2,0.000,ALERT,211.03,299.07,59.975,1457783103,"274151322000087","219011344069620",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,579415.5,579415.5,15019,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457783179,252379.00
03/12/2016 07:00,2,0.000,ALERT,213.06,302.98,59.996,1457784003,"201051344000645","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,336765.0,336765.0,21329,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457784005,252380.00
03/12/2016 07:00,2,0.000,ALERT,211.93,300.87,59.996,1457784003,"274151322000085","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,607213.8,607213.8,14982,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784007,252381.00
03/12/2016 07:00,2,0.000,ALERT,213.06,302.98,59.991,1457784003,"201051344000633","219011344069620",0.00,7.70,0,298.17,303.88,0.0,0.0,0.000,328349.3,328349.3,21742,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784009,252382.00
03/12/2016 07:00,2,0.000,ALERT,212.61,302.98,60.039,1457784003,"201051344000469","219011344069620",0.00,8.00,0,298.77,303.88,0.0,0.0,0.000,329143.3,329143.3,21727,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784010,252383.00
03/12/2016 07:00,2,0.000,ALERT,211.93,301.17,59.996,1457784003,"201051344000646","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,334082.7,334082.7,26264,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784012,252384.00
03/12/2016 07:00,2,0.000,ALERT,211.48,300.57,60.007,1457784003,"274151322000052","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,615412.3,615412.3,15200,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784014,252385.00
03/12/2016 07:00,2,0.000,ALERT,212.38,301.47,59.986,1457784003,"201051344000585","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,339379.1,339379.1,26270,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457784016,252386.00
03/12/2016 07:00,2,0.000,ALERT,211.93,301.47,59.938,1457784003,"201051344001230","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,337896.3,337896.3,26054,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457784018,252387.00
03/12/2016 07:00,2,0.000,ALERT,212.61,302.07,59.986,1457784003,"201051344000582","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,331526.4,331526.4,26244,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457784020,252388.00
03/12/2016 07:00,2,0.000,ALERT,211.70,301.17,59.986,1457784003,"201051344000955","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,342397.9,342397.9,26181,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784022,252389.00
03/12/2016 07:00,2,0.000,ALERT,211.70,299.97,59.944,1457784003,"274151322000094","219011344069620",0.00,8.50,0,297.57,300.87,0.0,0.0,0.000,494135.6,494135.6,15791,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784023,252390.00
03/12/2016 07:00,2,0.000,ALERT,212.38,303.88,60.028,1457784003,"201051344000579","219011344069620",0.00,8.50,0,300.57,305.08,0.0,0.0,0.000,343286.1,343286.1,1767,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784025,252391.00
03/12/2016 07:00,2,0.000,ALERT,211.93,301.47,59.975,1457784003,"201051344000890","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,339734.8,339734.8,26201,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457784027,252392.00
03/12/2016 07:00,2,0.000,ALERT,212.16,301.47,59.981,1457784003,"201051344000438","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,341907.5,341907.5,26197,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784029,252393.00
03/12/2016 07:00,2,0.000,ALERT,212.38,300.87,59.981,1457784003,"201051344000417","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,335608.3,335608.3,26352,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457784031,252394.00
03/12/2016 07:00,2,0.000,ALERT,211.70,300.87,59.970,1457784003,"274151322000083","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,609515.9,609515.9,15237,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784033,252395.00
03/12/2016 07:00,2,0.000,ALERT,212.16,300.57,59.975,1457784003,"274151322000076","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,648633.8,648633.8,15241,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784034,252396.00
03/12/2016 07:00,2,0.000,ALERT,212.38,303.88,59.975,1457784003,"201051344000868","219011344069620",0.00,8.50,0,300.27,305.08,0.0,0.0,0.000,328126.2,328126.2,21466,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784036,252397.00
03/12/2016 07:00,2,0.000,ALERT,211.48,301.17,59.965,1457784003,"274151322000095","219011344069620",0.00,8.00,0,299.07,302.37,0.0,0.0,0.000,641859.2,641859.2,15126,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784038,252398.00
03/12/2016 07:00,2,0.000,ALERT,212.38,302.98,60.002,1457784003,"201051344000988","219011344069620",0.00,9.00,0,297.26,303.88,0.0,0.0,0.000,326325.5,326325.5,21741,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784040,252399.00
03/12/2016 07:00,2,0.000,ALERT,211.93,300.57,59.981,1457784003,"201051344001025","219011344069620",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,339390.2,339390.2,26257,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457784042,252400.00
03/12/2016 07:00,2,0.000,ALERT,212.38,303.28,59.975,1457784003,"201051344000458","219011344069620",0.00,9.70,0,299.97,305.08,0.0,0.0,0.000,336717.3,336717.3,21648,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784044,252401.00
03/12/2016 07:00,2,0.000,ALERT,213.06,303.28,59.986,1457784003,"201051344000853","219011344069620",0.00,8.50,0,299.97,304.48,0.0,0.0,0.000,334341.6,334341.6,21271,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784045,252402.00
03/12/2016 07:00,2,0.000,ALERT,212.38,301.17,59.975,1457784003,"201051344000685","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,341622.1,341622.1,26074,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784047,252403.00
03/12/2016 07:00,2,0.000,ALERT,212.16,300.87,59.986,1457784003,"201051344000917","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,338881.0,338881.0,26072,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784049,252404.00
03/12/2016 07:00,2,0.000,ALERT,212.38,301.47,59.970,1457784003,"201051344001145","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,343998.9,343998.9,25931,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784051,252405.00
03/12/2016 07:00,2,0.000,ALERT,211.93,300.27,59.986,1457784003,"201051344000651","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,335816.8,335816.8,26300,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784053,252406.00
03/12/2016 07:00,2,0.000,ALERT,211.03,299.67,59.981,1457784003,"274151322000088","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,591559.2,591559.2,14938,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457784054,252407.00
03/12/2016 07:00,2,0.000,ALERT,212.16,299.67,59.986,1457784003,"274151322000068","219011344069620",0.00,9.30,0,297.57,300.87,0.0,0.0,0.000,494223.4,494223.4,15966,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784056,252408.00
03/12/2016 07:00,2,0.000,ALERT,211.70,301.17,59.949,1457784003,"201051344001135","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,332376.3,332376.3,26267,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784058,252409.00
03/12/2016 07:00,2,0.000,ALERT,212.16,303.58,59.981,1457784003,"201051344000594","219011344069620",0.00,8.00,0,299.67,304.78,0.0,0.0,0.000,338966.4,338966.4,21680,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784060,252410.00
03/12/2016 07:00,2,0.000,ALERT,211.93,300.87,59.981,1457784003,"201051344001203","219011344069620",0.00,7.70,0,298.47,303.88,0.0,0.0,0.000,338636.3,338636.3,26251,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784062,252411.00
03/12/2016 07:00,2,0.016,ALERT,211.25,299.97,59.938,1457784003,"274151322000054","219011344069620",26.66,9.70,0,298.17,302.07,0.0,0.0,0.000,604398.6,604398.6,14966,0,0,0,L,1151911521,0,121.33,121.78,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457784063,252412.00
03/12/2016 07:00,2,0.000,ALERT,212.61,302.98,60.002,1457784003,"201051344000867","219011344069620",0.00,9.00,0,299.37,304.78,0.0,0.0,0.000,327349.9,327349.9,21709,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784065,252413.00
03/12/2016 07:00,2,0.000,ALERT,211.93,301.17,59.970,1457784003,"201051344001093","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,337403.7,337403.7,26129,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457784067,252414.00
03/12/2016 07:00,2,0.000,ALERT,212.16,302.98,60.012,1457784003,"201051344000900","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,342469.0,342469.0,21117,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784069,252415.00
03/12/2016 07:00,2,0.000,ALERT,212.61,302.37,59.986,1457784003,"201051344000648","219011344069620",0.00,8.00,0,299.37,304.48,0.0,0.0,0.000,335868.7,335868.7,21388,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784071,252416.00
03/12/2016 07:00,2,0.000,ALERT,212.61,303.58,59.949,1457784003,"201051344000569","219011344069620",0.00,9.00,0,300.87,305.08,0.0,0.0,0.000,343882.6,343882.6,21058,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784073,252417.00
03/12/2016 07:00,2,0.000,ALERT,212.38,303.28,59.986,1457784003,"201051344000983","219011344069620",0.00,9.00,0,300.27,304.78,0.0,0.0,0.000,336341.3,336341.3,21505,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784075,252418.00
03/12/2016 07:00,2,0.000,ALERT,212.38,302.98,60.034,1457784003,"201051344001158","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,332108.8,332108.8,21722,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784077,252419.00
03/12/2016 07:00,2,0.000,ALERT,212.83,303.58,59.986,1457784003,"201051344000576","219011344069620",0.00,8.50,0,299.97,304.48,0.0,0.0,0.000,336922.4,336922.4,21178,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784079,252420.00
03/12/2016 07:00,2,0.031,ALERT,211.70,299.37,59.975,1457784003,"274151322000087","219011344069620",25.86,9.70,0,297.26,301.17,0.0,0.0,0.000,579415.5,579415.5,15021,0,0,0,L,1151911521,0,121.33,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1457784080,252421.00
03/12/2016 07:15,2,0.205,ALERT,212.83,339.95,59.954,1457784903,"201051344000645","219011344069620",28.39,9.30,0,301.17,362.79,5.9,3.8,0.009,336765.2,336765.2,21331,0,0,0,L,1122011218,0,121.78,122.01,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457784905,252422.00
03/12/2016 07:15,2,0.084,ALERT,211.70,320.41,59.959,1457784903,"274151322000085","219011344069620",25.60,9.30,0,298.47,321.61,2.2,0.2,0.000,607213.8,607213.8,14984,0,0,0,L,1151911521,0,121.55,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1457784906,252423.00
03/12/2016 07:15,2,0.205,ALERT,213.06,342.35,59.965,1457784903,"201051344000633","219011344069620",29.42,8.00,0,299.37,358.88,6.1,4.0,0.009,328349.6,328349.6,21744,0,0,0,L,1122011218,0,122.01,122.01,0100,8,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1457784908,252424.00
03/12/2016 07:15,2,0.250,ALERT,212.61,340.25,59.986,1457784903,"201051344000469","219011344069620",28.19,8.50,0,300.27,365.80,7.2,5.0,0.013,329143.7,329143.7,21729,0,0,0,L,1122011218,0,120.88,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1457784910,252425.00
03/12/2016 07:15,2,0.186,ALERT,211.48,310.49,59.949,1457784903,"201051344000646","219011344069620",22.96,8.00,0,298.77,311.39,4.3,2.3,0.000,334082.8,334082.8,26266,0,0,0,L,1122011218,0,121.55,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1457784912,252426.00
03/12/2016 07:15,2,0.111,ALERT,211.48,324.62,59.959,1457784903,"274151322000052","219011344069620",25.50,9.00,0,298.17,337.54,2.9,0.9,0.000,615412.4,615412.4,15202,0,0,0,L,1151911521,0,120.65,122.23,0100,8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1457784914,252427.00
03/12/2016 07:15,2,0.178,ALERT,212.16,346.26,59.954,1457784903,"201051344000585","219011344069620",27.17,8.50,0,298.77,346.56,4.9,2.8,0.000,339379.3,339379.3,26272,0,0,0,L,1122011218,0,121.33,121.55,0100,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1457784916,252428.00
03/12/2016 07:15,2,0.236,ALERT,211.93,337.84,59.965,1457784903,"201051344001230","219011344069620",25.09,8.00,0,299.37,360.99,6.0,3.9,0.009,337896.4,337896.4,26056,0,0,0,L,1122011218,0,122.01,120.88,0100,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1457784917,252429.00
03/12/2016 07:15,2,0.229,ALERT,212.38,339.04,59.933,1457784903,"201051344000582","219011344069620",25.94,7.70,0,299.97,357.98,6.0,3.9,0.009,331526.6,331526.6,26246,0,0,0,L,1122011218,0,121.78,121.33,0100,6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1457784919,252430.00
03/12/2016 07:15,2,0.221,ALERT,211.25,321.91,59.970,1457784903,"201051344000955","219011344069620",22.76,8.50,0,299.37,336.34,5.1,3.0,0.000,342398.2,342398.2,26183,0,0,0,L,1122011218,0,121.10,121.10,0100,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1457784921,252431.00
03/12/2016 07:15,2,0.000,ALERT,211.70,299.67,59.965,1457784903,"274151322000094","219011344069620",41.75,8.50,0,297.87,397.05,0.0,0.0,0.000,494135.6,494135.6,15793,0,0,0,L,1151911521,0,120.88,122.46,0002,6,0,0,0,0,0,0,128,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1457784923,252432.00
03/12/2016 07:15,2,0.268,ALERT,212.61,339.65,59.938,1457784903,"201051344000579","219011344069620",27.73,9.00,0,302.07,366.10,7.6,5.4,0.018,343286.5,343286.5,1769,0,0,0,L,1122011218,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1457784925,252433.00
03/12/2016 07:15,2,0.205,ALERT,211.70,337.84,59.965,1457784903,"201051344000890","219011344069620",28.47,8.50,0,299.37,355.28,5.9,3.8,0.009,339735.1,339735.1,26203,0,0,0,L,1122011218,0,122.01,120.42,0100,8,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1457784926,252434.00
03/12/2016 07:15,2,0.213,ALERT,212.16,315.90,59.959,1457784903,"201051344000438","219011344069620",22.64,8.00,0,299.37,338.14,4.9,2.8,0.000,341907.8,341907.8,26199,0,0,0,L,1122011218,0,122.01,121.33,0100,7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1457784928,252435.00
03/12/2016 07:15,2,0.250,ALERT,212.16,325.52,59.965,1457784903,"201051344000417","219011344069620",23.36,8.00,0,299.07,337.84,5.9,3.8,0.000,335608.7,335608.7,26354,0,0,0,L,1122011218,0,121.55,121.33,0100,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1457784930,252436.00
03/12/2016 07:15,2,0.086,ALERT,211.48,327.32,59.954,1457784903,"274151322000083","219011344069620",26.06,8.50,0,298.77,327.92,2.3,0.3,0.000,609515.9,609515.9,15239,0,0,0,L,1151911521,0,121.10,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1457784932,252437.00
03/12/2016 07:15,2,0.088,ALERT,212.16,330.63,59.944,1457784903,"274151322000076","219011344069620",27.57,9.30,0,298.47,339.04,2.4,0.4,0.000,648633.8,648633.8,15243,0,0,0,L,1151911521,0,121.55,122.46,0100,9,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1457784934,252438.00
03/12/2016 07:15,2,0.232,ALERT,212.16,339.65,59.959,1457784903,"201051344000868","219011344069620",27.85,9.00,0,301.77,356.48,6.6,4.4,0.013,328126.4,328126.4,21468,0,0,0,L,1122011218,0,121.10,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1457784936,252439.00
03/12/2016 07:15,2,0.084,ALERT,211.48,334.24,59.944,1457784903,"274151322000095","219011344069620",25.90,8.50,0,299.67,337.24,2.2,0.2,0.000,641859.2,641859.2,15128,0,0,0,L,1151911521,0,121.78,121.78,0100,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1457784938,252440.00
03/12/2016 07:15,2,0.211,ALERT,212.38,341.15,59.959,1457784903,"201051344000988","219011344069620",28.53,9.00,0,298.77,363.99,6.1,4.0,0.022,326325.6,326325.6,21743,0,0,0,L,1122011218,0,121.10,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1457784940,252441.00
03/12/2016 07:15,2,0.195,ALERT,211.70,337.54,59.965,1457784903,"201051344001025","219011344069620",29.70,7.70,0,298.77,359.18,5.9,3.8,0.013,339390.4,339390.4,26259,0,0,0,L,1122011218,0,121.33,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1457784942,252442.00
03/12/2016 07:15,2,0.244,ALERT,212.61,339.65,59.959,1457784903,"201051344000458","219011344069620",28.55,10.00,0,301.47,361.29,7.1,4.9,0.013,336717.6,336717.6,21650,0,0,0,L,1122011218,0,121.55,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1457784943,252443.00
03/12/2016 07:15,2,0.236,ALERT,213.06,341.75,59.970,1457784903,"201051344000853","219011344069620",27.23,9.00,0,301.17,359.18,6.6,4.4,0.013,334341.9,334341.9,21273,0,0,0,L,1122011218,0,122.01,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1457784945,252444.00
03/12/2016 07:15,2,0.201,ALERT,212.16,342.65,59.970,1457784903,"201051344000685","219011344069620",23.74,8.50,0,299.37,343.25,4.9,2.8,0.000,341622.3,341622.3,26076,0,0,0,L,1122011218,0,122.46,121.10,0100,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1457784947,252445.00
03/12/2016 07:15,2,0.207,ALERT,211.93,339.34,59.965,1457784903,"201051344000917","219011344069620",29.20,9.30,0,297.57,355.88,6.2,4.0,0.009,338881.2,338881.2,26074,0,0,0,L,1122011218,0,121.55,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1457784949,252446.00
03/12/2016 07:15,2,0.205,ALERT,211.93,338.74,59.954,1457784903,"201051344001145","219011344069620",26.64,8.00,0,299.07,359.78,5.5,3.4,0.018,343999.0,343999.0,25933,0,0,0,L,1122011218,0,121.78,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1457784951,252447.00
03/12/2016 07:15,2,0.229,ALERT,212.16,339.34,59.996,1457784903,"201051344000651","219011344069620",25.01,7.70,0,298.47,375.71,5.8,3.7,0.004,335817.1,335817.1,26302,0,0,0,L,1122011218,0,122.23,120.88,0100,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1457784953,252448.00
03/12/2016 07:15,2,0.072,ALERT,211.03,309.29,59.959,1457784903,"274151322000088","219011344069620",25.01,9.70,0,298.17,309.89,1.8,0.0,0.000,591559.2,591559.2,14940,0,0,0,L,1151911521,0,121.55,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1457784954,252449.00
03/12/2016 07:15,2,0.062,ALERT,212.16,313.20,59.954,1457784903,"274151322000068","219011344069620",23.84,9.70,0,297.57,402.77,1.5,0.0,0.000,494223.4,494223.4,15968,0,0,0,L,1151911521,0,121.78,122.46,0002,8,0,0,0,0,0,0,144,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1457784956,252450.00
03/12/2016 07:15,2,0.170,ALERT,211.48,336.94,59.949,1457784903,"201051344001135","219011344069620",27.71,8.50,0,299.07,354.67,4.8,2.7,0.000,332376.5,332376.5,26269,0,0,0,L,1122011218,0,121.55,120.88,0200,8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457784958,252451.00
03/12/2016 07:15,2,0.248,ALERT,212.16,339.34,59.949,1457784903,"201051344000594","219011344069620",28.51,8.50,0,301.17,360.69,7.2,5.1,0.013,338966.7,338966.7,21682,0,0,0,L,1122011218,0,121.33,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1457784960,252452.00
03/12/2016 07:15,2,0.254,ALERT,211.93,338.14,59.959,1457784903,"201051344001203","219011344069620",27.79,8.50,0,298.77,368.80,7.2,5.0,0.018,338636.6,338636.6,26253,0,0,0,L,1122011218,0,122.23,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1457784962,252453.00
03/12/2016 07:15,2,0.084,ALERT,211.48,328.52,59.944,1457784903,"274151322000054","219011344069620",26.48,10.00,0,298.47,337.24,2.3,0.3,0.000,604398.6,604398.6,14968,0,0,0,L,1151911521,0,121.55,121.78,0100,9,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1457784963,252454.00
03/12/2016 07:15,2,0.244,ALERT,212.83,339.65,59.954,1457784903,"201051344000867","219011344069620",28.01,9.70,0,300.57,360.08,7.0,4.8,0.018,327350.2,327350.2,21711,0,0,0,L,1122011218,0,121.78,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1457784965,252455.00
03/12/2016 07:15,2,0.260,ALERT,211.70,339.04,59.954,1457784903,"201051344001093","219011344069620",30.20,9.30,0,299.07,356.48,8.0,5.8,0.018,337404.1,337404.1,26131,0,0,0,L,1122011218,0,121.78,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1457784967,252456.00
03/12/2016 07:15,2,0.188,ALERT,212.38,340.55,59.965,1457784903,"201051344000900","219011344069620",28.35,9.30,0,300.87,361.89,5.4,3.3,0.018,342469.1,342469.1,21119,0,0,0,L,1122011218,0,121.55,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1457784969,252457.00
03/12/2016 07:15,2,0.262,ALERT,212.83,340.25,59.949,1457784903,"201051344000648","219011344069620",28.39,8.50,0,300.27,363.39,7.6,5.4,0.022,335869.1,335869.1,21390,0,0,0,L,1122011218,0,121.10,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1457784971,252458.00
03/12/2016 07:15,2,0.242,ALERT,212.61,340.55,59.912,1457784903,"201051344000569","219011344069620",29.54,9.30,0,301.77,355.58,7.3,5.1,0.022,343882.9,343882.9,21060,0,0,0,L,1122011218,0,121.10,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1457784972,252459.00
03/12/2016 07:15,2,0.254,ALERT,212.61,339.95,59.954,1457784903,"201051344000983","219011344069620",28.43,9.30,0,301.77,361.29,7.3,5.2,0.022,336341.6,336341.6,21507,0,0,0,L,1122011218,0,121.55,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1457784974,252460.00
03/12/2016 07:15,2,0.242,ALERT,212.61,340.55,59.954,1457784903,"201051344001158","219011344069620",28.31,8.00,0,300.87,363.99,7.0,4.8,0.018,332109.0,332109.0,21724,0,0,0,L,1122011218,0,121.33,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1457784976,252461.00
03/12/2016 07:15,2,0.268,ALERT,213.06,341.75,59.944,1457784903,"201051344000576","219011344069620",28.11,9.00,0,301.47,367.00,7.6,5.4,0.018,336922.8,336922.8,21180,0,0,0,L,1122011218,0,121.78,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1457784978,252462.00
03/12/2016 07:15,2,0.098,ALERT,211.70,321.31,59.970,1457784903,"274151322000087","219011344069620",25.11,9.70,0,297.57,337.54,2.5,0.5,0.000,579415.5,579415.5,15023,0,0,0,L,1151911521,0,121.33,122.01,0100,9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1457784980,252463.00
03/12/2016 07:30,2,0.680,ACTIVE,213.51,345.96,59.965,1457785804,"201051344000645","219011344069620",30.20,10.30,0,311.39,378.12,20.8,18.2,0.146,336767.9,336767.9,21333,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785805,252464.00
03/12/2016 07:30,2,0.637,ACTIVE,211.70,342.35,59.954,1457785804,"274151322000085","219011344069620",29.38,11.00,0,298.77,350.17,18.9,16.3,0.115,607215.7,607215.7,14986,0,0,0,L,1151911521,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785806,252465.00
03/12/2016 07:30,2,0.674,ACTIVE,213.29,346.86,59.959,1457785804,"201051344000633","219011344069620",30.32,9.30,0,299.37,355.28,20.7,18.1,0.141,328352.3,328352.3,21746,0,0,0,L,1122011218,0,121.78,122.23,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785807,252466.00
03/12/2016 07:30,2,0.707,ACTIVE,213.06,345.36,59.965,1457785804,"201051344000469","219011344069620",30.10,9.30,0,317.40,360.99,21.6,18.9,0.150,329146.5,329146.5,21731,0,0,0,L,1122011218,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785808,252467.00
03/12/2016 07:30,2,0.668,ACTIVE,212.38,343.55,59.991,1457785804,"201051344000646","219011344069620",29.78,9.30,0,299.67,358.88,20.2,17.5,0.137,334085.3,334085.3,26268,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785809,252468.00
03/12/2016 07:30,2,0.650,ACTIVE,211.25,341.75,59.912,1457785804,"274151322000052","219011344069620",29.92,10.70,0,298.47,351.67,19.7,17.1,0.119,615413.8,615413.8,15204,0,0,0,L,1151911521,0,121.33,121.78,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785810,252469.00
03/12/2016 07:30,2,0.641,ACTIVE,213.06,343.55,59.970,1457785804,"201051344000585","219011344069620",30.14,10.00,0,299.37,351.07,19.6,17.0,0.141,339381.8,339381.8,26274,0,0,0,L,1122011218,0,121.78,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785811,252470.00
03/12/2016 07:30,2,0.676,ACTIVE,212.38,342.65,60.007,1457785804,"201051344001230","219011344069620",30.40,9.70,0,299.97,351.07,20.8,18.2,0.146,337899.2,337899.2,26058,0,0,0,L,1122011218,0,122.23,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785812,252471.00
03/12/2016 07:30,2,0.664,ACTIVE,213.06,344.15,59.959,1457785804,"201051344000582","219011344069620",30.47,9.30,0,300.87,352.27,20.5,17.8,0.133,331529.4,331529.4,26248,0,0,0,L,1122011218,0,122.23,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785813,252472.00
03/12/2016 07:30,2,0.723,ACTIVE,212.16,342.95,59.959,1457785804,"201051344000955","219011344069620",30.97,9.70,0,299.67,351.67,22.7,20.0,0.159,342401.0,342401.0,26185,0,0,0,L,1122011218,0,121.33,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785814,252473.00
03/12/2016 07:30,2,0.410,ALERT,211.48,433.42,59.965,1457785804,"274151322000094","219011344069620",40.83,10.70,0,297.87,440.04,17.1,14.6,0.102,494136.9,494136.9,15795,0,0,0,L,1151911521,0,121.33,122.23,0002,8,0,0,0,0,0,0,55,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785815,252474.00
03/12/2016 07:30,2,0.713,ACTIVE,212.83,345.06,59.970,1457785804,"201051344000579","219011344069620",30.02,10.00,0,332.73,353.47,21.7,19.0,0.146,343289.5,343289.5,1771,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785816,252475.00
03/12/2016 07:30,2,0.721,ACTIVE,212.61,343.25,59.991,1457785804,"201051344000890","219011344069620",30.42,9.70,0,299.97,351.67,22.3,19.6,0.150,339738.1,339738.1,26205,0,0,0,L,1122011218,0,122.23,120.88,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785817,252476.00
03/12/2016 07:30,2,0.703,ACTIVE,212.61,343.55,59.975,1457785804,"201051344000438","219011344069620",30.89,9.30,0,299.67,352.27,22.1,19.4,0.150,341910.6,341910.6,26201,0,0,0,L,1122011218,0,122.23,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785818,252477.00
03/12/2016 07:30,2,0.715,ACTIVE,212.83,343.85,59.954,1457785804,"201051344000417","219011344069620",30.71,9.70,0,299.07,351.97,22.2,19.6,0.146,335611.8,335611.8,26356,0,0,0,L,1122011218,0,121.78,121.55,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785819,252478.00
03/12/2016 07:30,2,0.604,ACTIVE,211.70,342.65,59.959,1457785804,"274151322000083","219011344069620",29.40,10.70,0,299.07,351.07,18.0,15.4,0.110,609517.4,609517.4,15241,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785820,252479.00
03/12/2016 07:30,2,0.689,ACTIVE,212.16,345.36,59.986,1457785804,"274151322000076","219011344069620",30.61,11.00,0,298.47,349.56,21.4,18.7,0.137,648635.3,648635.3,15245,0,0,0,L,1151911521,0,121.78,122.23,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785821,252480.00
03/12/2016 07:30,2,0.688,ACTIVE,212.83,344.76,59.954,1457785804,"201051344000868","219011344069620",30.51,9.70,0,332.43,353.47,21.2,18.6,0.141,328129.2,328129.2,21470,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785822,252481.00
03/12/2016 07:30,2,0.631,ACTIVE,211.70,342.65,59.959,1457785804,"274151322000095","219011344069620",30.59,10.00,0,299.37,351.07,19.6,16.9,0.128,641860.9,641860.9,15130,0,0,0,L,1151911521,0,122.01,121.55,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785823,252482.00
03/12/2016 07:30,2,0.691,ACTIVE,212.83,346.86,59.944,1457785804,"201051344000988","219011344069620",29.88,10.30,0,332.73,355.58,20.9,18.3,0.164,326328.3,326328.3,21745,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785823,252483.00
03/12/2016 07:30,2,0.668,ACTIVE,212.61,342.05,59.954,1457785804,"201051344001025","219011344069620",30.75,9.30,0,319.21,359.78,20.8,18.2,0.141,339393.1,339393.1,26261,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785824,252484.00
03/12/2016 07:30,2,0.678,ACTIVE,212.83,344.76,59.928,1457785804,"201051344000458","219011344069620",30.77,11.00,0,333.63,353.17,21.1,18.5,0.150,336720.5,336720.5,21652,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785825,252485.00
03/12/2016 07:30,2,0.680,ACTIVE,213.51,346.56,59.970,1457785804,"201051344000853","219011344069620",30.20,10.00,0,336.94,354.67,20.8,18.2,0.141,334344.6,334344.6,21275,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785826,252486.00
03/12/2016 07:30,2,0.682,ACTIVE,212.83,344.45,59.944,1457785804,"201051344000685","219011344069620",30.18,9.70,0,299.37,352.57,20.9,18.2,0.155,341625.0,341625.0,26078,0,0,0,L,1122011218,0,122.68,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785827,252487.00
03/12/2016 07:30,2,0.654,ACTIVE,212.83,344.45,59.959,1457785804,"201051344000917","219011344069620",30.61,10.70,0,324.92,364.89,20.3,17.7,0.141,338883.6,338883.6,26076,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785828,252488.00
03/12/2016 07:30,2,0.645,ACTIVE,212.83,343.85,59.922,1457785804,"201051344001145","219011344069620",30.47,9.70,0,311.99,373.91,19.9,17.3,0.146,344001.6,344001.6,25935,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785829,252489.00
03/12/2016 07:30,2,0.699,ACTIVE,212.61,343.85,59.949,1457785804,"201051344000651","219011344069620",30.10,9.00,0,299.07,352.27,21.4,18.7,0.141,335819.9,335819.9,26304,0,0,0,L,1122011218,0,122.46,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785830,252490.00
03/12/2016 07:30,2,0.191,ACTIVE,211.48,360.99,59.975,1457785804,"274151322000088","219011344069620",33.60,11.00,0,298.77,363.09,6.5,4.3,0.022,591559.7,591559.7,14942,0,0,0,L,1151911521,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785831,252491.00
03/12/2016 07:30,2,0.414,ALERT,212.16,438.53,59.949,1457785804,"274151322000068","219011344069620",41.75,11.70,0,297.87,443.94,17.4,14.9,0.093,494224.7,494224.7,15970,0,0,0,L,1151911521,0,122.01,122.23,0002,11,0,0,0,0,0,0,41,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785833,252492.00
03/12/2016 07:30,2,0.686,ACTIVE,212.38,342.65,59.944,1457785804,"201051344001135","219011344069620",30.51,9.70,0,299.67,351.37,21.2,18.5,0.150,332379.2,332379.2,26271,0,0,0,L,1122011218,0,121.78,121.33,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785834,252493.00
03/12/2016 07:30,2,0.697,ACTIVE,212.61,345.06,59.959,1457785804,"201051344000594","219011344069620",30.38,9.70,0,332.73,353.17,21.5,18.8,0.150,338969.6,338969.6,21684,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785834,252494.00
03/12/2016 07:30,2,0.713,ACTIVE,212.61,342.95,59.922,1457785804,"201051344001203","219011344069620",29.98,9.70,0,334.24,353.77,21.7,19.0,0.155,338639.5,338639.5,26255,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785835,252495.00
03/12/2016 07:30,2,0.650,ACTIVE,211.25,341.75,59.996,1457785804,"274151322000054","219011344069620",29.52,11.70,0,298.47,348.36,19.5,16.9,0.119,604400.3,604400.3,14970,0,0,0,L,1151911521,0,121.55,121.55,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785836,252496.00
03/12/2016 07:30,2,0.697,ACTIVE,213.06,344.76,59.965,1457785804,"201051344000867","219011344069620",30.12,10.30,0,333.63,353.17,21.3,18.6,0.146,327353.0,327353.0,21713,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785837,252497.00
03/12/2016 07:30,2,0.768,ACTIVE,212.61,344.15,59.954,1457785804,"201051344001093","219011344069620",30.43,10.30,0,333.33,353.17,23.6,20.9,0.159,337407.3,337407.3,26133,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785838,252498.00
03/12/2016 07:30,2,0.631,ACTIVE,212.83,345.66,59.996,1457785804,"201051344000900","219011344069620",30.95,10.00,0,333.93,354.07,19.8,17.2,0.150,342471.4,342471.4,21121,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785839,252499.00
03/12/2016 07:30,2,0.703,ACTIVE,213.06,345.36,59.970,1457785804,"201051344000648","219011344069620",30.40,9.30,0,335.44,353.77,21.7,19.0,0.150,335872.0,335872.0,21392,0,0,0,L,1122011218,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785840,252500.00
03/12/2016 07:30,2,0.697,ACTIVE,213.06,345.36,59.975,1457785804,"201051344000569","219011344069620",30.40,10.30,0,335.14,353.77,21.6,18.9,0.150,343885.8,343885.8,21062,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785841,252501.00
03/12/2016 07:30,2,0.686,ACTIVE,212.83,344.45,59.959,1457785804,"201051344000983","219011344069620",30.59,10.30,0,334.24,353.47,21.3,18.6,0.155,336344.4,336344.4,21509,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785842,252502.00
03/12/2016 07:30,2,0.684,ACTIVE,213.06,345.06,59.965,1457785804,"201051344001158","219011344069620",30.16,9.30,0,334.84,353.77,20.9,18.2,0.155,332111.8,332111.8,21726,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785843,252503.00
03/12/2016 07:30,2,0.703,ACTIVE,213.29,345.96,59.970,1457785804,"201051344000576","219011344069620",30.18,10.00,0,335.74,354.67,21.5,18.8,0.150,336925.6,336925.6,21182,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785844,252504.00
03/12/2016 07:30,2,0.635,ACTIVE,211.48,340.55,59.954,1457785804,"274151322000087","219011344069620",29.02,11.70,0,297.57,348.36,18.6,16.1,0.115,579417.3,579417.3,15025,0,0,0,L,1151911521,0,121.78,121.78,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457785845,252505.00
03/12/2016 07:45,2,1.318,ACTIVE,213.96,352.27,59.954,1457786703,"201051344000645","219011344069620",30.75,11.30,0,337.24,372.11,41.1,37.7,0.318,336774.4,336774.4,21334,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786704,252506.00
03/12/2016 07:45,2,1.277,ACTIVE,211.48,350.17,59.965,1457786703,"274151322000085","219011344069620",30.12,12.30,0,332.13,358.58,39.0,35.7,0.261,607221.7,607221.7,14987,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786705,252507.00
