ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 07:45,2,1.297,ACTIVE,213.74,353.17,59.949,1457786703,"201051344000633","219011344069620",31.07,10.30,0,335.44,372.11,40.8,37.5,0.327,328358.8,328358.8,21747,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786706,252508.00
03/12/2016 07:45,2,1.328,ACTIVE,213.74,352.87,59.970,1457786703,"201051344000469","219011344069620",30.99,10.00,0,335.44,370.30,41.7,38.4,0.336,329153.2,329153.2,21732,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786707,252509.00
03/12/2016 07:45,2,1.248,ACTIVE,212.38,349.56,59.965,1457786703,"201051344000646","219011344069620",31.31,10.70,0,333.63,365.80,39.6,36.3,0.314,334091.6,334091.6,26269,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786708,252510.00
03/12/2016 07:45,2,1.279,ACTIVE,211.48,350.47,59.959,1457786703,"274151322000052","219011344069620",30.53,12.30,0,331.53,359.48,39.5,36.2,0.270,615420.0,615420.0,15205,0,0,0,L,1151911521,0,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786709,252511.00
03/12/2016 07:45,2,1.246,ACTIVE,213.06,350.17,59.922,1457786703,"201051344000585","219011344069620",30.89,11.30,0,333.93,365.19,39.0,35.7,0.305,339388.0,339388.0,26275,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786710,252512.00
03/12/2016 07:45,2,1.336,ACTIVE,212.61,348.96,59.975,1457786703,"201051344001230","219011344069620",30.59,11.30,0,332.73,365.49,41.4,38.1,0.327,337905.7,337905.7,26059,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786711,252513.00
03/12/2016 07:45,2,1.297,ACTIVE,213.29,350.77,60.002,1457786703,"201051344000582","219011344069620",30.65,10.70,0,334.24,366.70,40.2,36.9,0.318,331535.7,331535.7,26249,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786712,252514.00
03/12/2016 07:45,2,1.383,ACTIVE,212.38,349.56,60.018,1457786703,"201051344000955","219011344069620",30.95,11.00,0,332.73,366.70,43.4,39.9,0.358,342408.0,342408.0,26186,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786713,252515.00
03/12/2016 07:45,2,0.854,ACTIVE,211.70,434.63,59.991,1457786703,"274151322000094","219011344069620",41.03,13.00,0,333.33,459.87,35.5,32.3,0.239,494142.4,494142.4,15797,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786714,252516.00
03/12/2016 07:45,2,1.336,ACTIVE,213.51,352.57,59.970,1457786703,"201051344000579","219011344069620",30.79,11.00,0,336.34,370.30,41.7,38.3,0.331,343296.2,343296.2,1772,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786715,252517.00
03/12/2016 07:45,2,1.373,ACTIVE,212.61,349.56,59.959,1457786703,"201051344000890","219011344069620",30.89,11.30,0,333.93,367.30,43.0,39.6,0.331,339745.0,339745.0,26206,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786715,252518.00
03/12/2016 07:45,2,1.340,ACTIVE,212.83,350.47,60.012,1457786703,"201051344000438","219011344069620",31.29,10.70,0,334.54,367.90,42.5,39.1,0.336,341917.4,341917.4,26202,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786716,252519.00
03/12/2016 07:45,2,1.348,ACTIVE,212.83,350.77,59.981,1457786703,"201051344000417","219011344069620",30.53,11.00,0,333.93,366.10,41.8,38.4,0.331,335618.5,335618.5,26357,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786717,252520.00
03/12/2016 07:45,2,1.209,ACTIVE,211.70,345.06,60.012,1457786703,"274151322000083","219011344069620",30.42,12.00,0,333.03,358.58,37.3,34.0,0.256,609523.1,609523.1,15242,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786718,252521.00
03/12/2016 07:45,2,1.396,ACTIVE,212.38,345.66,59.970,1457786703,"274151322000076","219011344069620",31.05,12.70,0,333.93,361.29,43.9,40.5,0.314,648642.2,648642.2,15246,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786719,252522.00
03/12/2016 07:45,2,1.318,ACTIVE,213.06,351.97,59.975,1457786703,"201051344000868","219011344069620",30.97,10.70,0,335.14,368.50,41.4,38.0,0.323,328135.8,328135.8,21471,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786720,252523.00
03/12/2016 07:45,2,1.312,ACTIVE,211.25,349.86,59.954,1457786703,"274151322000095","219011344069620",31.19,11.70,0,332.43,359.78,41.4,38.1,0.278,641867.3,641867.3,15131,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786721,252524.00
03/12/2016 07:45,2,1.346,ACTIVE,213.29,354.07,60.023,1457786703,"201051344000988","219011344069620",30.59,11.30,0,335.44,373.01,41.8,38.4,0.340,326334.9,326334.9,21746,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786722,252525.00
03/12/2016 07:45,2,1.316,ACTIVE,212.61,349.56,60.007,1457786703,"201051344001025","219011344069620",30.87,10.70,0,334.24,366.70,41.1,37.8,0.318,339399.6,339399.6,26262,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786723,252526.00
03/12/2016 07:45,2,1.303,ACTIVE,213.29,351.97,59.970,1457786703,"201051344000458","219011344069620",31.03,11.70,0,336.34,369.70,41.0,37.7,0.336,336727.0,336727.0,21653,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786724,252527.00
03/12/2016 07:45,2,1.312,ACTIVE,214.19,353.17,59.975,1457786703,"201051344000853","219011344069620",30.93,11.00,0,337.54,373.01,41.1,37.7,0.331,334351.1,334351.1,21276,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786725,252528.00
03/12/2016 07:45,2,1.324,ACTIVE,213.06,351.07,59.981,1457786703,"201051344000685","219011344069620",30.77,11.00,0,333.93,367.00,41.3,38.0,0.345,341631.5,341631.5,26079,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786726,252529.00
03/12/2016 07:45,2,1.301,ACTIVE,212.83,350.17,59.970,1457786703,"201051344000917","219011344069620",30.77,11.70,0,333.33,367.30,40.6,37.2,0.314,338890.0,338890.0,26077,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786726,252530.00
03/12/2016 07:45,2,1.279,ACTIVE,213.06,349.26,59.965,1457786703,"201051344001145","219011344069620",30.87,11.00,0,334.54,366.40,40.0,36.7,0.323,344007.9,344007.9,25936,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786727,252531.00
03/12/2016 07:45,2,1.346,ACTIVE,213.06,350.77,59.986,1457786703,"201051344000651","219011344069620",30.65,10.30,0,334.84,367.00,41.8,38.4,0.331,335826.5,335826.5,26305,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786728,252532.00
03/12/2016 07:45,2,1.285,ACTIVE,211.25,349.86,60.007,1457786703,"274151322000088","219011344069620",29.70,12.70,0,331.23,370.30,38.7,35.4,0.252,591564.8,591564.8,14943,0,0,0,L,1151911521,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786729,252533.00
03/12/2016 07:45,2,0.875,ACTIVE,212.38,437.03,59.959,1457786703,"274151322000068","219011344069620",41.03,14.30,0,333.33,457.17,36.0,32.8,0.225,494230.3,494230.3,15972,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786730,252534.00
03/12/2016 07:45,2,1.307,ACTIVE,212.83,348.96,59.991,1457786703,"201051344001135","219011344069620",31.07,10.70,0,333.63,366.10,41.1,37.7,0.323,332385.7,332385.7,26272,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786731,252535.00
03/12/2016 07:45,2,1.326,ACTIVE,212.83,351.37,59.938,1457786703,"201051344000594","219011344069620",31.05,10.70,0,334.24,368.20,41.7,38.4,0.323,338976.2,338976.2,21685,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786732,252536.00
03/12/2016 07:45,2,1.373,ACTIVE,213.06,350.17,59.922,1457786703,"201051344001203","219011344069620",30.75,11.00,0,334.24,368.80,42.8,39.4,0.345,338646.2,338646.2,26256,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786733,252537.00
03/12/2016 07:45,2,1.297,ACTIVE,211.48,343.55,59.975,1457786703,"274151322000054","219011344069620",30.26,13.00,0,331.83,359.48,39.7,36.4,0.261,604406.4,604406.4,14971,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786734,252538.00
03/12/2016 07:45,2,1.334,ACTIVE,213.51,351.37,59.986,1457786703,"201051344000867","219011344069620",30.65,11.30,0,335.44,367.90,41.5,38.1,0.327,327359.6,327359.6,21714,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786735,252539.00
03/12/2016 07:45,2,1.441,ACTIVE,212.83,351.97,59.928,1457786703,"201051344001093","219011344069620",30.71,12.00,0,333.93,369.10,44.9,41.4,0.345,337414.6,337414.6,26134,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786736,252540.00
03/12/2016 07:45,2,1.311,ACTIVE,213.29,352.57,59.975,1457786703,"201051344000900","219011344069620",30.63,10.70,0,335.74,370.60,40.7,37.3,0.323,342477.7,342477.7,21122,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786737,252541.00
03/12/2016 07:45,2,1.328,ACTIVE,213.51,352.27,59.970,1457786703,"201051344000648","219011344069620",30.89,10.30,0,336.34,370.60,41.6,38.3,0.327,335878.7,335878.7,21393,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786738,252542.00
03/12/2016 07:45,2,1.328,ACTIVE,213.51,352.27,59.965,1457786703,"201051344000569","219011344069620",30.63,11.00,0,336.34,369.40,41.2,37.9,0.327,343892.4,343892.4,21063,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786739,252543.00
03/12/2016 07:45,2,1.322,ACTIVE,213.51,352.27,59.965,1457786703,"201051344000983","219011344069620",30.99,11.00,0,335.14,368.80,41.5,38.1,0.336,336351.0,336351.0,21510,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786740,252544.00
03/12/2016 07:45,2,1.330,ACTIVE,213.51,351.97,59.991,1457786703,"201051344001158","219011344069620",30.51,10.30,0,336.04,371.21,41.1,37.8,0.331,332118.3,332118.3,21727,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786741,252545.00
03/12/2016 07:45,2,1.328,ACTIVE,213.96,354.67,59.981,1457786703,"201051344000576","219011344069620",30.81,10.70,0,336.34,371.81,41.5,38.1,0.323,336932.3,336932.3,21183,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786742,252546.00
03/12/2016 07:45,2,1.266,ACTIVE,211.93,351.07,59.986,1457786703,"274151322000087","219011344069620",29.96,13.00,0,332.13,357.98,38.4,35.1,0.256,579423.3,579423.3,15026,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457786743,252547.00
03/12/2016 08:00,2,2.020,ACTIVE,214.19,359.78,59.933,1457787603,"201051344000645","219011344069620",30.83,12.70,0,336.64,387.44,63.1,59.0,0.499,336786.4,336786.4,21335,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787605,252548.00
03/12/2016 08:00,2,1.973,ACTIVE,211.70,359.48,59.954,1457787603,"274151322000085","219011344069620",30.20,14.00,0,335.74,370.00,60.4,56.4,0.411,607233.1,607233.1,14988,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787605,252549.00
03/12/2016 08:00,2,2.018,ACTIVE,214.19,359.18,59.954,1457787603,"201051344000633","219011344069620",30.51,12.30,0,336.34,386.83,62.4,58.3,0.535,328370.6,328370.6,21748,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787606,252550.00
03/12/2016 08:00,2,2.008,ACTIVE,214.41,360.38,59.954,1457787603,"201051344000469","219011344069620",31.21,11.30,0,337.24,388.04,63.5,59.3,0.526,329165.3,329165.3,21733,0,0,0,L,1122011218,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787607,252551.00
03/12/2016 08:00,2,1.967,ACTIVE,212.61,356.48,59.954,1457787603,"201051344000646","219011344069620",30.65,12.30,0,334.24,381.42,61.0,57.0,0.517,334103.2,334103.2,26270,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787608,252552.00
03/12/2016 08:00,2,1.986,ACTIVE,211.70,347.76,60.023,1457787603,"274151322000052","219011344069620",30.30,14.70,0,334.54,369.70,60.9,56.9,0.420,615431.5,615431.5,15206,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787609,252553.00
03/12/2016 08:00,2,1.900,ACTIVE,213.29,355.58,59.949,1457787603,"201051344000585","219011344069620",31.25,13.30,0,335.44,383.53,60.2,56.2,0.495,339399.3,339399.3,26276,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787610,252554.00
03/12/2016 08:00,2,2.051,ACTIVE,212.83,356.48,59.965,1457787603,"201051344001230","219011344069620",30.42,14.00,0,334.54,381.12,63.2,59.1,0.521,337917.7,337917.7,26060,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787611,252555.00
03/12/2016 08:00,2,1.984,ACTIVE,213.29,357.98,59.959,1457787603,"201051344000582","219011344069620",30.67,12.00,0,336.04,386.23,61.7,57.6,0.491,331547.4,331547.4,26250,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787612,252556.00
03/12/2016 08:00,2,2.105,ACTIVE,212.83,357.38,59.901,1457787603,"201051344000955","219011344069620",30.53,12.70,0,333.63,382.33,65.2,61.0,0.535,342420.5,342420.5,26187,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787613,252557.00
03/12/2016 08:00,2,1.344,ACTIVE,211.70,442.14,59.944,1457787603,"274151322000094","219011344069620",40.59,15.30,0,336.04,466.79,55.6,51.7,0.389,494152.7,494152.7,15798,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787614,252558.00
03/12/2016 08:00,2,2.020,ACTIVE,214.19,358.28,59.886,1457787603,"201051344000579","219011344069620",30.79,12.70,0,336.94,386.83,63.0,58.9,0.521,343308.2,343308.2,1773,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787615,252559.00
03/12/2016 08:00,2,2.068,ACTIVE,213.06,356.48,59.959,1457787603,"201051344000890","219011344069620",30.85,14.00,0,334.24,382.63,64.7,60.5,0.521,339757.4,339757.4,26207,0,0,0,L,1122011218,0,122.46,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787616,252560.00
03/12/2016 08:00,2,2.047,ACTIVE,213.29,357.38,59.901,1457787603,"201051344000438","219011344069620",30.95,12.30,0,334.84,384.73,64.2,60.0,0.526,341929.7,341929.7,26203,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787617,252561.00
03/12/2016 08:00,2,2.012,ACTIVE,213.29,356.48,59.954,1457787603,"201051344000417","219011344069620",30.77,13.30,0,334.54,381.42,62.7,58.6,0.521,335630.5,335630.5,26358,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787618,252562.00
03/12/2016 08:00,2,1.893,ACTIVE,211.70,355.88,59.954,1457787603,"274151322000083","219011344069620",30.40,14.30,0,335.14,368.80,58.3,54.3,0.420,609534.0,609534.0,15243,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787618,252563.00
03/12/2016 08:00,2,2.146,ACTIVE,211.93,361.29,59.965,1457787603,"274151322000076","219011344069620",30.91,15.00,0,336.04,373.91,67.2,62.9,0.473,648655.0,648655.0,15247,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787619,252564.00
03/12/2016 08:00,2,2.031,ACTIVE,213.51,358.58,59.954,1457787603,"201051344000868","219011344069620",30.57,12.00,0,336.64,385.93,62.9,58.8,0.508,328147.9,328147.9,21472,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787620,252565.00
03/12/2016 08:00,2,2.031,ACTIVE,211.48,348.06,59.944,1457787603,"274151322000095","219011344069620",31.29,14.00,0,334.84,371.51,64.2,60.1,0.438,641879.5,641879.5,15132,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787621,252566.00
03/12/2016 08:00,2,2.061,ACTIVE,213.96,360.99,59.933,1457787603,"201051344000988","219011344069620",30.49,12.70,0,335.74,388.34,63.6,59.5,0.535,326347.1,326347.1,21747,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787622,252567.00
03/12/2016 08:00,2,1.980,ACTIVE,213.06,355.88,59.944,1457787603,"201051344001025","219011344069620",31.05,13.00,0,335.44,382.03,62.4,58.3,0.499,339411.5,339411.5,26263,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787623,252568.00
03/12/2016 08:00,2,2.010,ACTIVE,214.19,358.28,59.965,1457787603,"201051344000458","219011344069620",30.71,13.00,0,336.64,387.14,62.5,58.4,0.535,336738.9,336738.9,21654,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787624,252569.00
03/12/2016 08:00,2,2.008,ACTIVE,214.64,360.69,59.891,1457787603,"201051344000853","219011344069620",30.73,12.00,0,337.24,385.03,62.6,58.5,0.513,334363.0,334363.0,21277,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787625,252570.00
03/12/2016 08:00,2,2.006,ACTIVE,213.06,357.98,59.981,1457787603,"201051344000685","219011344069620",30.79,13.00,0,334.84,382.33,62.6,58.5,0.544,341643.5,341643.5,26080,0,0,0,L,1122011218,0,122.91,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787626,252571.00
03/12/2016 08:00,2,1.988,ACTIVE,213.51,357.68,59.965,1457787603,"201051344000917","219011344069620",30.69,14.00,0,335.74,384.13,61.8,57.7,0.513,338901.8,338901.8,26078,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787627,252572.00
03/12/2016 08:00,2,1.916,ACTIVE,213.06,356.18,59.986,1457787603,"201051344001145","219011344069620",31.37,12.70,0,335.74,381.73,61.0,56.9,0.504,344019.6,344019.6,25937,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787627,252573.00
03/12/2016 08:00,2,2.037,ACTIVE,213.51,357.68,59.944,1457787603,"201051344000651","219011344069620",30.63,12.00,0,335.74,385.33,63.2,59.1,0.504,335838.6,335838.6,26306,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787628,252574.00
03/12/2016 08:00,2,1.961,ACTIVE,211.25,355.88,59.901,1457787603,"274151322000088","219011344069620",29.96,14.30,0,335.14,369.10,59.5,55.5,0.389,591576.1,591576.1,14944,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787629,252575.00
03/12/2016 08:00,2,1.338,ACTIVE,212.61,438.23,59.965,1457787603,"274151322000068","219011344069620",40.89,16.70,0,336.64,470.09,54.5,50.6,0.362,494240.7,494240.7,15973,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787630,252576.00
03/12/2016 08:00,2,1.982,ACTIVE,212.83,356.78,59.991,1457787603,"201051344001135","219011344069620",30.79,12.30,0,335.14,381.73,61.9,57.8,0.508,332397.6,332397.6,26273,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787631,252577.00
03/12/2016 08:00,2,2.002,ACTIVE,213.06,357.38,59.949,1457787603,"201051344000594","219011344069620",30.91,12.30,0,335.74,384.13,62.8,58.6,0.508,338988.3,338988.3,21686,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787632,252578.00
03/12/2016 08:00,2,2.041,ACTIVE,213.29,357.38,59.949,1457787603,"201051344001203","219011344069620",30.99,13.30,0,334.84,385.33,64.0,59.9,0.535,338658.6,338658.6,26257,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787633,252579.00
03/12/2016 08:00,2,1.986,ACTIVE,211.25,346.56,59.938,1457787603,"274151322000054","219011344069620",29.98,15.00,0,334.84,370.60,60.3,56.3,0.424,604418.0,604418.0,14972,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787634,252580.00
03/12/2016 08:00,2,2.008,ACTIVE,213.96,357.08,59.981,1457787603,"201051344000867","219011344069620",30.57,13.00,0,336.94,385.03,62.2,58.1,0.504,327371.6,327371.6,21715,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787635,252581.00
03/12/2016 08:00,2,2.111,ACTIVE,213.51,358.88,59.991,1457787603,"201051344001093","219011344069620",30.73,14.30,0,334.84,386.53,65.8,61.5,0.530,337427.5,337427.5,26135,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787636,252582.00
03/12/2016 08:00,2,1.971,ACTIVE,213.74,358.58,59.891,1457787603,"201051344000900","219011344069620",31.09,11.70,0,336.34,387.74,62.1,58.0,0.482,342489.6,342489.6,21123,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787637,252583.00
03/12/2016 08:00,2,2.000,ACTIVE,214.19,358.58,59.933,1457787603,"201051344000648","219011344069620",30.69,11.70,0,337.24,387.44,62.2,58.1,0.513,335890.7,335890.7,21394,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787638,252584.00
03/12/2016 08:00,2,1.967,ACTIVE,213.96,360.38,59.954,1457787603,"201051344000569","219011344069620",31.03,12.30,0,337.84,387.14,61.9,57.8,0.517,343904.4,343904.4,21064,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787639,252585.00
03/12/2016 08:00,2,1.975,ACTIVE,214.19,358.58,59.949,1457787603,"201051344000983","219011344069620",31.13,12.30,0,336.94,387.74,62.3,58.2,0.530,336363.1,336363.1,21511,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787640,252586.00
03/12/2016 08:00,2,1.973,ACTIVE,214.19,359.48,59.981,1457787603,"201051344001158","219011344069620",30.89,12.00,0,337.24,387.44,61.7,57.6,0.508,332130.3,332130.3,21728,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787641,252587.00
03/12/2016 08:00,2,1.979,ACTIVE,214.41,359.78,59.933,1457787603,"201051344000576","219011344069620",31.01,12.00,0,336.34,386.23,62.1,58.0,0.499,336944.3,336944.3,21184,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787642,252588.00
03/12/2016 08:00,2,1.924,ACTIVE,211.48,359.18,59.949,1457787603,"274151322000087","219011344069620",29.84,15.30,0,334.54,368.80,58.2,54.2,0.402,579434.5,579434.5,15027,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457787643,252589.00
03/12/2016 08:15,2,2.711,ACTIVE,215.32,351.97,59.959,1457788503,"201051344000645","219011344069620",30.61,14.30,0,335.74,396.15,84.0,79.2,0.384,336800.4,336800.4,21336,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788504,252590.00
03/12/2016 08:15,2,2.641,ACTIVE,211.93,342.35,59.954,1457788503,"274151322000085","219011344069620",30.18,15.80,0,335.14,379.62,80.7,75.9,0.301,607246.5,607246.5,14989,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788505,252591.00
03/12/2016 08:15,2,2.650,ACTIVE,215.32,354.67,59.954,1457788503,"201051344000633","219011344069620",30.83,14.30,0,334.54,398.56,82.8,77.9,0.384,328384.5,328384.5,21749,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788506,252592.00
03/12/2016 08:15,2,2.699,ACTIVE,215.32,352.27,59.954,1457788503,"201051344000469","219011344069620",30.85,12.70,0,334.24,397.96,84.4,79.5,0.402,329179.5,329179.5,21734,0,0,0,L,1122011218,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788506,252593.00
03/12/2016 08:15,2,2.613,ACTIVE,213.51,350.17,59.991,1457788503,"201051344000646","219011344069620",30.75,14.70,0,335.14,394.35,81.5,76.7,0.384,334116.7,334116.7,26271,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788507,252594.00
03/12/2016 08:15,2,2.625,ACTIVE,212.16,350.17,59.944,1457788503,"274151322000052","219011344069620",30.67,17.00,0,334.24,380.22,81.5,76.8,0.314,615445.1,615445.1,15207,0,0,0,L,1151911521,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788508,252595.00
03/12/2016 08:15,2,2.561,ACTIVE,214.41,349.86,59.970,1457788503,"201051344000585","219011344069620",31.13,14.70,0,336.34,394.95,80.7,76.0,0.362,339412.8,339412.8,26277,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788509,252596.00
03/12/2016 08:15,2,2.697,ACTIVE,213.51,348.96,59.970,1457788503,"201051344001230","219011344069620",30.87,16.70,0,334.84,391.34,84.4,79.5,0.384,337931.7,337931.7,26061,0,0,0,L,1122011218,0,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788510,252597.00
03/12/2016 08:15,2,2.654,ACTIVE,214.64,349.86,59.975,1457788503,"201051344000582","219011344069620",30.55,14.30,0,336.94,397.66,82.1,77.3,0.376,331561.1,331561.1,26251,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788511,252598.00
03/12/2016 08:15,2,2.727,ACTIVE,213.51,348.96,59.949,1457788503,"201051344000955","219011344069620",31.17,15.30,0,334.54,391.64,86.1,81.2,0.402,342435.0,342435.0,26188,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788512,252599.00
03/12/2016 08:15,2,1.789,ACTIVE,212.16,445.15,59.954,1457788503,"274151322000094","219011344069620",40.73,17.80,0,406.97,477.91,73.4,68.9,0.521,494164.9,494164.9,15799,0,0,0,L,1151911521,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788513,252600.00
03/12/2016 08:15,2,2.695,ACTIVE,215.32,351.97,59.944,1457788503,"201051344000579","219011344069620",30.69,15.30,0,335.44,396.75,83.8,79.0,0.384,343322.3,343322.3,1774,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788514,252601.00
03/12/2016 08:15,2,2.738,ACTIVE,213.74,348.36,60.007,1457788503,"201051344000890","219011344069620",30.85,17.30,0,335.44,392.55,85.6,80.7,0.389,339771.8,339771.8,26208,0,0,0,L,1122011218,0,122.91,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788515,252602.00
03/12/2016 08:15,2,2.705,ACTIVE,213.96,349.86,59.954,1457788503,"201051344000438","219011344069620",31.11,15.30,0,336.64,396.45,85.3,80.4,0.389,341944.0,341944.0,26204,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788516,252603.00
03/12/2016 08:15,2,2.684,ACTIVE,213.96,349.26,59.981,1457788503,"201051344000417","219011344069620",30.63,16.30,0,335.44,395.55,83.2,78.4,0.389,335644.5,335644.5,26359,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788517,252604.00
03/12/2016 08:15,2,2.568,ACTIVE,212.16,361.59,59.944,1457788503,"274151322000083","219011344069620",30.36,16.30,0,334.84,379.02,78.9,74.2,0.570,609547.0,609547.0,15244,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788518,252605.00
03/12/2016 08:15,2,2.871,ACTIVE,213.06,351.07,59.954,1457788503,"274151322000076","219011344069620",30.99,18.00,0,329.43,379.62,90.1,85.0,0.345,648670.0,648670.0,15248,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788519,252606.00
03/12/2016 08:15,2,2.709,ACTIVE,214.64,351.07,59.959,1457788503,"201051344000868","219011344069620",30.77,13.70,0,336.34,398.56,84.5,79.6,0.389,328161.9,328161.9,21473,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788520,252607.00
03/12/2016 08:15,2,2.803,ACTIVE,211.93,352.57,59.959,1457788503,"274151322000095","219011344069620",30.75,17.50,0,334.54,379.02,87.2,82.3,0.327,641893.9,641893.9,15133,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788521,252608.00
03/12/2016 08:15,2,2.766,ACTIVE,215.09,353.77,59.954,1457788503,"201051344000988","219011344069620",30.43,14.70,0,334.24,397.05,85.3,80.4,0.393,326361.3,326361.3,21748,0,0,0,L,1122011218,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788522,252609.00
03/12/2016 08:15,2,2.666,ACTIVE,213.96,349.86,59.965,1457788503,"201051344001025","219011344069620",31.01,15.30,0,335.44,394.05,83.8,78.9,0.380,339425.5,339425.5,26264,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788522,252610.00
03/12/2016 08:15,2,2.693,ACTIVE,215.09,351.67,59.949,1457788503,"201051344000458","219011344069620",30.71,15.00,0,334.54,398.26,83.8,78.9,0.398,336752.9,336752.9,21655,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788523,252611.00
03/12/2016 08:15,2,2.666,ACTIVE,216.00,352.87,59.954,1457788503,"201051344000853","219011344069620",31.15,13.70,0,336.64,396.45,84.2,79.3,0.393,334377.1,334377.1,21278,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788524,252612.00
03/12/2016 08:15,2,2.695,ACTIVE,213.74,350.47,59.949,1457788503,"201051344000685","219011344069620",30.79,15.50,0,336.34,396.45,84.1,79.2,0.407,341657.5,341657.5,26081,0,0,0,L,1122011218,0,123.36,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788525,252613.00
03/12/2016 08:15,2,2.662,ACTIVE,214.19,350.47,59.933,1457788503,"201051344000917","219011344069620",30.93,15.50,0,335.14,398.86,83.5,78.7,0.384,338915.6,338915.6,26079,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788526,252614.00
03/12/2016 08:15,2,2.646,ACTIVE,213.96,349.56,59.981,1457788503,"201051344001145","219011344069620",30.89,15.30,0,336.64,394.65,82.8,78.0,0.389,344033.3,344033.3,25938,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788527,252615.00
03/12/2016 08:15,2,2.721,ACTIVE,214.19,350.47,59.949,1457788503,"201051344000651","219011344069620",30.69,14.70,0,337.24,397.05,84.6,79.7,0.380,335852.8,335852.8,26307,0,0,0,L,1122011218,0,123.36,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788528,252616.00
03/12/2016 08:15,2,2.645,ACTIVE,211.70,342.95,59.954,1457788503,"274151322000088","219011344069620",30.06,16.70,0,334.24,379.62,80.5,75.8,0.301,591589.3,591589.3,14945,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788529,252617.00
03/12/2016 08:15,2,1.830,ACTIVE,212.83,431.62,59.959,1457788503,"274151322000068","219011344069620",39.90,19.30,0,410.28,477.01,73.6,69.1,0.499,494252.8,494252.8,15974,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788530,252618.00
03/12/2016 08:15,2,2.650,ACTIVE,213.96,349.56,59.949,1457788503,"201051344001135","219011344069620",31.07,14.30,0,335.44,394.05,83.4,78.6,0.389,332411.6,332411.6,26274,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788530,252619.00
03/12/2016 08:15,2,2.691,ACTIVE,214.19,351.67,59.949,1457788503,"201051344000594","219011344069620",30.97,14.70,0,335.44,397.66,84.4,79.6,0.389,339002.4,339002.4,21687,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788531,252620.00
03/12/2016 08:15,2,2.766,ACTIVE,214.19,348.96,59.965,1457788503,"201051344001203","219011344069620",30.63,15.80,0,336.64,399.46,85.8,80.9,0.398,338672.9,338672.9,26258,0,0,0,L,1122011218,0,123.36,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788532,252621.00
03/12/2016 08:15,2,2.680,ACTIVE,211.93,349.86,59.959,1457788503,"274151322000054","219011344069620",30.18,17.00,0,333.93,380.22,81.8,77.0,0.309,604431.6,604431.6,14973,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788533,252622.00
03/12/2016 08:15,2,2.695,ACTIVE,214.87,349.86,59.944,1457788503,"201051344000867","219011344069620",30.71,15.00,0,337.54,397.66,83.9,79.0,0.380,327385.6,327385.6,21716,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788534,252623.00
03/12/2016 08:15,2,2.814,ACTIVE,214.19,350.17,59.954,1457788503,"201051344001093","219011344069620",30.87,16.70,0,320.41,397.35,88.0,83.0,0.398,337442.2,337442.2,26136,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788535,252624.00
03/12/2016 08:15,2,2.688,ACTIVE,215.09,354.07,59.949,1457788503,"201051344000900","219011344069620",31.19,13.70,0,334.84,397.96,85.0,80.1,0.389,342503.7,342503.7,21124,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788536,252625.00
03/12/2016 08:15,2,2.688,ACTIVE,215.09,351.67,59.959,1457788503,"201051344000648","219011344069620",30.87,13.70,0,335.74,397.35,84.1,79.2,0.384,335904.7,335904.7,21395,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788537,252626.00
03/12/2016 08:15,2,2.650,ACTIVE,215.32,353.17,59.944,1457788503,"201051344000569","219011344069620",31.29,14.30,0,334.84,397.66,84.1,79.2,0.389,343918.5,343918.5,21065,0,0,0,L,1122011218,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788538,252627.00
03/12/2016 08:15,2,2.674,ACTIVE,215.32,352.27,59.933,1457788503,"201051344000983","219011344069620",31.23,14.30,0,335.14,397.96,84.6,79.7,0.393,336377.2,336377.2,21512,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788539,252628.00
03/12/2016 08:15,2,2.701,ACTIVE,215.54,353.47,59.949,1457788503,"201051344001158","219011344069620",30.69,14.00,0,334.84,398.56,84.0,79.2,0.389,332144.3,332144.3,21729,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788540,252629.00
03/12/2016 08:15,2,2.689,ACTIVE,215.54,354.07,59.949,1457788503,"201051344000576","219011344069620",31.07,13.70,0,334.24,396.15,84.6,79.7,0.384,336958.4,336958.4,21185,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788541,252630.00
03/12/2016 08:15,2,2.635,ACTIVE,212.16,352.57,59.944,1457788503,"274151322000087","219011344069620",29.90,17.50,0,334.24,379.62,79.8,75.1,0.548,579447.7,579447.7,15028,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457788542,252631.00
03/12/2016 08:30,2,3.188,ACTIVE,215.77,355.28,59.975,1457789403,"201051344000645","219011344069620",30.06,17.80,0,339.95,377.82,97.0,91.7,0.438,336822.3,336822.3,21337,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789404,252632.00
03/12/2016 08:30,2,3.121,ACTIVE,212.61,350.77,59.959,1457789403,"274151322000085","219011344069620",29.34,21.50,0,330.33,379.92,92.6,87.5,0.354,607267.5,607267.5,14990,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789405,252633.00
03/12/2016 08:30,2,3.084,ACTIVE,215.54,354.67,59.965,1457789403,"201051344000633","219011344069620",30.55,17.80,0,338.74,377.82,95.5,90.2,0.455,328406.0,328406.0,21750,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789406,252634.00
03/12/2016 08:30,2,3.158,ACTIVE,215.77,353.77,59.986,1457789403,"201051344000469","219011344069620",30.45,16.00,0,337.84,378.42,97.4,92.1,0.473,329201.4,329201.4,21735,0,0,0,L,1122011218,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789407,252635.00
03/12/2016 08:30,2,3.043,ACTIVE,213.96,351.67,59.970,1457789403,"201051344000646","219011344069620",30.55,19.80,0,334.54,373.61,94.2,89.0,0.455,334137.9,334137.9,26272,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789408,252636.00
03/12/2016 08:30,2,3.113,ACTIVE,212.38,355.28,59.970,1457789403,"274151322000052","219011344069620",29.94,23.30,0,333.93,365.19,94.4,89.2,0.367,615466.3,615466.3,15208,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789409,252637.00
03/12/2016 08:30,2,3.041,ACTIVE,214.64,351.97,59.970,1457789403,"201051344000585","219011344069620",30.55,19.50,0,320.11,391.64,94.1,88.9,0.433,339433.8,339433.8,26278,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789410,252638.00
03/12/2016 08:30,2,3.156,ACTIVE,213.96,351.07,59.975,1457789403,"201051344001230","219011344069620",30.40,21.30,0,334.24,373.61,97.3,92.0,0.446,337953.6,337953.6,26062,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789410,252639.00
03/12/2016 08:30,2,3.109,ACTIVE,215.09,352.57,59.970,1457789403,"201051344000582","219011344069620",30.20,17.30,0,336.94,376.92,95.1,89.9,0.433,331582.5,331582.5,26252,0,0,0,L,1122011218,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789411,252640.00
03/12/2016 08:30,2,3.205,ACTIVE,213.96,351.97,59.970,1457789403,"201051344000955","219011344069620",30.57,19.30,0,334.24,373.91,99.3,93.9,0.468,342457.3,342457.3,26189,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789412,252641.00
03/12/2016 08:30,2,2.035,ACTIVE,212.38,443.34,59.965,1457789403,"274151322000094","219011344069620",41.51,24.00,0,412.08,483.62,85.0,80.2,0.331,494184.0,494184.0,15800,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789413,252642.00
03/12/2016 08:30,2,3.164,ACTIVE,216.00,355.28,59.975,1457789403,"201051344000579","219011344069620",30.30,18.70,0,339.95,377.52,97.1,91.8,0.446,343344.0,343344.0,1775,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789414,252643.00
03/12/2016 08:30,2,3.203,ACTIVE,214.19,350.77,59.981,1457789403,"201051344000890","219011344069620",30.43,21.80,0,335.44,374.21,98.8,93.4,0.446,339793.9,339793.9,26209,0,0,0,L,1122011218,0,123.14,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789415,252644.00
03/12/2016 08:30,2,3.186,ACTIVE,214.64,352.57,59.981,1457789403,"201051344000438","219011344069620",30.63,19.50,0,337.24,376.31,98.8,93.5,0.460,341966.0,341966.0,26205,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789416,252645.00
03/12/2016 08:30,2,3.180,ACTIVE,214.41,351.67,59.975,1457789403,"201051344000417","219011344069620",29.94,21.30,0,335.44,373.61,96.4,91.1,0.460,335665.9,335665.9,26360,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789417,252646.00
03/12/2016 08:30,2,3.070,ACTIVE,212.61,343.55,59.965,1457789403,"274151322000083","219011344069620",30.00,21.80,0,329.73,379.32,93.3,88.1,0.358,609567.6,609567.6,15245,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789418,252647.00
03/12/2016 08:30,2,3.373,ACTIVE,213.29,350.47,59.986,1457789403,"274151322000076","219011344069620",30.65,23.30,0,334.54,367.00,104.7,99.1,0.415,648693.3,648693.3,15249,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789419,252648.00
03/12/2016 08:30,2,3.197,ACTIVE,215.32,353.77,59.970,1457789403,"201051344000868","219011344069620",30.45,16.70,0,337.84,378.12,98.6,93.2,0.451,328183.8,328183.8,21474,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789420,252649.00
03/12/2016 08:30,2,3.334,ACTIVE,212.38,358.58,59.975,1457789403,"274151322000095","219011344069620",30.34,23.30,0,334.24,367.60,102.4,96.9,0.384,641916.5,641916.5,15134,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789421,252650.00
