ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 08:30,2,3.221,ACTIVE,215.77,356.48,59.970,1457789403,"201051344000988","219011344069620",30.43,17.80,0,338.74,379.32,99.2,93.9,0.446,326383.3,326383.3,21749,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789422,252651.00
03/12/2016 08:30,2,3.168,ACTIVE,214.64,351.67,59.975,1457789403,"201051344001025","219011344069620",30.63,19.80,0,336.04,374.21,98.3,92.9,0.446,339447.2,339447.2,26265,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789423,252652.00
03/12/2016 08:30,2,3.188,ACTIVE,215.77,354.37,59.986,1457789403,"201051344000458","219011344069620",30.43,19.00,0,339.65,377.52,98.2,92.9,0.473,336774.6,336774.6,21656,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789424,252653.00
03/12/2016 08:30,2,3.203,ACTIVE,216.45,356.48,59.970,1457789403,"201051344000853","219011344069620",30.53,16.70,0,340.55,378.42,99.1,93.7,0.455,334398.9,334398.9,21279,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789425,252654.00
03/12/2016 08:30,2,3.207,ACTIVE,214.41,352.27,59.970,1457789403,"201051344000685","219011344069620",30.26,19.50,0,337.24,376.01,98.3,92.9,0.477,341679.2,341679.2,26082,0,0,0,L,1122011218,0,123.59,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789425,252655.00
03/12/2016 08:30,2,3.170,ACTIVE,214.64,352.57,59.970,1457789403,"201051344000917","219011344069620",30.47,19.30,0,336.04,376.01,97.9,92.6,0.451,338937.2,338937.2,26080,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789426,252656.00
03/12/2016 08:30,2,3.193,ACTIVE,214.41,352.27,59.954,1457789403,"201051344001145","219011344069620",30.16,18.30,0,337.24,374.21,97.5,92.2,0.460,344054.7,344054.7,25939,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789427,252657.00
03/12/2016 08:30,2,3.227,ACTIVE,214.87,352.57,59.965,1457789403,"201051344000651","219011344069620",30.36,17.80,0,337.84,376.62,99.3,93.9,0.451,335874.7,335874.7,26308,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789428,252658.00
03/12/2016 08:30,2,3.168,ACTIVE,212.16,348.96,59.954,1457789403,"274151322000088","219011344069620",29.46,21.80,0,329.73,379.32,94.5,89.2,0.349,591610.2,591610.2,14946,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789429,252659.00
03/12/2016 08:30,2,2.049,ACTIVE,213.29,443.04,59.965,1457789403,"274151322000068","219011344069620",41.81,26.30,0,411.78,483.92,85.9,81.0,0.323,494271.9,494271.9,15975,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789430,252660.00
03/12/2016 08:30,2,3.166,ACTIVE,214.19,351.07,59.959,1457789403,"201051344001135","219011344069620",30.47,18.30,0,335.74,373.31,97.8,92.4,0.451,332433.1,332433.1,26275,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789431,252661.00
03/12/2016 08:30,2,3.227,ACTIVE,214.64,353.17,59.959,1457789403,"201051344000594","219011344069620",30.32,18.30,0,336.94,378.12,99.0,93.7,0.455,339024.2,339024.2,21688,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789432,252662.00
03/12/2016 08:30,2,3.242,ACTIVE,214.64,351.37,59.975,1457789403,"201051344001203","219011344069620",30.61,19.50,0,337.84,377.22,100.5,95.0,0.464,338695.1,338695.1,26259,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789433,252663.00
03/12/2016 08:30,2,3.205,ACTIVE,212.38,348.06,59.949,1457789403,"274151322000054","219011344069620",29.60,22.30,0,327.92,380.22,96.1,90.8,0.371,604452.7,604452.7,14974,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789434,252664.00
03/12/2016 08:30,2,3.217,ACTIVE,215.32,353.47,59.970,1457789403,"201051344000867","219011344069620",30.22,18.30,0,338.74,377.52,98.5,93.2,0.455,327407.3,327407.3,21717,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789434,252665.00
03/12/2016 08:30,2,3.283,ACTIVE,214.87,353.17,59.965,1457789403,"201051344001093","219011344069620",30.71,20.00,0,337.54,377.52,102.2,96.7,0.460,337464.8,337464.8,26137,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789435,252666.00
03/12/2016 08:30,2,3.217,ACTIVE,215.32,354.67,59.991,1457789403,"201051344000900","219011344069620",30.79,17.00,0,339.04,378.72,100.2,94.8,0.464,342525.7,342525.7,21125,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789437,252667.00
03/12/2016 08:30,2,3.203,ACTIVE,215.32,353.77,60.012,1457789403,"201051344000648","219011344069620",30.42,17.30,0,339.34,377.82,98.7,93.4,0.460,335926.5,335926.5,21396,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789438,252668.00
03/12/2016 08:30,2,3.201,ACTIVE,215.54,354.97,59.970,1457789403,"201051344000569","219011344069620",30.63,16.70,0,339.65,377.82,99.3,94.0,0.451,343940.2,343940.2,21066,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789439,252669.00
03/12/2016 08:30,2,3.221,ACTIVE,215.77,355.28,59.965,1457789403,"201051344000983","219011344069620",30.49,17.30,0,339.34,378.12,99.5,94.1,0.482,336399.1,336399.1,21513,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789440,252670.00
03/12/2016 08:30,2,3.211,ACTIVE,216.00,354.97,59.975,1457789403,"201051344001158","219011344069620",30.20,17.50,0,339.65,378.12,98.2,92.9,0.455,332165.9,332165.9,21730,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789440,252671.00
03/12/2016 08:30,2,3.238,ACTIVE,215.77,355.28,59.970,1457789403,"201051344000576","219011344069620",30.36,17.30,0,338.44,378.12,99.5,94.1,0.460,336980.3,336980.3,21186,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789441,252672.00
03/12/2016 08:30,2,3.150,ACTIVE,212.61,347.16,59.991,1457789403,"274151322000087","219011344069620",29.34,23.50,0,329.43,379.32,93.6,88.4,0.354,579468.2,579468.2,15029,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457789442,252673.00
03/12/2016 08:45,2,3.484,ACTIVE,215.77,354.37,59.954,1457790304,"201051344000645","219011344069620",30.14,19.50,0,338.74,384.13,106.4,100.7,0.486,336848.1,336848.1,21338,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790305,252674.00
03/12/2016 08:45,2,3.459,ACTIVE,212.16,352.27,59.949,1457790304,"274151322000085","219011344069620",28.94,23.50,0,333.93,369.70,101.2,95.8,0.389,607292.0,607292.0,14991,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790306,252675.00
03/12/2016 08:45,2,3.441,ACTIVE,215.32,356.18,59.949,1457790304,"201051344000633","219011344069620",30.43,20.30,0,338.44,383.23,106.2,100.5,0.513,328431.3,328431.3,21751,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790306,252676.00
03/12/2016 08:45,2,3.564,ACTIVE,215.77,356.18,59.959,1457790304,"201051344000469","219011344069620",30.36,17.30,0,338.74,384.73,109.6,103.8,0.517,329227.2,329227.2,21736,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790307,252677.00
03/12/2016 08:45,2,3.516,ACTIVE,213.74,351.67,59.944,1457790304,"201051344000646","219011344069620",29.94,23.30,0,333.63,379.02,106.7,101.0,0.508,334162.7,334162.7,26273,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790308,252678.00
03/12/2016 08:45,2,3.553,ACTIVE,212.16,353.17,59.949,1457790304,"274151322000052","219011344069620",29.82,27.00,0,333.63,370.00,107.3,101.6,0.424,615491.1,615491.1,15209,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790309,252679.00
03/12/2016 08:45,2,3.477,ACTIVE,215.09,353.17,59.954,1457790304,"201051344000585","219011344069620",30.87,22.30,0,337.84,380.82,108.8,103.1,0.508,339458.6,339458.6,26279,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790310,252680.00
03/12/2016 08:45,2,3.668,ACTIVE,213.74,351.67,59.949,1457790304,"201051344001230","219011344069620",30.28,24.30,0,333.33,378.72,112.5,106.7,0.517,337979.1,337979.1,26063,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790311,252681.00
03/12/2016 08:45,2,3.645,ACTIVE,214.87,353.47,59.933,1457790304,"201051344000582","219011344069620",30.16,20.00,0,337.54,381.42,111.3,105.5,0.508,331607.4,331607.4,26253,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790312,252682.00
03/12/2016 08:45,2,3.805,ACTIVE,213.96,353.17,59.944,1457790304,"201051344000955","219011344069620",30.22,21.80,0,334.54,379.92,116.5,110.6,0.561,342483.2,342483.2,26190,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790313,252683.00
03/12/2016 08:45,2,2.516,ACTIVE,212.38,435.53,59.949,1457790304,"274151322000094","219011344069620",40.43,27.80,0,408.78,463.78,103.5,97.9,0.398,494206.6,494206.6,15801,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790314,252684.00
03/12/2016 08:45,2,3.773,ACTIVE,216.22,356.48,59.938,1457790304,"201051344000579","219011344069620",30.43,21.80,0,339.04,384.43,116.3,110.4,0.544,343369.3,343369.3,1776,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790315,252685.00
03/12/2016 08:45,2,3.873,ACTIVE,214.19,352.87,59.933,1457790304,"201051344000890","219011344069620",30.20,25.30,0,335.14,379.62,118.5,112.4,0.544,339819.5,339819.5,26210,0,0,0,L,1122011218,0,123.14,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790316,252686.00
03/12/2016 08:45,2,3.883,ACTIVE,214.64,354.07,59.949,1457790304,"201051344000438","219011344069620",30.28,21.50,0,337.84,380.52,119.2,113.1,0.566,341991.7,341991.7,26206,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790317,252687.00
03/12/2016 08:45,2,3.867,ACTIVE,214.41,352.27,59.944,1457790304,"201051344000417","219011344069620",29.86,25.50,0,334.54,379.62,117.0,111.0,0.557,335690.9,335690.9,26361,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790318,252688.00
03/12/2016 08:45,2,3.816,ACTIVE,212.38,353.77,59.933,1457790304,"274151322000083","219011344069620",29.58,26.30,0,333.93,369.70,114.3,108.4,0.451,609591.8,609591.8,15246,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790318,252689.00
03/12/2016 08:45,2,4.131,ACTIVE,213.29,354.37,59.949,1457790304,"274151322000076","219011344069620",30.65,26.80,0,333.93,372.41,128.1,121.7,0.508,648720.4,648720.4,15250,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790319,252690.00
03/12/2016 08:45,2,3.975,ACTIVE,215.32,355.88,59.938,1457790304,"201051344000868","219011344069620",30.42,18.70,0,339.04,384.13,122.4,116.2,0.557,328209.4,328209.4,21475,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790320,252691.00
03/12/2016 08:45,2,4.117,ACTIVE,212.61,346.26,59.938,1457790304,"274151322000095","219011344069620",30.32,27.00,0,333.63,372.41,126.3,120.0,0.464,641943.1,641943.1,15135,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790321,252692.00
03/12/2016 08:45,2,4.033,ACTIVE,216.22,357.08,59.965,1457790304,"201051344000988","219011344069620",30.16,19.00,0,338.44,385.03,123.2,117.0,0.583,326409.0,326409.0,21750,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790322,252693.00
03/12/2016 08:45,2,3.980,ACTIVE,214.64,354.07,59.938,1457790304,"201051344001025","219011344069620",30.18,23.30,0,336.04,380.22,121.7,115.5,0.557,339472.6,339472.6,26266,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790323,252694.00
03/12/2016 08:45,2,4.004,ACTIVE,216.22,357.98,59.975,1457790304,"201051344000458","219011344069620",30.20,20.00,0,339.65,384.43,122.5,116.3,0.583,336800.0,336800.0,21657,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790324,252695.00
03/12/2016 08:45,2,4.004,ACTIVE,216.67,359.18,59.949,1457790304,"201051344000853","219011344069620",30.53,18.70,0,340.25,385.03,123.8,117.5,0.583,334424.6,334424.6,21280,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790325,252696.00
03/12/2016 08:45,2,4.031,ACTIVE,214.19,354.37,59.944,1457790304,"201051344000685","219011344069620",30.00,22.00,0,335.74,381.12,122.4,116.2,0.588,341704.6,341704.6,26083,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790326,252697.00
03/12/2016 08:45,2,3.955,ACTIVE,214.87,354.67,59.944,1457790304,"201051344000917","219011344069620",30.34,21.80,0,335.14,380.82,121.5,115.3,0.570,338962.4,338962.4,26081,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790327,252698.00
03/12/2016 08:45,2,3.939,ACTIVE,214.19,354.37,59.938,1457790304,"201051344001145","219011344069620",30.42,21.50,0,335.74,380.52,121.4,115.2,0.570,344079.9,344079.9,25940,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790327,252699.00
03/12/2016 08:45,2,4.031,ACTIVE,215.09,354.67,59.944,1457790304,"201051344000651","219011344069620",30.16,20.00,0,338.44,383.53,123.2,116.9,0.570,335900.2,335900.2,26309,0,0,0,L,1122011218,0,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790328,252700.00
03/12/2016 08:45,2,4.000,ACTIVE,212.16,350.17,59.938,1457790304,"274151322000088","219011344069620",28.80,24.80,0,333.63,370.30,116.7,110.7,0.442,591634.4,591634.4,14947,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790329,252701.00
03/12/2016 08:45,2,2.637,ACTIVE,213.29,444.54,59.933,1457790304,"274151322000068","219011344069620",40.81,30.00,0,409.38,463.48,109.9,104.1,0.415,494294.4,494294.4,15976,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790330,252702.00
03/12/2016 08:45,2,3.977,ACTIVE,214.41,353.17,59.944,1457790304,"201051344001135","219011344069620",30.16,20.30,0,334.84,380.22,121.5,115.3,0.566,332458.4,332458.4,26276,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790331,252703.00
03/12/2016 08:45,2,4.000,ACTIVE,214.87,356.18,59.933,1457790304,"201051344000594","219011344069620",30.32,21.80,0,337.84,385.03,122.8,116.6,0.570,339049.8,339049.8,21689,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790332,252704.00
03/12/2016 08:45,2,4.078,ACTIVE,214.87,354.07,59.938,1457790304,"201051344001203","219011344069620",30.16,23.30,0,338.44,382.33,124.5,118.3,0.579,338721.0,338721.0,26260,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790333,252705.00
03/12/2016 08:45,2,4.031,ACTIVE,212.38,354.07,59.933,1457790304,"274151322000054","219011344069620",29.04,25.00,0,333.33,370.90,118.6,112.5,0.464,604477.4,604477.4,14975,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790334,252706.00
03/12/2016 08:45,2,4.002,ACTIVE,215.77,354.67,59.938,1457790304,"201051344000867","219011344069620",30.24,20.70,0,339.65,384.43,122.5,116.3,0.566,327432.8,327432.8,21718,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790335,252707.00
03/12/2016 08:45,2,4.111,ACTIVE,214.87,354.67,59.970,1457790304,"201051344001093","219011344069620",30.26,23.00,0,337.84,383.53,126.0,119.7,0.575,337491.1,337491.1,26138,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790336,252708.00
03/12/2016 08:45,2,4.039,ACTIVE,216.00,357.38,59.938,1457790304,"201051344000900","219011344069620",30.59,18.30,0,338.74,385.63,125.1,118.8,0.561,342551.6,342551.6,21126,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790337,252709.00
03/12/2016 08:45,2,3.984,ACTIVE,216.00,357.38,59.944,1457790304,"201051344000648","219011344069620",30.40,19.00,0,339.04,385.03,122.7,116.5,0.570,335952.0,335952.0,21397,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790338,252710.00
03/12/2016 08:45,2,3.975,ACTIVE,216.22,357.68,59.928,1457790304,"201051344000569","219011344069620",30.67,18.30,0,338.74,385.33,123.5,117.2,0.579,343965.9,343965.9,21067,0,0,0,L,1122011218,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790339,252711.00
03/12/2016 08:45,2,4.006,ACTIVE,216.22,356.78,59.938,1457790304,"201051344000983","219011344069620",30.51,19.00,0,339.04,385.63,123.8,117.5,0.579,336424.8,336424.8,21514,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790340,252712.00
03/12/2016 08:45,2,3.992,ACTIVE,216.45,357.98,59.944,1457790304,"201051344001158","219011344069620",30.10,20.00,0,339.34,384.43,121.7,115.5,0.561,332191.2,332191.2,21731,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790341,252713.00
03/12/2016 08:45,2,3.998,ACTIVE,216.45,358.88,59.938,1457790304,"201051344000576","219011344069620",30.57,18.70,0,338.74,385.63,123.8,117.6,0.575,337006.0,337006.0,21187,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790341,252714.00
03/12/2016 08:45,2,3.955,ACTIVE,212.61,356.78,59.928,1457790304,"274151322000087","219011344069620",28.88,27.30,0,333.63,370.00,115.6,109.6,0.442,579492.3,579492.3,15030,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457790342,252715.00
03/12/2016 09:00,2,4.723,ACTIVE,217.13,360.08,59.996,1457791204,"201051344000645","219011344069620",29.76,21.30,0,339.04,393.15,142.3,135.5,0.636,336879.7,336879.7,21339,0,0,0,L,1122011218,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791205,252716.00
03/12/2016 09:00,2,4.584,ACTIVE,213.96,348.66,59.991,1457791204,"274151322000085","219011344069620",28.78,27.50,0,333.33,374.21,133.7,127.1,0.508,607321.7,607321.7,14992,0,0,0,L,1151911521,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791206,252717.00
03/12/2016 09:00,2,4.574,ACTIVE,216.90,360.69,59.996,1457791204,"201051344000633","219011344069620",30.14,23.00,0,337.84,391.04,139.6,132.8,0.663,328462.2,328462.2,21752,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791207,252718.00
03/12/2016 09:00,2,4.598,ACTIVE,217.35,361.59,60.002,1457791204,"201051344000469","219011344069620",30.53,18.00,0,338.44,393.45,142.1,135.3,0.667,329258.7,329258.7,21737,0,0,0,L,1122011218,0,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791208,252719.00
03/12/2016 09:00,2,4.541,ACTIVE,215.54,357.68,60.002,1457791204,"201051344000646","219011344069620",29.86,25.00,0,324.32,394.35,137.3,130.6,0.654,334193.2,334193.2,26274,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791209,252720.00
03/12/2016 09:00,2,4.596,ACTIVE,213.96,362.79,59.991,1457791204,"274151322000052","219011344069620",29.42,30.30,0,333.63,376.92,136.7,130.0,0.535,615521.5,615521.5,15210,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791210,252721.00
03/12/2016 09:00,2,4.498,ACTIVE,216.67,358.28,60.002,1457791204,"201051344000585","219011344069620",30.20,24.50,0,337.84,388.94,137.6,130.9,0.645,339489.1,339489.1,26280,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791211,252722.00
03/12/2016 09:00,2,4.588,ACTIVE,215.32,355.88,60.002,1457791204,"201051344001230","219011344069620",30.10,26.80,0,333.03,388.34,139.8,133.0,0.658,338010.3,338010.3,26064,0,0,0,L,1122011218,0,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791212,252723.00
03/12/2016 09:00,2,4.572,ACTIVE,216.67,357.38,59.996,1457791204,"201051344000582","219011344069620",29.66,22.30,0,337.84,390.74,137.3,130.6,0.628,331637.9,331637.9,26254,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791213,252724.00
03/12/2016 09:00,2,4.672,ACTIVE,215.77,357.38,60.012,1457791204,"201051344000955","219011344069620",29.86,24.50,0,328.52,397.35,141.4,134.6,0.672,342514.7,342514.7,26191,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791214,252725.00
03/12/2016 09:00,2,3.148,ACTIVE,213.96,426.81,59.991,1457791204,"274151322000094","219011344069620",39.68,31.50,0,404.87,462.88,125.9,119.6,0.486,494234.3,494234.3,15802,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791215,252726.00
03/12/2016 09:00,2,4.623,ACTIVE,217.35,360.08,59.996,1457791204,"201051344000579","219011344069620",29.70,23.80,0,339.04,390.14,139.0,132.3,0.676,343400.3,343400.3,1777,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791216,252727.00
03/12/2016 09:00,2,4.654,ACTIVE,215.09,356.78,59.991,1457791204,"201051344000890","219011344069620",29.76,28.80,0,334.54,389.54,140.3,133.5,0.650,339850.8,339850.8,26211,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791217,252728.00
03/12/2016 09:00,2,4.623,ACTIVE,216.00,358.28,59.991,1457791204,"201051344000438","219011344069620",30.02,24.30,0,321.31,401.56,140.4,133.6,0.667,342023.0,342023.0,26207,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791217,252729.00
03/12/2016 09:00,2,4.562,ACTIVE,215.54,357.38,60.002,1457791204,"201051344000417","219011344069620",29.58,28.50,0,334.54,388.94,136.7,130.0,0.654,335721.4,335721.4,26362,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791218,252730.00
03/12/2016 09:00,2,4.506,ACTIVE,213.29,356.18,59.991,1457791204,"274151322000083","219011344069620",29.42,30.00,0,333.03,376.92,134.2,127.6,0.535,609621.6,609621.6,15247,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791219,252731.00
03/12/2016 09:00,2,4.896,ACTIVE,214.19,351.37,59.991,1457791204,"274151322000076","219011344069620",30.00,31.00,0,333.93,378.42,148.6,141.5,0.592,648753.6,648753.6,15251,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791220,252732.00
03/12/2016 09:00,2,4.615,ACTIVE,216.00,357.08,59.996,1457791204,"201051344000868","219011344069620",30.38,19.50,0,337.84,390.44,141.9,135.0,0.658,328240.9,328240.9,21476,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791221,252733.00
03/12/2016 09:00,2,4.824,ACTIVE,213.29,349.26,59.981,1457791204,"274151322000095","219011344069620",29.84,30.00,0,332.73,377.22,145.8,138.8,0.548,641975.5,641975.5,15136,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791222,252734.00
03/12/2016 09:00,2,4.680,ACTIVE,217.13,361.29,60.007,1457791204,"201051344000988","219011344069620",29.88,21.30,0,337.84,393.15,141.6,134.7,0.667,326440.5,326440.5,21751,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791223,252735.00
03/12/2016 09:00,2,4.568,ACTIVE,215.77,357.38,59.996,1457791204,"201051344001025","219011344069620",30.26,25.30,0,335.74,389.54,140.0,133.2,0.641,339503.7,339503.7,26267,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791224,252736.00
03/12/2016 09:00,2,4.564,ACTIVE,217.13,360.38,59.996,1457791204,"201051344000458","219011344069620",30.43,21.80,0,338.44,391.94,140.7,133.9,0.681,336831.3,336831.3,21658,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791225,252737.00
03/12/2016 09:00,2,4.598,ACTIVE,217.58,361.89,59.996,1457791204,"201051344000853","219011344069620",30.53,19.30,0,339.65,393.45,142.1,135.2,0.667,334456.1,334456.1,21281,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791226,252738.00
03/12/2016 09:00,2,4.615,ACTIVE,215.32,357.08,60.028,1457791204,"201051344000685","219011344069620",29.86,24.00,0,326.42,395.25,139.7,132.9,0.672,341735.7,341735.7,26084,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791226,252739.00
03/12/2016 09:00,2,4.566,ACTIVE,216.00,357.68,59.986,1457791204,"201051344000917","219011344069620",30.00,23.50,0,334.54,390.14,138.8,132.0,0.650,338993.3,338993.3,26082,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791227,252740.00
03/12/2016 09:00,2,4.596,ACTIVE,215.32,357.08,60.002,1457791204,"201051344001145","219011344069620",29.84,23.00,0,335.44,389.54,138.9,132.1,0.650,344110.9,344110.9,25941,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791228,252741.00
03/12/2016 09:00,2,4.639,ACTIVE,216.22,356.78,60.007,1457791204,"201051344000651","219011344069620",29.80,21.50,0,339.04,390.74,140.1,133.3,0.645,335931.5,335931.5,26310,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791229,252742.00
03/12/2016 09:00,2,4.607,ACTIVE,213.29,359.48,60.018,1457791204,"274151322000088","219011344069620",28.39,28.00,0,332.73,373.61,132.4,125.9,0.504,591664.0,591664.0,14948,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791230,252743.00
03/12/2016 09:00,2,3.082,ACTIVE,214.41,430.72,59.991,1457791204,"274151322000068","219011344069620",40.00,33.00,0,409.68,466.19,124.8,118.6,0.473,494322.1,494322.1,15977,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791231,252744.00
03/12/2016 09:00,2,4.559,ACTIVE,215.77,356.48,60.034,1457791204,"201051344001135","219011344069620",30.04,22.00,0,334.24,389.84,138.8,132.0,0.645,332489.2,332489.2,26277,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791232,252745.00
03/12/2016 09:00,2,4.643,ACTIVE,215.54,357.98,59.991,1457791204,"201051344000594","219011344069620",29.88,24.50,0,338.44,391.64,140.4,133.6,0.645,339081.0,339081.0,21690,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791233,252746.00
03/12/2016 09:00,2,4.715,ACTIVE,216.22,357.98,60.007,1457791204,"201051344001203","219011344069620",29.76,25.50,0,338.14,391.34,142.0,135.2,0.667,338752.7,338752.7,26261,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791234,252747.00
03/12/2016 09:00,2,4.609,ACTIVE,213.74,364.59,60.002,1457791204,"274151322000054","219011344069620",28.84,28.50,0,332.43,375.11,134.6,127.9,0.513,604507.4,604507.4,14976,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791235,252748.00
03/12/2016 09:00,2,4.609,ACTIVE,216.22,357.68,59.996,1457791204,"201051344000867","219011344069620",30.12,22.50,0,339.04,390.44,140.6,133.7,0.658,327464.0,327464.0,21719,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791236,252749.00
03/12/2016 09:00,2,4.674,ACTIVE,216.00,357.98,60.002,1457791204,"201051344001093","219011344069620",30.24,25.30,0,334.84,391.04,143.1,136.2,0.654,337523.0,337523.0,26139,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791237,252750.00
03/12/2016 09:00,2,4.658,ACTIVE,216.67,361.29,59.996,1457791204,"201051344000900","219011344069620",30.53,19.80,0,338.44,391.64,144.1,137.1,0.663,342583.6,342583.6,21127,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791238,252751.00
03/12/2016 09:00,2,4.633,ACTIVE,216.90,360.38,59.996,1457791204,"201051344000648","219011344069620",30.00,20.30,0,338.74,390.74,140.7,133.9,0.645,335983.3,335983.3,21398,0,0,0,L,1122011218,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791239,252752.00
03/12/2016 09:00,2,4.619,ACTIVE,216.67,360.08,59.991,1457791204,"201051344000569","219011344069620",30.42,19.30,0,337.84,391.34,142.3,135.4,0.672,343997.4,343997.4,21068,0,0,0,L,1122011218,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791240,252753.00
03/12/2016 09:00,2,4.602,ACTIVE,217.13,360.38,60.002,1457791204,"201051344000983","219011344069620",30.49,20.30,0,338.44,391.94,142.1,135.2,0.663,336456.3,336456.3,21515,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791241,252754.00
03/12/2016 09:00,2,4.570,ACTIVE,217.13,359.48,60.002,1457791204,"201051344001158","219011344069620",30.10,21.50,0,338.44,391.34,139.3,132.5,0.654,332222.2,332222.2,21732,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791241,252755.00
03/12/2016 09:00,2,4.607,ACTIVE,216.90,360.99,60.002,1457791204,"201051344000576","219011344069620",30.53,20.00,0,338.44,393.45,142.4,135.5,0.654,337037.7,337037.7,21188,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791242,252756.00
03/12/2016 09:00,2,4.533,ACTIVE,213.29,354.07,59.991,1457791204,"274151322000087","219011344069620",28.75,31.00,0,333.03,375.41,131.9,125.4,0.491,579521.7,579521.7,15031,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457791243,252757.00
03/12/2016 09:15,2,5.217,ACTIVE,217.58,361.89,60.018,1457792103,"201051344000645","219011344069620",29.72,22.30,0,338.74,395.55,157.0,149.6,0.712,336915.4,336915.4,21340,0,0,0,L,1122011218,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792105,252758.00
03/12/2016 09:15,2,5.191,ACTIVE,213.96,366.70,60.007,1457792103,"274151322000085","219011344069620",27.85,29.50,0,333.03,378.42,146.4,139.4,0.566,607355.1,607355.1,14993,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792106,252759.00
03/12/2016 09:15,2,5.123,ACTIVE,216.90,361.59,60.012,1457792103,"201051344000633","219011344069620",29.64,25.30,0,337.24,394.65,153.6,146.4,0.729,328497.2,328497.2,21753,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792106,252760.00
03/12/2016 09:15,2,5.115,ACTIVE,218.03,363.39,60.007,1457792103,"201051344000469","219011344069620",30.20,19.50,0,337.24,395.85,156.5,149.1,0.742,329294.3,329294.3,21738,0,0,0,L,1122011218,0,123.59,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792107,252761.00
03/12/2016 09:15,2,5.100,ACTIVE,216.00,358.28,60.002,1457792103,"201051344000646","219011344069620",29.24,28.00,0,337.54,394.35,151.0,143.8,0.720,334227.6,334227.6,26275,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792108,252762.00
03/12/2016 09:15,2,5.094,ACTIVE,213.74,361.59,59.996,1457792103,"274151322000052","219011344069620",29.10,33.50,0,333.03,379.02,150.1,142.9,0.588,615555.7,615555.7,15211,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792109,252763.00
03/12/2016 09:15,2,5.020,ACTIVE,216.90,360.38,59.986,1457792103,"201051344000585","219011344069620",29.96,26.80,0,338.14,393.45,152.2,144.9,0.707,339523.7,339523.7,26281,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792110,252764.00
03/12/2016 09:15,2,5.107,ACTIVE,215.54,357.68,59.970,1457792103,"201051344001230","219011344069620",29.78,28.80,0,333.93,392.85,154.1,146.8,0.716,338045.4,338045.4,26065,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792111,252765.00
03/12/2016 09:15,2,5.029,ACTIVE,217.13,360.99,60.007,1457792103,"201051344000582","219011344069620",29.66,23.50,0,338.14,394.65,151.0,143.9,0.676,331672.3,331672.3,26255,0,0,0,L,1122011218,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792112,252766.00
03/12/2016 09:15,2,5.199,ACTIVE,216.00,359.78,60.012,1457792103,"201051344000955","219011344069620",29.52,26.80,0,338.14,394.95,155.4,148.1,0.738,342550.2,342550.2,26192,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792113,252767.00
03/12/2016 09:15,2,3.477,ACTIVE,213.74,432.82,60.002,1457792103,"274151322000094","219011344069620",39.62,33.50,0,406.07,458.07,139.6,132.8,0.544,494265.8,494265.8,15803,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792114,252768.00
03/12/2016 09:15,2,5.068,ACTIVE,217.80,361.29,60.007,1457792103,"201051344000579","219011344069620",29.82,25.80,0,338.74,394.35,153.1,145.9,0.720,343435.2,343435.2,1778,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792115,252769.00
03/12/2016 09:15,2,5.146,ACTIVE,215.77,358.28,60.012,1457792103,"201051344000890","219011344069620",29.56,31.30,0,338.14,394.65,154.1,146.8,0.707,339885.9,339885.9,26212,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792116,252770.00
03/12/2016 09:15,2,5.104,ACTIVE,216.45,360.08,60.023,1457792103,"201051344000438","219011344069620",29.84,26.50,0,338.44,394.95,154.2,146.9,0.734,342058.1,342058.1,26208,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792117,252771.00
03/12/2016 09:15,2,5.078,ACTIVE,216.22,359.78,60.002,1457792103,"201051344000417","219011344069620",29.26,31.00,0,338.44,393.75,150.5,143.3,0.720,335755.7,335755.7,26363,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792117,252772.00
03/12/2016 09:15,2,5.002,ACTIVE,213.51,363.99,60.007,1457792103,"274151322000083","219011344069620",29.24,33.80,0,332.43,381.73,148.1,141.0,0.583,609655.3,609655.3,15248,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792118,252773.00
03/12/2016 09:15,2,5.381,ACTIVE,214.87,369.70,60.002,1457792103,"274151322000076","219011344069620",29.94,34.50,0,335.74,382.33,163.1,155.5,0.650,648790.8,648790.8,15252,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792119,252774.00
03/12/2016 09:15,2,5.174,ACTIVE,216.45,360.99,59.996,1457792103,"201051344000868","219011344069620",29.88,21.00,0,338.14,395.55,156.5,149.1,0.716,328276.5,328276.5,21477,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792120,252775.00
03/12/2016 09:15,2,5.422,ACTIVE,213.74,351.97,60.007,1457792103,"274151322000095","219011344069620",29.28,33.80,0,332.13,381.42,160.8,153.3,0.610,642012.2,642012.2,15137,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792121,252776.00
03/12/2016 09:15,2,5.193,ACTIVE,217.80,363.39,60.023,1457792103,"201051344000988","219011344069620",29.60,22.50,0,338.14,397.35,155.7,148.3,0.725,326475.9,326475.9,21752,0,0,0,L,1122011218,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792122,252777.00
03/12/2016 09:15,2,5.086,ACTIVE,216.67,360.38,60.018,1457792103,"201051344001025","219011344069620",30.02,27.30,0,338.74,394.95,154.7,147.4,0.694,339538.9,339538.9,26268,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792123,252778.00
03/12/2016 09:15,2,5.119,ACTIVE,217.80,361.59,60.012,1457792103,"201051344000458","219011344069620",30.06,23.00,0,339.04,394.95,155.8,148.5,0.751,336866.7,336866.7,21659,0,0,0,L,1122011218,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792124,252779.00
03/12/2016 09:15,2,5.227,ACTIVE,218.03,363.09,59.970,1457792103,"201051344000853","219011344069620",29.66,20.00,0,341.15,399.16,157.1,149.7,0.734,334491.9,334491.9,21282,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792125,252780.00
03/12/2016 09:15,2,5.162,ACTIVE,216.00,359.18,60.007,1457792103,"201051344000685","219011344069620",29.48,25.30,0,337.84,394.65,154.2,146.9,0.747,341770.7,341770.7,26085,0,0,0,L,1122011218,0,124.27,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792126,252781.00
03/12/2016 09:15,2,5.014,ACTIVE,216.67,359.48,60.012,1457792103,"201051344000917","219011344069620",30.12,24.50,0,337.84,394.35,152.9,145.6,0.734,339028.2,339028.2,26083,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792127,252782.00
03/12/2016 09:15,2,5.193,ACTIVE,215.77,359.78,60.002,1457792103,"201051344001145","219011344069620",29.06,25.00,0,338.14,394.05,152.8,145.6,0.712,344145.8,344145.8,25942,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792128,252783.00
03/12/2016 09:15,2,5.152,ACTIVE,217.13,361.59,60.012,1457792103,"201051344000651","219011344069620",29.66,23.50,0,337.84,394.65,154.7,147.4,0.707,335966.7,335966.7,26311,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792129,252784.00
03/12/2016 09:15,2,5.125,ACTIVE,213.74,364.89,60.012,1457792103,"274151322000088","219011344069620",28.11,30.80,0,332.43,377.82,145.8,138.8,0.552,591697.1,591697.1,14949,0,0,0,L,1151911521,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792130,252785.00
03/12/2016 09:15,2,3.439,ACTIVE,214.64,434.02,59.975,1457792103,"274151322000068","219011344069620",39.58,35.20,0,404.27,463.18,137.5,130.8,0.526,494353.4,494353.4,15978,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792131,252786.00
03/12/2016 09:15,2,5.109,ACTIVE,216.45,358.58,59.981,1457792103,"201051344001135","219011344069620",29.60,24.00,0,338.74,394.05,153.1,145.8,0.707,332524.1,332524.1,26278,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792132,252787.00
03/12/2016 09:15,2,5.178,ACTIVE,216.00,360.38,59.991,1457792103,"201051344000594","219011344069620",29.58,26.30,0,337.54,395.55,155.1,147.8,0.716,339116.3,339116.3,21691,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792132,252788.00
03/12/2016 09:15,2,5.188,ACTIVE,216.90,359.48,59.991,1457792103,"201051344001203","219011344069620",29.84,27.00,0,338.44,395.25,156.8,149.4,0.742,338788.3,338788.3,26262,0,0,0,L,1122011218,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792133,252789.00
03/12/2016 09:15,2,5.123,ACTIVE,213.96,362.49,59.991,1457792103,"274151322000054","219011344069620",28.53,31.50,0,332.73,379.02,147.9,140.9,0.570,604541.1,604541.1,14977,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792134,252790.00
03/12/2016 09:15,2,5.223,ACTIVE,216.90,361.59,60.007,1457792103,"201051344000867","219011344069620",29.30,24.30,0,338.44,394.65,155.0,147.7,0.716,327499.3,327499.3,21720,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792135,252791.00
03/12/2016 09:15,2,5.188,ACTIVE,216.67,360.38,59.996,1457792103,"201051344001093","219011344069620",30.00,27.00,0,337.84,395.25,157.6,150.2,0.720,337558.9,337558.9,26140,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792136,252792.00
03/12/2016 09:15,2,5.225,ACTIVE,217.35,361.89,60.002,1457792103,"201051344000900","219011344069620",30.18,21.00,0,337.84,396.45,159.8,152.3,0.738,342619.8,342619.8,21128,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792137,252793.00
