ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 09:15,2,5.201,ACTIVE,217.35,361.89,59.996,1457792103,"201051344000648","219011344069620",29.52,21.80,0,338.44,396.15,155.6,148.2,0.725,336018.6,336018.6,21399,0,0,0,L,1122011218,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792138,252794.00
03/12/2016 09:15,2,5.100,ACTIVE,217.58,361.59,59.965,1457792103,"201051344000569","219011344069620",30.42,21.50,0,337.84,396.15,157.0,149.6,0.729,344033.1,344033.1,21069,0,0,0,L,1122011218,0,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792139,252795.00
03/12/2016 09:15,2,5.158,ACTIVE,217.58,362.19,60.007,1457792103,"201051344000983","219011344069620",30.10,21.30,0,337.84,395.25,157.3,149.9,0.738,336492.0,336492.0,21516,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792140,252796.00
03/12/2016 09:15,2,5.121,ACTIVE,217.58,361.89,60.002,1457792103,"201051344001158","219011344069620",29.60,23.50,0,338.44,394.35,153.4,146.2,0.716,332257.1,332257.1,21733,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792141,252797.00
03/12/2016 09:15,2,5.119,ACTIVE,217.80,363.39,59.996,1457792103,"201051344000576","219011344069620",30.34,21.00,0,338.74,395.85,157.1,149.7,0.725,337073.4,337073.4,21189,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792142,252798.00
03/12/2016 09:15,2,5.078,ACTIVE,213.96,358.28,60.012,1457792103,"274151322000087","219011344069620",28.23,35.00,0,330.33,379.92,145.1,138.1,0.552,579554.7,579554.7,15032,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457792143,252799.00
03/12/2016 09:30,2,5.875,ACTIVE,218.48,364.89,59.975,1457793003,"201051344000645","219011344069620",28.96,23.50,0,339.04,403.67,172.5,164.5,0.773,336954.8,336954.8,21341,0,0,0,L,1122011218,0,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793005,252800.00
03/12/2016 09:30,2,5.697,ACTIVE,214.41,365.49,59.970,1457793003,"274151322000085","219011344069620",27.63,32.60,0,337.54,382.63,159.3,151.8,0.614,607391.6,607391.6,14994,0,0,0,L,1151911521,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793005,252801.00
03/12/2016 09:30,2,5.672,ACTIVE,217.80,364.59,59.981,1457793003,"201051344000633","219011344069620",29.38,26.30,0,338.14,402.77,168.8,161.0,0.800,328535.8,328535.8,21754,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793006,252802.00
03/12/2016 09:30,2,5.684,ACTIVE,218.71,364.29,59.975,1457793003,"201051344000469","219011344069620",29.92,20.30,0,337.84,404.87,172.2,164.2,0.800,329333.6,329333.6,21739,0,0,0,L,1122011218,0,124.04,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793007,252803.00
03/12/2016 09:30,2,5.527,ACTIVE,216.22,360.38,59.965,1457793003,"201051344000646","219011344069620",29.56,30.00,0,337.54,399.76,165.4,157.7,0.782,334265.5,334265.5,26276,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793008,252804.00
03/12/2016 09:30,2,5.607,ACTIVE,214.19,369.70,59.965,1457793003,"274151322000052","219011344069620",28.92,37.50,0,333.63,385.63,164.2,156.5,0.650,615593.2,615593.2,15212,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793009,252805.00
03/12/2016 09:30,2,5.541,ACTIVE,217.58,363.69,59.981,1457793003,"201051344000585","219011344069620",29.78,27.80,0,337.24,397.35,167.1,159.4,0.782,339561.9,339561.9,26282,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793010,252806.00
03/12/2016 09:30,2,5.635,ACTIVE,216.00,359.48,59.959,1457793003,"201051344001230","219011344069620",29.50,31.00,0,337.84,398.86,168.4,160.7,0.769,338083.9,338083.9,26066,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793011,252807.00
03/12/2016 09:30,2,5.553,ACTIVE,217.80,362.49,59.959,1457793003,"201051344000582","219011344069620",29.42,25.50,0,336.94,398.86,165.5,157.8,0.734,331710.2,331710.2,26256,0,0,0,L,1122011218,0,124.49,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793012,252808.00
03/12/2016 09:30,2,5.711,ACTIVE,216.45,360.99,59.981,1457793003,"201051344000955","219011344069620",29.32,28.80,0,338.44,399.16,169.5,161.7,0.787,342589.1,342589.1,26193,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793013,252809.00
03/12/2016 09:30,2,3.816,ACTIVE,213.96,432.52,59.949,1457793003,"274151322000094","219011344069620",39.48,36.50,0,404.57,458.37,152.7,145.4,0.597,494300.5,494300.5,15804,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793014,252810.00
03/12/2016 09:30,2,5.629,ACTIVE,218.71,363.39,59.928,1457793003,"201051344000579","219011344069620",29.48,27.30,0,339.34,403.07,168.1,160.3,0.795,343473.5,343473.5,1779,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793015,252811.00
03/12/2016 09:30,2,5.705,ACTIVE,216.67,358.58,59.991,1457793003,"201051344000890","219011344069620",29.12,33.80,0,338.44,399.46,168.2,160.5,0.773,339924.5,339924.5,26213,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793016,252812.00
03/12/2016 09:30,2,5.662,ACTIVE,216.90,363.99,59.959,1457793003,"201051344000438","219011344069620",29.30,28.00,0,337.84,398.86,168.1,160.3,0.791,342096.7,342096.7,26209,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793017,252813.00
03/12/2016 09:30,2,5.580,ACTIVE,216.90,362.19,59.970,1457793003,"201051344000417","219011344069620",29.04,33.50,0,338.44,397.96,164.1,156.5,0.782,335793.3,335793.3,26364,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793017,252814.00
03/12/2016 09:30,2,5.582,ACTIVE,213.96,371.81,59.965,1457793003,"274151322000083","219011344069620",28.65,36.50,0,333.33,382.33,161.8,154.2,0.645,609692.3,609692.3,15249,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793018,252815.00
03/12/2016 09:30,2,5.996,ACTIVE,215.09,361.29,59.959,1457793003,"274151322000076","219011344069620",29.24,37.30,0,338.74,389.84,177.6,169.5,0.707,648831.5,648831.5,15253,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793019,252816.00
03/12/2016 09:30,2,5.752,ACTIVE,217.35,363.09,59.959,1457793003,"201051344000868","219011344069620",29.58,22.80,0,337.84,399.76,172.3,164.4,0.778,328315.8,328315.8,21478,0,0,0,L,1122011218,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793020,252817.00
03/12/2016 09:30,2,5.844,ACTIVE,213.96,354.97,59.959,1457793003,"274151322000095","219011344069620",29.60,37.50,0,332.73,385.33,175.3,167.2,0.672,642052.3,642052.3,15138,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793021,252818.00
03/12/2016 09:30,2,5.811,ACTIVE,218.48,363.39,59.933,1457793003,"201051344000988","219011344069620",29.08,24.00,0,338.74,404.87,171.1,163.3,0.787,326515.0,326515.0,21753,0,0,0,L,1122011218,0,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793022,252819.00
03/12/2016 09:30,2,5.654,ACTIVE,217.35,363.69,59.959,1457793003,"201051344001025","219011344069620",29.60,29.30,0,337.84,398.86,169.4,161.6,0.765,339577.6,339577.6,26269,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793023,252820.00
03/12/2016 09:30,2,5.633,ACTIVE,218.48,364.29,59.933,1457793003,"201051344000458","219011344069620",29.94,24.00,0,339.04,403.07,170.8,162.9,0.818,336905.7,336905.7,21660,0,0,0,L,1122011218,0,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793024,252821.00
03/12/2016 09:30,2,5.678,ACTIVE,218.93,364.59,59.928,1457793003,"201051344000853","219011344069620",30.04,22.30,0,343.25,405.47,172.6,164.7,0.809,334531.3,334531.3,21283,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793025,252822.00
03/12/2016 09:30,2,5.668,ACTIVE,216.22,359.18,59.949,1457793003,"201051344000685","219011344069620",29.34,27.00,0,338.44,399.16,168.4,160.6,0.809,341809.2,341809.2,26086,0,0,0,L,1122011218,0,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793026,252823.00
03/12/2016 09:30,2,5.672,ACTIVE,217.35,360.69,59.954,1457793003,"201051344000917","219011344069620",29.22,26.50,0,336.94,398.26,167.9,160.1,0.782,339066.5,339066.5,26084,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793027,252824.00
03/12/2016 09:30,2,5.602,ACTIVE,216.45,360.08,59.981,1457793003,"201051344001145","219011344069620",29.52,26.50,0,338.44,398.86,167.4,159.6,0.778,344184.1,344184.1,25943,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793027,252825.00
03/12/2016 09:30,2,5.648,ACTIVE,217.35,361.59,59.954,1457793003,"201051344000651","219011344069620",29.52,25.50,0,337.54,398.56,168.9,161.1,0.773,336005.3,336005.3,26312,0,0,0,L,1122011218,0,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793028,252826.00
03/12/2016 09:30,2,5.631,ACTIVE,213.96,355.58,59.944,1457793003,"274151322000088","219011344069620",27.79,33.50,0,333.63,381.73,158.3,150.9,0.601,591733.4,591733.4,14950,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793029,252827.00
03/12/2016 09:30,2,3.781,ACTIVE,215.09,422.90,59.954,1457793003,"274151322000068","219011344069620",39.60,38.40,0,405.47,462.58,150.5,143.4,0.575,494387.9,494387.9,15979,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793030,252828.00
03/12/2016 09:30,2,5.572,ACTIVE,217.13,360.38,59.959,1457793003,"201051344001135","219011344069620",29.68,25.80,0,338.44,398.86,167.4,159.7,0.791,332562.3,332562.3,26279,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793031,252829.00
03/12/2016 09:30,2,5.742,ACTIVE,216.67,360.69,59.944,1457793003,"201051344000594","219011344069620",29.20,28.80,0,337.24,400.06,169.8,161.9,0.778,339155.0,339155.0,21692,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793032,252830.00
03/12/2016 09:30,2,5.715,ACTIVE,217.35,361.59,59.949,1457793003,"201051344001203","219011344069620",29.56,29.50,0,337.54,399.46,170.9,163.0,0.795,338827.4,338827.4,26263,0,0,0,L,1122011218,0,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793033,252831.00
03/12/2016 09:30,2,5.672,ACTIVE,213.74,350.17,59.949,1457793003,"274151322000054","219011344069620",28.05,33.00,0,335.14,382.63,161.0,153.5,0.614,604578.0,604578.0,14978,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793034,252832.00
03/12/2016 09:30,2,5.719,ACTIVE,217.35,360.99,59.954,1457793003,"201051344000867","219011344069620",29.44,25.30,0,336.94,398.86,170.6,162.8,0.782,327538.2,327538.2,21721,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793035,252833.00
03/12/2016 09:30,2,5.725,ACTIVE,217.13,363.39,59.944,1457793003,"201051344001093","219011344069620",29.62,28.30,0,336.94,399.46,171.7,163.8,0.778,337598.1,337598.1,26141,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793036,252834.00
03/12/2016 09:30,2,5.713,ACTIVE,218.03,363.99,59.949,1457793003,"201051344000900","219011344069620",30.30,22.30,0,337.54,404.87,175.3,167.2,0.809,342659.8,342659.8,21129,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793037,252835.00
03/12/2016 09:30,2,5.629,ACTIVE,218.03,362.79,59.944,1457793003,"201051344000648","219011344069620",29.88,23.50,0,338.14,403.37,170.3,162.4,0.782,336057.5,336057.5,21400,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793038,252836.00
03/12/2016 09:30,2,5.680,ACTIVE,218.26,363.99,59.949,1457793003,"201051344000569","219011344069620",29.96,22.00,0,338.74,403.37,172.3,164.4,0.800,344072.3,344072.3,21070,0,0,0,L,1122011218,0,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793039,252837.00
03/12/2016 09:30,2,5.688,ACTIVE,218.48,363.99,59.949,1457793003,"201051344000983","219011344069620",29.90,23.30,0,337.84,403.67,172.2,164.3,0.809,336531.4,336531.4,21517,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793040,252838.00
03/12/2016 09:30,2,5.668,ACTIVE,218.48,363.39,59.949,1457793003,"201051344001158","219011344069620",29.32,25.30,0,338.14,403.07,168.4,160.6,0.787,332295.5,332295.5,21734,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793041,252839.00
03/12/2016 09:30,2,5.730,ACTIVE,218.48,365.19,59.944,1457793003,"201051344000576","219011344069620",29.82,22.30,0,339.04,404.57,172.9,165.0,0.782,337112.8,337112.8,21190,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793042,252840.00
03/12/2016 09:30,2,5.635,ACTIVE,213.96,367.30,59.928,1457793003,"274151322000087","219011344069620",27.69,38.60,0,333.03,382.33,157.9,150.5,0.592,579590.8,579590.8,15033,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793043,252841.00
03/12/2016 09:45,2,6.238,ACTIVE,218.48,366.40,59.986,1457793903,"201051344000645","219011344069620",29.12,25.30,0,342.95,407.87,184.0,175.7,0.835,336997.2,336997.2,21342,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793904,252842.00
03/12/2016 09:45,2,6.092,ACTIVE,214.19,355.28,60.002,1457793903,"274151322000085","219011344069620",27.41,34.80,0,337.54,386.23,168.9,161.1,0.650,607430.6,607430.6,14995,0,0,0,L,1151911521,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793905,252843.00
03/12/2016 09:45,2,6.062,ACTIVE,217.80,365.49,60.018,1457793903,"201051344000633","219011344069620",29.34,29.30,0,338.74,406.97,180.2,172.1,0.844,328577.3,328577.3,21755,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793906,252844.00
03/12/2016 09:45,2,6.104,ACTIVE,218.93,368.20,60.002,1457793903,"201051344000469","219011344069620",29.70,22.00,0,342.35,409.38,183.6,175.3,0.857,329375.9,329375.9,21740,0,0,0,L,1122011218,0,124.04,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793907,252845.00
03/12/2016 09:45,2,6.039,ACTIVE,216.45,361.89,59.986,1457793903,"201051344000646","219011344069620",28.88,32.80,0,336.64,402.46,176.5,168.5,0.831,334306.2,334306.2,26277,0,0,0,L,1122011218,0,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793908,252846.00
03/12/2016 09:45,2,6.074,ACTIVE,214.19,359.78,59.986,1457793903,"274151322000052","219011344069620",28.43,40.60,0,336.94,389.24,174.8,166.8,0.689,615633.5,615633.5,15213,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793909,252847.00
03/12/2016 09:45,2,5.986,ACTIVE,217.58,362.79,59.986,1457793903,"201051344000585","219011344069620",29.50,29.80,0,336.94,400.66,178.8,170.6,0.826,339603.0,339603.0,26283,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793910,252848.00
03/12/2016 09:45,2,6.100,ACTIVE,216.00,360.69,60.023,1457793903,"201051344001230","219011344069620",29.00,33.00,0,337.54,402.16,179.1,170.9,0.826,338125.2,338125.2,26067,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793911,252849.00
03/12/2016 09:45,2,6.043,ACTIVE,217.80,363.39,60.002,1457793903,"201051344000582","219011344069620",28.92,27.00,0,336.34,401.86,177.0,168.9,0.800,331750.9,331750.9,26257,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793912,252850.00
03/12/2016 09:45,2,6.131,ACTIVE,216.45,360.99,59.991,1457793903,"201051344000955","219011344069620",29.02,30.50,0,338.44,402.77,180.4,172.2,0.857,342630.7,342630.7,26194,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793913,252851.00
03/12/2016 09:45,2,4.068,ACTIVE,214.19,422.90,59.996,1457793903,"274151322000094","219011344069620",39.56,39.00,0,402.46,461.68,163.4,155.8,0.628,494337.9,494337.9,15805,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793914,252852.00
03/12/2016 09:45,2,6.104,ACTIVE,219.16,366.10,59.965,1457793903,"201051344000579","219011344069620",29.00,29.50,0,343.25,407.57,179.3,171.1,0.849,343514.8,343514.8,1780,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793915,252853.00
03/12/2016 09:45,2,6.094,ACTIVE,216.45,360.08,59.996,1457793903,"201051344000890","219011344069620",29.00,35.80,0,338.14,402.46,179.0,170.9,0.818,339965.7,339965.7,26214,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793916,252854.00
03/12/2016 09:45,2,6.115,ACTIVE,217.13,361.29,59.991,1457793903,"201051344000438","219011344069620",28.90,30.80,0,337.54,402.46,179.1,170.9,0.835,342137.9,342137.9,26210,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793917,252855.00
03/12/2016 09:45,2,5.965,ACTIVE,216.67,360.69,59.991,1457793903,"201051344000417","219011344069620",28.94,36.00,0,338.14,401.26,174.8,166.8,0.831,335833.5,335833.5,26365,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793917,252856.00
03/12/2016 09:45,2,5.969,ACTIVE,213.96,372.11,59.996,1457793903,"274151322000083","219011344069620",28.61,39.80,0,332.73,384.73,172.9,165.0,0.685,609732.1,609732.1,15250,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793918,252857.00
03/12/2016 09:45,2,6.432,ACTIVE,214.87,354.07,60.007,1457793903,"274151322000076","219011344069620",29.06,40.80,0,338.44,392.85,189.2,180.7,0.751,648875.2,648875.2,15254,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793919,252858.00
03/12/2016 09:45,2,6.240,ACTIVE,217.80,365.80,60.018,1457793903,"201051344000868","219011344069620",29.08,24.00,0,336.94,403.67,183.8,175.5,0.831,328358.2,328358.2,21479,0,0,0,L,1122011218,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793920,252859.00
03/12/2016 09:45,2,6.416,ACTIVE,213.96,351.37,59.996,1457793903,"274151322000095","219011344069620",28.82,40.40,0,332.13,387.44,187.1,178.7,0.707,642095.4,642095.4,15139,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793921,252860.00
03/12/2016 09:45,2,6.193,ACTIVE,218.93,367.00,60.002,1457793903,"201051344000988","219011344069620",29.08,26.00,0,342.05,408.78,182.4,174.1,0.857,326557.1,326557.1,21754,0,0,0,L,1122011218,0,124.49,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793922,252861.00
03/12/2016 09:45,2,6.104,ACTIVE,217.35,362.19,60.007,1457793903,"201051344001025","219011344069620",29.22,31.50,0,337.84,402.77,180.6,172.4,0.818,339619.3,339619.3,26270,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793923,252862.00
03/12/2016 09:45,2,6.139,ACTIVE,218.71,367.00,60.007,1457793903,"201051344000458","219011344069620",29.28,26.30,0,341.15,407.57,182.1,173.9,0.871,336947.7,336947.7,21661,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793924,252863.00
03/12/2016 09:45,2,6.168,ACTIVE,219.16,368.20,59.996,1457793903,"201051344000853","219011344069620",29.46,23.30,0,343.25,408.78,184.0,175.7,0.831,334573.8,334573.8,21284,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793925,252864.00
03/12/2016 09:45,2,6.117,ACTIVE,216.22,362.79,60.002,1457793903,"201051344000685","219011344069620",28.88,28.80,0,337.54,401.86,179.1,170.9,0.862,341850.5,341850.5,26087,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793926,252865.00
03/12/2016 09:45,2,6.057,ACTIVE,217.35,365.80,59.991,1457793903,"201051344000917","219011344069620",29.18,27.80,0,336.34,401.56,179.0,170.8,0.844,339107.7,339107.7,26085,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793927,252866.00
03/12/2016 09:45,2,6.080,ACTIVE,216.45,362.49,60.002,1457793903,"201051344001145","219011344069620",28.96,29.00,0,337.24,402.77,178.4,170.3,0.831,344225.2,344225.2,25944,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793928,252867.00
03/12/2016 09:45,2,6.104,ACTIVE,217.80,363.69,60.028,1457793903,"201051344000651","219011344069620",29.08,26.80,0,336.34,401.86,179.7,171.5,0.818,336046.8,336046.8,26313,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793929,252868.00
03/12/2016 09:45,2,6.061,ACTIVE,213.74,368.50,59.996,1457793903,"274151322000088","219011344069620",27.35,36.00,0,333.93,383.53,167.8,160.0,0.632,591772.1,591772.1,14951,0,0,0,L,1151911521,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793929,252869.00
03/12/2016 09:45,2,4.070,ACTIVE,214.87,431.32,60.002,1457793903,"274151322000068","219011344069620",39.26,40.60,0,404.87,463.48,160.9,153.3,0.623,494425.0,494425.0,15980,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793930,252870.00
03/12/2016 09:45,2,6.059,ACTIVE,217.13,360.38,59.991,1457793903,"201051344001135","219011344069620",29.10,27.00,0,337.24,402.16,178.5,170.4,0.822,332603.5,332603.5,26280,0,0,0,L,1122011218,0,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793931,252871.00
03/12/2016 09:45,2,6.068,ACTIVE,216.90,365.19,59.991,1457793903,"201051344000594","219011344069620",29.36,31.50,0,336.64,403.37,180.4,172.2,0.835,339196.8,339196.8,21693,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793932,252872.00
03/12/2016 09:45,2,6.137,ACTIVE,217.35,362.79,59.991,1457793903,"201051344001203","219011344069620",29.26,31.00,0,337.24,403.07,181.8,173.6,0.866,338869.4,338869.4,26264,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793933,252873.00
03/12/2016 09:45,2,6.086,ACTIVE,214.19,354.67,60.002,1457793903,"274151322000054","219011344069620",27.67,36.00,0,333.33,384.73,170.5,162.6,0.654,604617.3,604617.3,14979,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793934,252874.00
03/12/2016 09:45,2,6.170,ACTIVE,217.80,363.09,59.996,1457793903,"201051344000867","219011344069620",29.00,27.80,0,336.94,402.77,181.2,173.0,0.818,327580.1,327580.1,21722,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793935,252875.00
03/12/2016 09:45,2,6.094,ACTIVE,217.35,361.29,59.981,1457793903,"201051344001093","219011344069620",29.60,30.30,0,336.04,403.07,182.6,174.3,0.826,337640.3,337640.3,26142,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793936,252876.00
03/12/2016 09:45,2,6.215,ACTIVE,218.26,366.40,59.991,1457793903,"201051344000900","219011344069620",29.66,23.50,0,338.14,409.38,186.7,178.2,0.849,342702.8,342702.8,21130,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793937,252877.00
03/12/2016 09:45,2,6.166,ACTIVE,218.48,364.59,59.991,1457793903,"201051344000648","219011344069620",29.00,25.30,0,340.25,408.48,180.9,172.7,0.831,336099.3,336099.3,21401,0,0,0,L,1122011218,0,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793938,252878.00
03/12/2016 09:45,2,6.121,ACTIVE,218.71,366.10,60.002,1457793903,"201051344000569","219011344069620",29.60,23.80,0,338.14,408.18,183.6,175.2,0.862,344114.7,344114.7,21071,0,0,0,L,1122011218,0,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793939,252879.00
03/12/2016 09:45,2,6.141,ACTIVE,218.71,365.49,59.986,1457793903,"201051344000983","219011344069620",29.46,24.00,0,338.74,408.48,183.2,174.9,0.862,336573.7,336573.7,21518,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793940,252880.00
03/12/2016 09:45,2,6.162,ACTIVE,218.71,365.49,59.986,1457793903,"201051344001158","219011344069620",28.61,27.50,0,342.95,407.57,178.5,170.4,0.835,332336.8,332336.8,21735,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793941,252881.00
03/12/2016 09:45,2,6.184,ACTIVE,218.71,366.70,60.002,1457793903,"201051344000576","219011344069620",29.36,23.80,0,342.95,408.78,183.7,175.4,0.840,337155.3,337155.3,21191,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793941,252882.00
03/12/2016 09:45,2,6.010,ACTIVE,214.19,353.17,59.991,1457793903,"274151322000087","219011344069620",27.43,42.00,0,334.24,385.93,166.8,159.1,0.632,579629.4,579629.4,15034,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457793942,252883.00
03/12/2016 10:00,2,6.670,ACTIVE,218.26,366.10,59.970,1457794803,"201051344000645","219011344069620",28.90,28.00,0,342.95,410.88,195.3,186.5,0.875,337042.4,337042.4,21343,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794804,252884.00
03/12/2016 10:00,2,6.576,ACTIVE,213.74,354.37,59.965,1457794803,"274151322000085","219011344069620",26.62,38.20,0,333.33,386.83,177.3,169.2,0.689,607471.8,607471.8,14996,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794805,252885.00
03/12/2016 10:00,2,6.648,ACTIVE,217.58,364.89,60.002,1457794803,"201051344000633","219011344069620",28.43,31.80,0,337.24,407.87,191.5,182.9,0.906,328621.5,328621.5,21756,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794806,252886.00
03/12/2016 10:00,2,6.570,ACTIVE,218.71,367.30,59.986,1457794803,"201051344000469","219011344069620",29.32,23.00,0,342.65,411.48,195.1,186.4,0.910,329421.0,329421.0,21741,0,0,0,L,1122011218,0,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794807,252887.00
03/12/2016 10:00,2,6.404,ACTIVE,216.45,363.99,59.986,1457794803,"201051344000646","219011344069620",28.82,36.30,0,336.64,404.87,186.9,178.5,0.893,334349.5,334349.5,26278,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794808,252888.00
03/12/2016 10:00,2,6.539,ACTIVE,213.74,374.21,59.970,1457794803,"274151322000052","219011344069620",27.91,44.50,0,331.83,389.84,184.7,176.3,0.729,615676.3,615676.3,15214,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794809,252889.00
03/12/2016 10:00,2,6.521,ACTIVE,217.80,363.39,59.933,1457794803,"201051344000585","219011344069620",28.75,32.20,0,335.74,403.67,189.8,181.3,0.879,339646.9,339646.9,26284,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794810,252890.00
03/12/2016 10:00,2,6.553,ACTIVE,216.00,362.49,59.975,1457794803,"201051344001230","219011344069620",28.61,35.40,0,336.94,406.07,189.8,181.3,0.875,338169.1,338169.1,26068,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794811,252891.00
03/12/2016 10:00,2,6.438,ACTIVE,217.80,362.19,59.965,1457794803,"201051344000582","219011344069620",28.75,29.30,0,336.04,405.17,187.4,179.0,0.853,331794.2,331794.2,26258,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794812,252892.00
03/12/2016 10:00,2,6.617,ACTIVE,216.45,362.49,59.970,1457794803,"201051344000955","219011344069620",28.39,32.80,0,337.84,405.47,190.3,181.7,0.888,342674.8,342674.8,26195,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794813,252893.00
03/12/2016 10:00,2,4.373,ACTIVE,213.74,420.20,59.959,1457794803,"274151322000094","219011344069620",38.96,42.30,0,393.15,461.68,172.4,164.5,0.685,494377.7,494377.7,15806,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794814,252894.00
03/12/2016 10:00,2,6.531,ACTIVE,218.93,366.40,59.965,1457794803,"201051344000579","219011344069620",28.69,33.30,0,343.55,409.98,189.7,181.2,0.897,343558.7,343558.7,1781,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794815,252895.00
03/12/2016 10:00,2,6.605,ACTIVE,216.22,362.79,59.991,1457794803,"201051344000890","219011344069620",28.23,38.20,0,337.84,405.77,188.8,180.3,0.849,340009.5,340009.5,26215,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794816,252896.00
03/12/2016 10:00,2,6.574,ACTIVE,216.90,364.59,59.970,1457794803,"201051344000438","219011344069620",28.37,32.60,0,337.24,405.47,188.8,180.3,0.884,342181.7,342181.7,26211,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794817,252897.00
03/12/2016 10:00,2,6.432,ACTIVE,216.45,363.09,59.965,1457794803,"201051344000417","219011344069620",28.35,39.30,0,336.94,404.57,184.6,176.2,0.884,335876.4,335876.4,26366,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794818,252898.00
03/12/2016 10:00,2,6.475,ACTIVE,213.51,352.87,59.954,1457794803,"274151322000083","219011344069620",27.89,43.60,0,331.23,385.93,182.8,174.5,0.729,609774.5,609774.5,15251,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794818,252899.00
03/12/2016 10:00,2,6.887,ACTIVE,214.41,360.08,59.922,1457794803,"274151322000076","219011344069620",28.55,44.30,0,338.14,393.75,199.1,190.2,0.791,648921.4,648921.4,15255,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794819,252900.00
03/12/2016 10:00,2,6.652,ACTIVE,217.35,364.89,59.949,1457794803,"201051344000868","219011344069620",28.82,25.80,0,336.34,406.97,194.2,185.6,0.888,328403.4,328403.4,21480,0,0,0,L,1122011218,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794820,252901.00
03/12/2016 10:00,2,6.805,ACTIVE,213.29,376.01,59.959,1457794803,"274151322000095","219011344069620",28.53,44.00,0,331.23,389.54,196.4,187.7,0.751,642141.2,642141.2,15140,0,0,0,L,1151911521,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794821,252902.00
03/12/2016 10:00,2,6.570,ACTIVE,218.71,366.70,59.959,1457794803,"201051344000988","219011344069620",28.71,27.50,0,342.05,411.48,190.9,182.4,0.884,326601.8,326601.8,21755,0,0,0,L,1122011218,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794822,252903.00
03/12/2016 10:00,2,6.516,ACTIVE,217.35,362.49,59.949,1457794803,"201051344001025","219011344069620",28.78,33.80,0,336.34,405.47,190.1,181.5,0.884,339663.6,339663.6,26271,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794823,252904.00
03/12/2016 10:00,2,6.578,ACTIVE,218.71,366.10,59.959,1457794803,"201051344000458","219011344069620",28.82,28.00,0,342.65,410.58,192.1,183.5,0.915,336992.5,336992.5,21662,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794824,252905.00
03/12/2016 10:00,2,6.604,ACTIVE,218.93,366.70,59.965,1457794803,"201051344000853","219011344069620",29.12,25.30,0,343.55,412.08,194.7,186.0,0.915,334619.2,334619.2,21285,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794825,252906.00
03/12/2016 10:00,2,6.498,ACTIVE,216.45,365.19,59.949,1457794803,"201051344000685","219011344069620",28.59,31.80,0,336.64,405.47,188.2,179.7,0.932,341894.3,341894.3,26088,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794826,252907.00
03/12/2016 10:00,2,6.529,ACTIVE,217.58,363.09,59.975,1457794803,"201051344000917","219011344069620",28.53,30.00,0,335.74,404.27,188.7,180.2,0.884,339151.6,339151.6,26086,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794827,252908.00
03/12/2016 10:00,2,6.537,ACTIVE,216.45,363.99,59.965,1457794803,"201051344001145","219011344069620",28.43,31.50,0,335.74,404.87,188.1,179.6,0.879,344268.9,344268.9,25945,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794827,252909.00
03/12/2016 10:00,2,6.656,ACTIVE,217.80,365.49,59.959,1457794803,"201051344000651","219011344069620",27.95,29.30,0,336.04,404.57,188.5,180.0,0.857,336090.8,336090.8,26314,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794828,252910.00
03/12/2016 10:00,2,6.459,ACTIVE,213.74,372.11,59.959,1457794803,"274151322000088","219011344069620",26.82,39.50,0,331.83,385.03,175.3,167.3,0.667,591813.1,591813.1,14952,0,0,0,L,1151911521,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794829,252911.00
03/12/2016 10:00,2,4.289,ACTIVE,214.64,439.13,59.965,1457794803,"274151322000068","219011344069620",38.90,44.00,0,397.96,458.97,169.8,162.0,0.663,494464.5,494464.5,15981,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794830,252912.00
03/12/2016 10:00,2,6.449,ACTIVE,217.13,360.99,59.954,1457794803,"201051344001135","219011344069620",28.61,29.80,0,336.94,404.87,186.9,178.5,0.862,332647.2,332647.2,26281,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794831,252913.00
03/12/2016 10:00,2,6.475,ACTIVE,216.90,364.89,59.944,1457794803,"201051344000594","219011344069620",28.84,34.80,0,336.04,406.67,189.1,180.6,0.875,339241.2,339241.2,21694,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794832,252914.00
03/12/2016 10:00,2,6.568,ACTIVE,217.35,364.59,59.954,1457794803,"201051344001203","219011344069620",28.51,34.30,0,337.54,405.77,189.6,181.0,0.893,338914.1,338914.1,26265,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794833,252915.00
03/12/2016 10:00,2,6.410,ACTIVE,213.74,354.37,59.959,1457794803,"274151322000054","219011344069620",27.08,38.80,0,332.13,386.23,175.8,167.8,0.676,604658.9,604658.9,14980,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794834,252916.00
03/12/2016 10:00,2,6.498,ACTIVE,217.58,362.49,59.965,1457794803,"201051344000867","219011344069620",28.73,29.50,0,336.34,405.47,188.9,180.4,0.862,327624.7,327624.7,21723,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794835,252917.00
03/12/2016 10:00,2,6.494,ACTIVE,217.35,365.19,59.970,1457794803,"201051344001093","219011344069620",28.80,32.60,0,336.34,405.77,189.4,180.9,0.866,337685.0,337685.0,26143,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794836,252918.00
03/12/2016 10:00,2,6.656,ACTIVE,218.26,367.60,59.965,1457794803,"201051344000900","219011344069620",29.00,24.50,0,337.84,412.08,195.4,186.7,0.893,342748.8,342748.8,21131,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794837,252919.00
03/12/2016 10:00,2,6.475,ACTIVE,218.26,366.40,59.975,1457794803,"201051344000648","219011344069620",28.90,27.80,0,339.34,410.28,189.5,181.0,0.879,336143.9,336143.9,21402,0,0,0,L,1122011218,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794838,252920.00
03/12/2016 10:00,2,6.498,ACTIVE,218.48,366.70,59.959,1457794803,"201051344000569","219011344069620",29.32,25.80,0,339.65,411.18,193.1,184.4,0.897,344160.0,344160.0,21072,0,0,0,L,1122011218,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794839,252921.00
03/12/2016 10:00,2,6.416,ACTIVE,218.71,367.00,59.959,1457794803,"201051344000983","219011344069620",29.64,26.80,0,338.74,410.58,192.5,183.9,0.902,336618.9,336618.9,21519,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794840,252922.00
03/12/2016 10:00,2,6.521,ACTIVE,218.93,366.40,59.986,1457794803,"201051344001158","219011344069620",28.33,30.30,0,342.35,409.68,187.1,178.6,0.866,332380.6,332380.6,21736,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794841,252923.00
03/12/2016 10:00,2,6.549,ACTIVE,218.71,367.00,59.949,1457794803,"201051344000576","219011344069620",29.18,25.50,0,342.95,411.78,193.6,185.0,0.893,337200.5,337200.5,21192,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794842,252924.00
03/12/2016 10:00,2,6.418,ACTIVE,213.51,349.56,59.959,1457794803,"274151322000087","219011344069620",26.80,46.20,0,330.63,387.14,174.2,166.2,0.645,579670.2,579670.2,15035,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457794843,252925.00
03/12/2016 10:15,2,7.227,ACTIVE,219.84,370.00,59.928,1457795703,"201051344000645","219011344069620",28.49,28.80,0,342.05,415.99,208.5,199.3,0.915,337090.4,337090.4,21344,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795704,252926.00
03/12/2016 10:15,2,6.951,ACTIVE,214.64,376.92,59.959,1457795703,"274151322000085","219011344069620",26.74,40.20,0,333.93,393.15,188.3,179.9,0.725,607515.2,607515.2,14997,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795705,252927.00
03/12/2016 10:15,2,7.146,ACTIVE,218.71,368.20,59.965,1457795703,"201051344000633","219011344069620",28.31,34.30,0,337.24,414.49,204.7,195.7,0.963,328668.5,328668.5,21757,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795706,252928.00
03/12/2016 10:15,2,7.043,ACTIVE,220.06,371.81,59.959,1457795703,"201051344000469","219011344069620",29.34,23.80,0,342.05,416.89,209.4,200.2,0.977,329469.1,329469.1,21742,0,0,0,L,1122011218,0,124.72,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795707,252929.00
03/12/2016 10:15,2,6.889,ACTIVE,217.35,366.10,59.954,1457795703,"201051344000646","219011344069620",28.78,37.80,0,335.74,408.78,200.7,191.8,0.924,334395.5,334395.5,26279,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795708,252930.00
03/12/2016 10:15,2,6.932,ACTIVE,214.41,378.12,59.986,1457795703,"274151322000052","219011344069620",28.09,47.30,0,331.23,394.35,196.8,188.1,0.782,615721.6,615721.6,15215,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795708,252931.00
03/12/2016 10:15,2,6.977,ACTIVE,218.71,366.40,59.959,1457795703,"201051344000585","219011344069620",28.92,33.00,0,336.64,408.48,204.3,195.2,0.955,339693.7,339693.7,26285,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795709,252932.00
03/12/2016 10:15,2,7.010,ACTIVE,216.90,363.99,59.975,1457795703,"201051344001230","219011344069620",28.63,36.50,0,335.74,409.68,203.2,194.2,0.937,338215.7,338215.7,26069,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795710,252933.00
03/12/2016 10:15,2,6.980,ACTIVE,218.48,368.20,59.959,1457795703,"201051344000582","219011344069620",28.41,30.50,0,335.74,409.68,200.7,191.8,0.910,331840.3,331840.3,26259,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795711,252934.00
03/12/2016 10:15,2,7.033,ACTIVE,217.35,363.69,59.928,1457795703,"201051344000955","219011344069620",28.63,34.00,0,335.74,408.78,203.8,194.7,0.937,342721.5,342721.5,26196,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795713,252935.00
