ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 10:15,2,4.713,ACTIVE,214.64,434.63,59.938,1457795703,"274151322000094","219011344069620",38.80,44.30,0,392.85,462.58,184.2,175.9,0.716,494420.1,494420.1,15807,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795714,252936.00
03/12/2016 10:15,2,7.016,ACTIVE,219.84,368.20,59.970,1457795703,"201051344000579","219011344069620",28.63,35.20,0,342.95,414.49,203.4,194.4,0.963,343605.4,343605.4,1782,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795715,252937.00
03/12/2016 10:15,2,6.938,ACTIVE,216.90,362.19,59.954,1457795703,"201051344000890","219011344069620",28.80,40.40,0,336.34,409.08,202.3,193.4,0.932,340056.0,340056.0,26216,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795715,252938.00
03/12/2016 10:15,2,7.008,ACTIVE,217.80,366.40,59.944,1457795703,"201051344000438","219011344069620",28.47,34.80,0,336.04,408.78,202.0,193.0,0.941,342228.1,342228.1,26212,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795716,252939.00
03/12/2016 10:15,2,6.859,ACTIVE,217.35,364.29,59.959,1457795703,"201051344000417","219011344069620",28.53,40.20,0,336.34,408.18,198.2,189.4,0.941,335921.8,335921.8,26367,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795717,252940.00
03/12/2016 10:15,2,6.896,ACTIVE,214.41,371.81,59.954,1457795703,"274151322000083","219011344069620",28.03,47.50,0,331.53,394.05,195.7,186.9,0.782,609819.4,609819.4,15252,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795718,252941.00
03/12/2016 10:15,2,7.348,ACTIVE,215.54,373.31,59.933,1457795703,"274151322000076","219011344069620",28.63,47.30,0,337.24,398.26,212.9,203.5,0.844,648970.4,648970.4,15256,0,0,0,L,1151911521,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795719,252942.00
03/12/2016 10:15,2,7.160,ACTIVE,218.48,367.90,59.970,1457795703,"201051344000868","219011344069620",28.90,26.50,0,336.04,415.09,209.7,200.5,0.955,328451.6,328451.6,21481,0,0,0,L,1122011218,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795720,252943.00
03/12/2016 10:15,2,7.334,ACTIVE,214.64,369.70,59.949,1457795703,"274151322000095","219011344069620",28.45,47.50,0,331.23,396.75,211.3,202.1,0.795,642189.8,642189.8,15141,0,0,0,L,1151911521,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795721,252944.00
03/12/2016 10:15,2,7.129,ACTIVE,220.06,369.70,59.954,1457795703,"201051344000988","219011344069620",28.67,29.30,0,340.85,415.39,207.0,197.9,0.946,326649.3,326649.3,21756,0,0,0,L,1122011218,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795722,252945.00
03/12/2016 10:15,2,6.986,ACTIVE,218.26,364.89,59.965,1457795703,"201051344001025","219011344069620",29.04,35.60,0,336.04,409.08,205.6,196.5,0.932,339710.8,339710.8,26272,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795723,252946.00
03/12/2016 10:15,2,7.127,ACTIVE,219.84,371.51,59.959,1457795703,"201051344000458","219011344069620",28.73,29.80,0,342.65,416.29,207.3,198.2,0.986,337040.1,337040.1,21663,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795724,252947.00
03/12/2016 10:15,2,7.129,ACTIVE,220.29,371.81,59.954,1457795703,"201051344000853","219011344069620",29.04,26.80,0,342.05,415.99,209.7,200.5,0.981,334667.5,334667.5,21286,0,0,0,L,1122011218,0,125.62,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795724,252948.00
03/12/2016 10:15,2,7.090,ACTIVE,217.13,364.89,59.970,1457795703,"201051344000685","219011344069620",28.21,32.60,0,336.34,408.48,202.5,193.5,0.972,341940.9,341940.9,26089,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795725,252949.00
03/12/2016 10:15,2,7.072,ACTIVE,218.48,366.10,60.007,1457795703,"201051344000917","219011344069620",28.41,31.50,0,336.34,408.48,203.4,194.4,0.946,339198.4,339198.4,26087,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795726,252950.00
03/12/2016 10:15,2,6.996,ACTIVE,217.13,364.89,59.965,1457795703,"201051344001145","219011344069620",28.59,32.60,0,336.34,408.48,202.4,193.5,0.937,344315.4,344315.4,25946,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795727,252951.00
03/12/2016 10:15,2,7.062,ACTIVE,218.71,366.70,59.959,1457795703,"201051344000651","219011344069620",28.51,30.30,0,337.24,411.78,203.8,194.8,0.919,336137.7,336137.7,26315,0,0,0,L,1122011218,0,125.40,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795728,252952.00
03/12/2016 10:15,2,6.893,ACTIVE,214.41,376.92,59.975,1457795703,"274151322000088","219011344069620",26.80,42.00,0,331.83,392.55,187.0,178.6,0.716,591856.2,591856.2,14953,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795729,252953.00
03/12/2016 10:15,2,4.717,ACTIVE,215.54,412.68,59.959,1457795703,"274151322000068","219011344069620",38.29,46.60,0,393.15,459.27,184.0,175.7,0.698,494506.6,494506.6,15982,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795730,252954.00
03/12/2016 10:15,2,6.959,ACTIVE,218.03,365.49,59.970,1457795703,"201051344001135","219011344069620",28.75,31.00,0,335.74,408.48,202.5,193.5,0.932,332693.8,332693.8,26282,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795731,252955.00
03/12/2016 10:15,2,7.047,ACTIVE,217.58,367.00,59.970,1457795703,"201051344000594","219011344069620",28.78,36.30,0,335.74,410.88,205.4,196.3,0.946,339288.5,339288.5,21695,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795732,252956.00
03/12/2016 10:15,2,7.018,ACTIVE,218.26,366.70,59.965,1457795703,"201051344001203","219011344069620",29.12,35.00,0,337.54,409.98,207.0,197.9,0.955,338961.6,338961.6,26266,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795733,252957.00
03/12/2016 10:15,2,6.982,ACTIVE,214.87,367.00,59.981,1457795703,"274151322000054","219011344069620",26.96,41.00,0,331.83,394.05,190.4,181.9,0.729,604702.8,604702.8,14981,0,0,0,L,1151911521,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795734,252958.00
03/12/2016 10:15,2,7.119,ACTIVE,218.71,367.60,59.959,1457795703,"201051344000867","219011344069620",28.67,31.30,0,336.94,413.89,206.6,197.5,0.937,327672.2,327672.2,21724,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795734,252959.00
03/12/2016 10:15,2,7.062,ACTIVE,218.26,366.70,59.965,1457795703,"201051344001093","219011344069620",28.94,34.00,0,336.34,409.98,207.0,197.9,0.941,337732.7,337732.7,26144,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795735,252960.00
03/12/2016 10:15,2,7.135,ACTIVE,218.93,368.20,59.959,1457795703,"201051344000900","219011344069620",29.50,25.80,0,339.34,417.19,213.1,203.8,0.981,342797.9,342797.9,21132,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795736,252961.00
03/12/2016 10:15,2,6.982,ACTIVE,219.16,367.60,59.970,1457795703,"201051344000648","219011344069620",29.10,29.50,0,342.95,416.59,205.9,196.8,0.932,336191.4,336191.4,21403,0,0,0,L,1122011218,0,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795737,252962.00
03/12/2016 10:15,2,7.096,ACTIVE,219.61,370.60,59.965,1457795703,"201051344000569","219011344069620",29.16,27.00,0,339.95,416.59,209.6,200.3,0.986,344208.3,344208.3,21073,0,0,0,L,1122011218,0,124.49,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795738,252963.00
03/12/2016 10:15,2,7.076,ACTIVE,220.06,368.50,59.959,1457795703,"201051344000983","219011344069620",29.16,27.50,0,341.75,417.19,209.1,199.8,0.981,336667.0,336667.0,21520,0,0,0,L,1122011218,0,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795739,252964.00
03/12/2016 10:15,2,7.102,ACTIVE,219.84,370.90,59.965,1457795703,"201051344001158","219011344069620",28.25,32.40,0,341.75,414.49,203.1,194.1,0.941,332427.3,332427.3,21737,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795740,252965.00
03/12/2016 10:15,2,7.125,ACTIVE,219.84,370.30,59.975,1457795703,"201051344000576","219011344069620",29.02,26.80,0,341.45,416.59,209.3,200.1,0.955,337248.7,337248.7,21193,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795741,252966.00
03/12/2016 10:15,2,6.959,ACTIVE,214.19,359.18,59.991,1457795703,"274151322000087","219011344069620",26.50,50.20,0,333.33,391.94,186.6,178.1,0.698,579713.2,579713.2,15036,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457795742,252967.00
03/12/2016 10:30,2,7.604,ACTIVE,219.84,371.51,59.981,1457796604,"201051344000645","219011344069620",28.75,29.80,0,342.35,419.00,221.5,211.8,0.972,337141.4,337141.4,21345,0,0,0,L,1122011218,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796605,252968.00
03/12/2016 10:30,2,7.477,ACTIVE,214.64,375.11,59.975,1457796604,"274151322000085","219011344069620",25.96,43.20,0,337.54,394.95,196.6,187.9,0.760,607560.9,607560.9,14998,0,0,0,L,1151911521,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796606,252969.00
03/12/2016 10:30,2,7.564,ACTIVE,218.48,370.60,59.975,1457796604,"201051344000633","219011344069620",28.25,34.80,0,342.05,418.39,216.2,206.8,1.016,328718.5,328718.5,21758,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796607,252970.00
03/12/2016 10:30,2,7.547,ACTIVE,220.29,373.31,59.991,1457796604,"201051344000469","219011344069620",29.00,25.00,0,341.15,419.90,221.8,212.2,1.021,329520.3,329520.3,21743,0,0,0,L,1122011218,0,124.49,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796607,252971.00
03/12/2016 10:30,2,7.289,ACTIVE,217.13,367.60,59.991,1457796604,"201051344000646","219011344069620",28.65,38.40,0,335.14,412.08,211.5,202.2,0.999,334444.4,334444.4,26280,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796608,252972.00
03/12/2016 10:30,2,7.379,ACTIVE,214.87,385.03,60.002,1457796604,"274151322000052","219011344069620",27.67,50.60,0,336.34,397.05,206.6,197.5,0.826,615769.6,615769.6,15216,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796609,252973.00
03/12/2016 10:30,2,7.412,ACTIVE,218.71,368.20,60.023,1457796604,"201051344000585","219011344069620",28.69,34.80,0,336.64,411.48,215.4,206.0,0.999,339743.4,339743.4,26286,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796610,252974.00
03/12/2016 10:30,2,7.451,ACTIVE,216.90,365.49,59.991,1457796604,"201051344001230","219011344069620",28.33,37.80,0,335.74,412.98,213.7,204.4,0.981,338265.2,338265.2,26070,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796611,252975.00
03/12/2016 10:30,2,7.297,ACTIVE,218.48,366.10,59.970,1457796604,"201051344000582","219011344069620",28.65,31.50,0,335.74,412.38,211.6,202.3,0.950,331889.2,331889.2,26260,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796612,252976.00
03/12/2016 10:30,2,7.506,ACTIVE,217.35,365.19,60.002,1457796604,"201051344000955","219011344069620",28.17,35.80,0,335.74,412.38,214.2,204.8,0.986,342771.0,342771.0,26197,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796613,252977.00
03/12/2016 10:30,2,4.822,ACTIVE,214.41,425.31,59.981,1457796604,"274151322000094","219011344069620",39.66,47.00,0,393.45,461.08,192.4,183.8,0.747,494465.0,494465.0,15808,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796614,252978.00
03/12/2016 10:30,2,7.482,ACTIVE,220.06,368.20,59.996,1457796604,"201051344000579","219011344069620",28.33,35.80,0,342.05,417.49,214.6,205.2,1.008,343655.0,343655.0,1783,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796615,252979.00
03/12/2016 10:30,2,7.441,ACTIVE,216.90,363.39,60.007,1457796604,"201051344000890","219011344069620",28.25,41.50,0,336.34,412.38,212.9,203.6,0.986,340105.3,340105.3,26217,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796616,252980.00
03/12/2016 10:30,2,7.422,ACTIVE,218.03,368.80,59.996,1457796604,"201051344000438","219011344069620",28.29,36.50,0,335.74,411.48,212.5,203.2,0.994,342277.2,342277.2,26213,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796617,252981.00
03/12/2016 10:30,2,7.320,ACTIVE,217.58,366.40,59.970,1457796604,"201051344000417","219011344069620",28.11,42.00,0,335.44,410.58,208.3,199.1,0.994,335970.0,335970.0,26368,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796618,252982.00
03/12/2016 10:30,2,7.324,ACTIVE,214.41,375.41,60.007,1457796604,"274151322000083","219011344069620",27.75,50.80,0,331.53,396.15,205.7,196.6,0.822,609867.0,609867.0,15253,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796618,252983.00
03/12/2016 10:30,2,7.803,ACTIVE,215.54,370.60,59.965,1457796604,"274151322000076","219011344069620",28.29,50.80,0,336.04,401.26,223.2,213.6,0.884,649022.2,649022.2,15257,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796619,252984.00
03/12/2016 10:30,2,7.541,ACTIVE,218.48,369.40,60.007,1457796604,"201051344000868","219011344069620",29.10,28.00,0,337.24,419.00,222.2,212.6,1.012,328502.8,328502.8,21482,0,0,0,L,1122011218,0,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796620,252985.00
03/12/2016 10:30,2,7.766,ACTIVE,214.41,367.00,59.981,1457796604,"274151322000095","219011344069620",28.29,50.60,0,330.63,399.46,222.5,212.9,0.835,642241.2,642241.2,15142,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796621,252986.00
03/12/2016 10:30,2,7.562,ACTIVE,220.29,370.90,59.944,1457796604,"201051344000988","219011344069620",28.67,29.80,0,339.95,418.70,219.4,209.8,0.999,326699.8,326699.8,21757,0,0,0,L,1122011218,0,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796622,252987.00
03/12/2016 10:30,2,7.506,ACTIVE,218.26,366.40,59.965,1457796604,"201051344001025","219011344069620",28.53,37.30,0,335.74,412.38,216.9,207.4,0.977,339760.8,339760.8,26273,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796623,252988.00
03/12/2016 10:30,2,7.498,ACTIVE,220.06,372.71,59.975,1457796604,"201051344000458","219011344069620",28.98,30.50,0,342.05,419.60,219.9,210.3,1.039,337090.8,337090.8,21664,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796624,252989.00
03/12/2016 10:30,2,7.465,ACTIVE,220.52,372.11,59.975,1457796604,"201051344000853","219011344069620",29.50,27.00,0,340.85,419.90,223.1,213.4,1.047,334718.8,334718.8,21287,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796625,252990.00
03/12/2016 10:30,2,7.480,ACTIVE,217.13,364.59,59.975,1457796604,"201051344000685","219011344069620",28.23,34.50,0,335.74,412.08,213.8,204.4,1.039,341990.3,341990.3,26090,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796626,252991.00
03/12/2016 10:30,2,7.461,ACTIVE,218.48,367.60,59.970,1457796604,"201051344000917","219011344069620",28.37,32.40,0,335.14,411.48,214.3,204.9,1.008,339247.9,339247.9,26088,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796627,252992.00
03/12/2016 10:30,2,7.340,ACTIVE,217.13,367.30,59.981,1457796604,"201051344001145","219011344069620",28.67,33.50,0,335.44,411.78,213.0,203.6,0.986,344364.7,344364.7,25947,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796627,252993.00
03/12/2016 10:30,2,7.430,ACTIVE,218.71,367.60,59.981,1457796604,"201051344000651","219011344069620",28.51,32.00,0,336.64,415.09,214.4,205.0,0.972,336187.2,336187.2,26316,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796628,252994.00
03/12/2016 10:30,2,7.322,ACTIVE,214.19,358.88,59.970,1457796604,"274151322000088","219011344069620",26.30,44.30,0,336.94,394.05,194.8,186.1,0.734,591901.5,591901.5,14954,0,0,0,L,1151911521,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796629,252995.00
03/12/2016 10:30,2,5.004,ACTIVE,215.32,409.38,59.965,1457796604,"274151322000068","219011344069620",37.85,48.30,0,389.54,461.38,191.5,182.9,0.738,494551.1,494551.1,15983,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796630,252996.00
03/12/2016 10:30,2,7.330,ACTIVE,218.03,363.69,59.970,1457796604,"201051344001135","219011344069620",28.75,32.20,0,335.74,411.48,213.3,204.0,0.972,332743.1,332743.1,26283,0,0,0,L,1122011218,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796631,252997.00
03/12/2016 10:30,2,7.520,ACTIVE,217.58,367.30,60.012,1457796604,"201051344000594","219011344069620",28.49,38.00,0,335.14,413.59,216.8,207.3,0.994,339338.7,339338.7,21696,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796632,252998.00
03/12/2016 10:30,2,7.479,ACTIVE,218.48,367.30,59.981,1457796604,"201051344001203","219011344069620",28.75,36.30,0,336.94,414.19,217.8,208.3,1.012,339012.1,339012.1,26267,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796633,252999.00
03/12/2016 10:30,2,7.354,ACTIVE,214.41,368.80,59.959,1457796604,"274151322000054","219011344069620",26.70,43.80,0,336.34,395.85,198.7,189.8,0.765,604749.0,604749.0,14982,0,0,0,L,1151911521,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796634,253000.00
03/12/2016 10:30,2,7.568,ACTIVE,218.48,367.90,59.975,1457796604,"201051344000867","219011344069620",28.53,32.40,0,337.24,417.19,218.8,209.2,0.990,327722.6,327722.6,21725,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796635,253001.00
03/12/2016 10:30,2,7.443,ACTIVE,218.48,367.60,59.975,1457796604,"201051344001093","219011344069620",28.84,35.00,0,335.74,413.59,217.4,207.9,0.986,337783.1,337783.1,26145,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796636,253002.00
03/12/2016 10:30,2,7.580,ACTIVE,219.61,371.51,59.981,1457796604,"201051344000900","219011344069620",29.38,27.30,0,341.45,420.80,225.8,216.0,1.025,342850.1,342850.1,21133,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796637,253003.00
03/12/2016 10:30,2,7.520,ACTIVE,219.39,373.01,59.981,1457796604,"201051344000648","219011344069620",28.65,29.80,0,342.05,420.20,217.9,208.4,0.986,336241.7,336241.7,21404,0,0,0,L,1122011218,0,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796638,253004.00
03/12/2016 10:30,2,7.502,ACTIVE,219.84,372.11,59.981,1457796604,"201051344000569","219011344069620",29.22,27.30,0,341.15,420.50,221.9,212.3,1.012,344259.6,344259.6,21074,0,0,0,L,1122011218,0,124.49,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796639,253005.00
03/12/2016 10:30,2,7.459,ACTIVE,220.06,373.61,59.981,1457796604,"201051344000983","219011344069620",29.32,28.50,0,341.15,420.80,221.6,211.9,1.034,336718.2,336718.2,21521,0,0,0,L,1122011218,0,125.17,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796640,253006.00
03/12/2016 10:30,2,7.508,ACTIVE,220.29,370.30,59.986,1457796604,"201051344001158","219011344069620",28.25,32.80,0,340.55,417.79,214.8,205.4,0.990,332476.9,332476.9,21738,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796641,253007.00
03/12/2016 10:30,2,7.473,ACTIVE,219.84,373.01,59.975,1457796604,"201051344000576","219011344069620",29.32,27.80,0,341.45,419.90,221.8,212.1,1.016,337299.9,337299.9,21194,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796641,253008.00
03/12/2016 10:30,2,7.316,ACTIVE,214.64,371.51,59.975,1457796604,"274151322000087","219011344069620",26.30,53.80,0,335.14,394.35,194.8,186.1,0.725,579758.5,579758.5,15037,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457796642,253009.00
03/12/2016 10:45,2,7.885,ACTIVE,220.06,370.60,59.991,1457797503,"201051344000645","219011344069620",28.59,31.30,0,341.15,420.80,228.0,218.1,1.021,337195.3,337195.3,21346,0,0,0,L,1122011218,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797505,253010.00
03/12/2016 10:45,2,7.732,ACTIVE,214.64,375.11,59.965,1457797503,"274151322000085","219011344069620",25.96,45.00,0,336.64,396.75,203.1,194.1,0.778,607608.6,607608.6,14999,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797506,253011.00
03/12/2016 10:45,2,7.889,ACTIVE,218.93,371.81,59.975,1457797503,"201051344000633","219011344069620",28.05,36.50,0,341.15,420.20,224.1,214.3,1.047,328771.3,328771.3,21759,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797507,253012.00
03/12/2016 10:45,2,7.812,ACTIVE,220.52,373.31,59.970,1457797503,"201051344000469","219011344069620",28.94,25.30,0,340.25,422.30,228.9,219.0,1.078,329574.2,329574.2,21744,0,0,0,L,1122011218,0,124.72,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797508,253013.00
03/12/2016 10:45,2,7.723,ACTIVE,217.13,366.40,59.981,1457797503,"201051344000646","219011344069620",28.03,39.00,0,334.54,414.49,219.2,209.7,1.021,334495.9,334495.9,26281,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797508,253014.00
03/12/2016 10:45,2,7.648,ACTIVE,214.64,355.88,59.991,1457797503,"274151322000052","219011344069620",27.67,52.50,0,333.63,398.56,214.1,204.7,0.849,615819.9,615819.9,15217,0,0,0,L,1151911521,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797509,253015.00
03/12/2016 10:45,2,7.736,ACTIVE,218.93,367.90,59.981,1457797503,"201051344000585","219011344069620",28.57,35.60,0,336.64,418.70,223.9,214.2,1.043,339796.0,339796.0,26287,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797510,253016.00
03/12/2016 10:45,2,7.703,ACTIVE,217.13,365.80,59.970,1457797503,"201051344001230","219011344069620",28.45,38.20,0,334.84,415.39,222.1,212.5,0.999,338317.3,338317.3,26071,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797511,253017.00
03/12/2016 10:45,2,7.666,ACTIVE,218.71,368.50,59.975,1457797503,"201051344000582","219011344069620",28.27,32.60,0,335.44,418.70,219.5,209.9,1.003,331940.7,331940.7,26261,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797512,253018.00
03/12/2016 10:45,2,7.656,ACTIVE,217.58,368.20,59.981,1457797503,"201051344000955","219011344069620",28.53,36.80,0,335.44,414.19,221.0,211.4,1.021,342823.1,342823.1,26198,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797513,253019.00
03/12/2016 10:45,2,5.205,ACTIVE,214.41,437.93,59.970,1457797503,"274151322000094","219011344069620",38.37,47.80,0,391.94,461.68,203.1,194.1,0.804,494512.4,494512.4,15809,0,0,0,L,1151911521,0,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797514,253020.00
03/12/2016 10:45,2,7.834,ACTIVE,220.52,374.51,59.954,1457797503,"201051344000579","219011344069620",27.99,37.00,0,340.85,419.90,222.0,212.3,1.069,343707.2,343707.2,1784,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797515,253021.00
03/12/2016 10:45,2,7.625,ACTIVE,217.35,364.89,59.975,1457797503,"201051344000890","219011344069620",28.57,42.80,0,335.44,414.49,220.7,211.1,1.008,340157.0,340157.0,26218,0,0,0,L,1122011218,0,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797516,253022.00
03/12/2016 10:45,2,7.682,ACTIVE,218.03,365.49,59.944,1457797503,"201051344000438","219011344069620",28.29,37.80,0,334.84,413.89,219.9,210.3,1.030,342328.9,342328.9,26214,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797517,253023.00
03/12/2016 10:45,2,7.600,ACTIVE,217.58,366.10,59.965,1457797503,"201051344000417","219011344069620",28.03,44.00,0,335.44,412.68,215.7,206.3,1.016,336020.6,336020.6,26369,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797518,253024.00
03/12/2016 10:45,2,7.629,ACTIVE,213.74,361.29,59.965,1457797503,"274151322000083","219011344069620",27.59,53.30,0,330.93,397.96,213.1,203.7,0.844,609917.0,609917.0,15254,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797518,253025.00
03/12/2016 10:45,2,8.086,ACTIVE,215.09,364.89,59.965,1457797503,"274151322000076","219011344069620",28.27,52.50,0,336.94,403.07,231.4,221.5,0.906,649076.6,649076.6,15258,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797519,253026.00
03/12/2016 10:45,2,7.986,ACTIVE,218.71,372.11,59.970,1457797503,"201051344000868","219011344069620",28.39,28.80,0,336.94,421.70,229.5,219.6,1.039,328556.8,328556.8,21483,0,0,0,L,1122011218,0,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797520,253027.00
03/12/2016 10:45,2,8.109,ACTIVE,214.19,382.03,59.975,1457797503,"274151322000095","219011344069620",28.11,53.30,0,329.73,401.26,230.6,220.6,0.871,642295.4,642295.4,15143,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797521,253028.00
03/12/2016 10:45,2,7.824,ACTIVE,220.29,370.60,59.970,1457797503,"201051344000988","219011344069620",28.55,30.80,0,339.04,421.10,226.1,216.3,1.008,326753.2,326753.2,21758,0,0,0,L,1122011218,0,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797522,253029.00
03/12/2016 10:45,2,7.771,ACTIVE,218.48,367.90,59.959,1457797503,"201051344001025","219011344069620",28.57,37.80,0,334.84,415.39,224.9,215.1,1.016,339813.6,339813.6,26274,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797523,253030.00
03/12/2016 10:45,2,7.850,ACTIVE,220.06,368.50,59.975,1457797503,"201051344000458","219011344069620",28.61,30.50,0,341.45,422.00,227.3,217.5,1.083,337144.4,337144.4,21665,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797524,253031.00
03/12/2016 10:45,2,7.871,ACTIVE,220.74,373.91,59.981,1457797503,"201051344000853","219011344069620",28.90,27.80,0,340.25,421.70,230.4,220.4,1.069,334773.1,334773.1,21288,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797525,253032.00
03/12/2016 10:45,2,7.756,ACTIVE,217.13,367.30,59.975,1457797503,"201051344000685","219011344069620",28.23,35.20,0,335.14,414.19,221.7,212.0,1.069,342042.3,342042.3,26091,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797526,253033.00
03/12/2016 10:45,2,7.631,ACTIVE,218.48,368.50,59.975,1457797503,"201051344000917","219011344069620",28.77,33.00,0,335.74,416.59,222.1,212.4,1.039,339300.1,339300.1,26089,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797527,253034.00
03/12/2016 10:45,2,7.750,ACTIVE,217.35,365.49,59.981,1457797503,"201051344001145","219011344069620",28.21,35.00,0,334.84,414.19,221.4,211.8,1.025,344416.6,344416.6,25948,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797528,253035.00
03/12/2016 10:45,2,7.791,ACTIVE,218.71,367.30,59.986,1457797503,"201051344000651","219011344069620",28.23,33.30,0,336.34,418.70,222.5,212.8,1.008,336239.5,336239.5,26317,0,0,0,L,1122011218,0,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797529,253036.00
03/12/2016 10:45,2,7.584,ACTIVE,214.41,359.48,59.970,1457797503,"274151322000088","219011344069620",26.28,45.50,0,336.64,395.55,201.8,192.9,0.769,591949.0,591949.0,14955,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797530,253037.00
03/12/2016 10:45,2,5.219,ACTIVE,215.32,427.11,59.975,1457797503,"274151322000068","219011344069620",38.17,50.00,0,392.85,463.48,201.2,192.3,0.782,494598.1,494598.1,15984,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797530,253038.00
03/12/2016 10:45,2,7.701,ACTIVE,218.26,368.20,59.970,1457797503,"201051344001135","219011344069620",28.43,33.50,0,334.54,414.79,221.6,211.9,1.012,332795.1,332795.1,26284,0,0,0,L,1122011218,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797531,253039.00
03/12/2016 10:45,2,7.906,ACTIVE,218.03,367.00,60.007,1457797503,"201051344000594","219011344069620",28.07,40.20,0,334.84,419.60,224.8,215.0,1.016,339391.5,339391.5,21697,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797532,253040.00
03/12/2016 10:45,2,7.809,ACTIVE,218.71,369.10,59.959,1457797503,"201051344001203","219011344069620",28.59,38.00,0,336.04,419.00,226.1,216.3,1.047,339065.1,339065.1,26268,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797533,253041.00
03/12/2016 10:45,2,7.697,ACTIVE,214.19,378.42,59.965,1457797503,"274151322000054","219011344069620",26.40,45.30,0,336.34,398.26,205.8,196.7,0.795,604797.4,604797.4,14983,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797534,253042.00
03/12/2016 10:45,2,7.898,ACTIVE,219.16,369.40,59.975,1457797503,"201051344000867","219011344069620",28.31,32.80,0,337.24,421.10,226.4,216.6,1.021,327775.9,327775.9,21726,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797535,253043.00
03/12/2016 10:45,2,7.650,ACTIVE,218.71,369.40,59.970,1457797503,"201051344001093","219011344069620",29.10,35.80,0,336.04,419.90,225.3,215.5,1.025,337836.1,337836.1,26146,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797536,253044.00
03/12/2016 10:45,2,7.936,ACTIVE,220.06,371.51,59.996,1457797503,"201051344000900","219011344069620",29.12,27.30,0,340.55,422.60,234.0,223.9,1.047,342905.0,342905.0,21134,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797537,253045.00
03/12/2016 10:45,2,7.807,ACTIVE,219.84,371.51,59.944,1457797503,"201051344000648","219011344069620",28.53,31.00,0,341.15,422.00,225.6,215.8,1.025,336294.8,336294.8,21405,0,0,0,L,1122011218,0,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797538,253046.00
03/12/2016 10:45,2,7.707,ACTIVE,220.06,372.41,59.975,1457797503,"201051344000569","219011344069620",29.46,29.80,0,340.25,422.60,229.7,219.8,1.069,344313.7,344313.7,21075,0,0,0,L,1122011218,0,124.49,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797539,253047.00
03/12/2016 10:45,2,7.891,ACTIVE,220.29,374.21,60.012,1457797503,"201051344000983","219011344069620",28.69,28.80,0,340.25,422.90,229.2,219.3,1.061,336772.1,336772.1,21522,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797540,253048.00
03/12/2016 10:45,2,7.771,ACTIVE,220.52,372.71,59.975,1457797503,"201051344001158","219011344069620",28.25,33.80,0,340.25,419.90,222.2,212.6,1.039,332529.2,332529.2,21739,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797541,253049.00
03/12/2016 10:45,2,7.828,ACTIVE,220.06,373.91,59.975,1457797503,"201051344000576","219011344069620",28.92,28.50,0,340.25,422.00,229.3,219.4,1.074,337353.9,337353.9,21195,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797542,253050.00
03/12/2016 10:45,2,7.643,ACTIVE,214.64,356.18,59.965,1457797503,"274151322000087","219011344069620",26.08,55.80,0,333.33,395.55,202.0,193.0,0.769,579805.9,579805.9,15038,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457797543,253051.00
03/12/2016 11:00,2,8.234,ACTIVE,220.52,370.30,59.933,1457798403,"201051344000645","219011344069620",28.51,31.00,0,340.55,423.20,237.7,227.5,1.034,337251.1,337251.1,21347,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798404,253052.00
03/12/2016 11:00,2,8.049,ACTIVE,214.87,383.23,59.981,1457798403,"274151322000085","219011344069620",25.84,46.40,0,336.94,398.56,210.5,201.2,0.822,607658.0,607658.0,15000,0,0,0,L,1151911521,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798405,253053.00
03/12/2016 11:00,2,8.215,ACTIVE,219.39,370.90,59.981,1457798403,"201051344000633","219011344069620",28.09,37.00,0,340.25,422.90,233.5,223.5,1.083,328825.9,328825.9,21760,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798406,253054.00
03/12/2016 11:00,2,8.186,ACTIVE,221.19,376.31,59.991,1457798403,"201051344000469","219011344069620",28.78,26.00,0,339.65,423.81,238.6,228.4,1.105,329630.1,329630.1,21745,0,0,0,L,1122011218,0,125.17,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798407,253055.00
03/12/2016 11:00,2,8.018,ACTIVE,217.80,370.60,59.986,1457798403,"201051344000646","219011344069620",28.11,39.50,0,333.93,420.20,228.3,218.4,1.074,334549.4,334549.4,26282,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798408,253056.00
03/12/2016 11:00,2,8.023,ACTIVE,215.09,364.89,59.975,1457798403,"274151322000052","219011344069620",27.35,54.80,0,335.14,400.96,222.1,212.5,0.853,615871.9,615871.9,15218,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798409,253057.00
03/12/2016 11:00,2,8.061,ACTIVE,219.16,370.60,59.975,1457798403,"201051344000585","219011344069620",28.57,36.30,0,336.04,422.00,233.0,223.0,1.078,339850.6,339850.6,26288,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798410,253058.00
03/12/2016 11:00,2,8.061,ACTIVE,217.35,366.70,59.975,1457798403,"201051344001230","219011344069620",28.27,38.40,0,335.14,421.40,230.8,220.8,1.052,338371.4,338371.4,26072,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798411,253059.00
03/12/2016 11:00,2,8.029,ACTIVE,219.39,371.81,59.975,1457798403,"201051344000582","219011344069620",28.09,33.50,0,334.84,424.11,228.4,218.5,1.030,331994.2,331994.2,26262,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798412,253060.00
03/12/2016 11:00,2,8.082,ACTIVE,218.03,370.60,59.975,1457798403,"201051344000955","219011344069620",28.11,38.00,0,334.84,422.60,230.1,220.1,1.078,342877.0,342877.0,26199,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798413,253061.00
03/12/2016 11:00,2,5.434,ACTIVE,214.87,415.69,59.981,1457798403,"274151322000094","219011344069620",38.25,48.80,0,393.15,466.19,209.7,200.5,0.826,494561.6,494561.6,15810,0,0,0,L,1151911521,0,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798414,253062.00
03/12/2016 11:00,2,8.115,ACTIVE,221.19,374.51,59.986,1457798403,"201051344000579","219011344069620",28.11,37.30,0,341.15,422.00,231.1,221.1,1.105,343761.3,343761.3,1785,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798415,253063.00
03/12/2016 11:00,2,8.080,ACTIVE,217.58,367.00,59.981,1457798403,"201051344000890","219011344069620",28.01,43.00,0,334.84,416.89,229.2,219.3,1.043,340210.8,340210.8,26219,0,0,0,L,1122011218,0,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798416,253064.00
03/12/2016 11:00,2,8.020,ACTIVE,218.48,369.40,59.970,1457798403,"201051344000438","219011344069620",28.09,37.80,0,335.14,419.90,227.9,218.1,1.078,342382.4,342382.4,26215,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798416,253065.00
03/12/2016 11:00,2,7.846,ACTIVE,218.26,366.70,59.954,1457798403,"201051344000417","219011344069620",28.21,43.60,0,334.54,418.39,223.9,214.1,1.061,336073.2,336073.2,26370,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798417,253066.00
03/12/2016 11:00,2,7.984,ACTIVE,214.41,357.68,59.981,1457798403,"274151322000083","219011344069620",27.39,55.30,0,330.63,400.36,221.2,211.6,0.879,609968.9,609968.9,15255,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798418,253067.00
03/12/2016 11:00,2,8.396,ACTIVE,215.54,368.50,59.965,1457798403,"274151322000076","219011344069620",28.25,55.00,0,335.44,404.87,240.1,229.8,0.959,649132.9,649132.9,15259,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798419,253068.00
03/12/2016 11:00,2,8.326,ACTIVE,218.48,371.21,59.986,1457798403,"201051344000868","219011344069620",28.29,28.80,0,338.44,425.01,238.3,228.1,1.083,328612.9,328612.9,21484,0,0,0,L,1122011218,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798420,253069.00
03/12/2016 11:00,2,8.361,ACTIVE,213.96,371.21,59.981,1457798403,"274151322000095","219011344069620",28.29,55.00,0,329.43,405.47,239.3,229.0,0.902,642351.5,642351.5,15144,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798421,253070.00
03/12/2016 11:00,2,8.205,ACTIVE,220.52,373.91,60.023,1457798403,"201051344000988","219011344069620",28.29,30.30,0,339.04,423.50,235.1,225.0,1.078,326808.5,326808.5,21759,0,0,0,L,1122011218,0,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798422,253071.00
03/12/2016 11:00,2,8.051,ACTIVE,218.71,367.30,59.965,1457798403,"201051344001025","219011344069620",28.69,38.00,0,335.74,422.00,233.8,223.8,1.052,339868.4,339868.4,26275,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798423,253072.00
03/12/2016 11:00,2,8.141,ACTIVE,220.52,372.41,59.970,1457798403,"201051344000458","219011344069620",28.63,31.30,0,340.55,423.50,236.0,225.9,1.118,337199.9,337199.9,21666,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798424,253073.00
03/12/2016 11:00,2,8.133,ACTIVE,220.97,374.81,59.965,1457798403,"201051344000853","219011344069620",29.04,28.80,0,339.65,427.11,239.1,228.9,1.105,334829.4,334829.4,21289,0,0,0,L,1122011218,0,125.85,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798425,253074.00
03/12/2016 11:00,2,8.008,ACTIVE,217.35,367.30,59.954,1457798403,"201051344000685","219011344069620",28.35,35.40,0,334.54,420.50,229.7,219.8,1.087,342096.3,342096.3,26092,0,0,0,L,1122011218,0,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798426,253075.00
03/12/2016 11:00,2,7.939,ACTIVE,218.71,368.80,59.986,1457798403,"201051344000917","219011344069620",28.77,34.50,0,335.44,422.60,230.9,221.0,1.078,339354.4,339354.4,26090,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798427,253076.00
03/12/2016 11:00,2,8.148,ACTIVE,217.58,368.80,59.975,1457798403,"201051344001145","219011344069620",27.79,35.40,0,334.84,420.50,229.3,219.4,1.061,344470.5,344470.5,25949,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798428,253077.00
