ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 11:00,2,8.018,ACTIVE,219.39,370.00,60.002,1457798403,"201051344000651","219011344069620",28.45,34.30,0,339.65,426.21,230.9,220.9,1.043,336293.7,336293.7,26318,0,0,0,L,1122011218,0,125.85,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798428,253078.00
03/12/2016 11:00,2,7.963,ACTIVE,214.64,374.51,59.970,1457798403,"274151322000088","219011344069620",25.92,46.60,0,332.43,397.96,208.8,199.6,0.791,591998.0,591998.0,14956,0,0,0,L,1151911521,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798429,253079.00
03/12/2016 11:00,2,5.344,ACTIVE,215.77,420.80,59.959,1457798403,"274151322000068","219011344069620",38.74,50.80,0,391.34,463.48,210.4,201.1,0.809,494646.8,494646.8,15985,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798430,253080.00
03/12/2016 11:00,2,8.016,ACTIVE,218.93,368.20,59.970,1457798403,"201051344001135","219011344069620",28.31,33.50,0,335.14,420.80,229.7,219.7,1.052,332849.1,332849.1,26285,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798431,253081.00
03/12/2016 11:00,2,8.158,ACTIVE,218.48,370.30,59.959,1457798403,"201051344000594","219011344069620",28.29,41.30,0,334.24,423.50,233.5,223.5,1.074,339446.3,339446.3,21698,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798432,253082.00
03/12/2016 11:00,2,8.020,ACTIVE,219.16,368.80,59.965,1457798403,"201051344001203","219011344069620",28.86,38.20,0,337.24,422.30,234.2,224.1,1.087,339120.2,339120.2,26269,0,0,0,L,1122011218,0,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798433,253083.00
03/12/2016 11:00,2,8.025,ACTIVE,215.09,357.38,59.959,1457798403,"274151322000054","219011344069620",26.16,46.80,0,333.33,399.76,212.7,203.4,0.818,604847.4,604847.4,14984,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798434,253084.00
03/12/2016 11:00,2,8.186,ACTIVE,219.61,370.60,59.965,1457798403,"201051344000867","219011344069620",28.37,33.00,0,339.95,423.50,235.2,225.1,1.043,327831.1,327831.1,21727,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798435,253085.00
03/12/2016 11:00,2,8.125,ACTIVE,218.93,369.10,59.954,1457798403,"201051344001093","219011344069620",28.43,36.30,0,335.44,422.60,234.0,223.9,1.069,337891.1,337891.1,26147,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798436,253086.00
03/12/2016 11:00,2,8.199,ACTIVE,220.06,371.81,59.965,1457798403,"201051344000900","219011344069620",29.14,28.80,0,339.65,425.61,242.1,231.7,1.061,342962.1,342962.1,21135,0,0,0,L,1122011218,0,125.17,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798437,253087.00
03/12/2016 11:00,2,8.127,ACTIVE,220.29,373.61,60.007,1457798403,"201051344000648","219011344069620",28.45,31.80,0,340.25,424.71,234.0,223.9,1.061,336349.9,336349.9,21406,0,0,0,L,1122011218,0,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798438,253088.00
03/12/2016 11:00,2,8.176,ACTIVE,220.74,376.01,59.965,1457798403,"201051344000569","219011344069620",28.80,29.80,0,339.04,424.71,238.5,228.3,1.092,344369.8,344369.8,21076,0,0,0,L,1122011218,0,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798439,253089.00
03/12/2016 11:00,2,8.076,ACTIVE,220.74,374.21,59.970,1457798403,"201051344000983","219011344069620",29.00,29.80,0,339.95,424.71,237.1,226.9,1.105,336828.1,336828.1,21523,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798440,253090.00
03/12/2016 11:00,2,8.158,ACTIVE,220.74,373.91,59.959,1457798403,"201051344001158","219011344069620",27.91,34.30,0,340.25,422.00,230.8,220.8,1.065,332583.4,332583.4,21740,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798441,253091.00
03/12/2016 11:00,2,8.203,ACTIVE,220.52,373.31,59.965,1457798403,"201051344000576","219011344069620",28.61,29.00,0,339.95,424.41,237.5,227.3,1.078,337409.9,337409.9,21196,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798442,253092.00
03/12/2016 11:00,2,7.920,ACTIVE,214.87,360.38,59.959,1457798403,"274151322000087","219011344069620",26.06,56.30,0,332.43,398.56,208.9,199.7,0.800,579855.0,579855.0,15039,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457798443,253093.00
03/12/2016 11:15,2,8.570,ACTIVE,220.29,373.61,60.002,1457799303,"201051344000645","219011344069620",28.21,32.40,0,339.95,425.31,244.8,234.4,1.078,337308.2,337308.2,21348,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799304,253094.00
03/12/2016 11:15,2,8.352,ACTIVE,214.41,368.20,59.970,1457799303,"274151322000085","219011344069620",25.19,48.50,0,331.23,399.46,212.7,203.4,0.818,607708.1,607708.1,15001,0,0,0,L,1151911521,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799305,253095.00
03/12/2016 11:15,2,8.486,ACTIVE,219.16,370.60,59.970,1457799303,"201051344000633","219011344069620",27.87,37.50,0,340.55,425.01,239.5,229.2,1.123,328882.0,328882.0,21761,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799306,253096.00
03/12/2016 11:15,2,8.416,ACTIVE,220.74,375.41,60.007,1457799303,"201051344000469","219011344069620",28.80,27.50,0,338.74,425.91,245.3,234.9,1.131,329687.4,329687.4,21746,0,0,0,L,1122011218,0,124.72,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799307,253097.00
03/12/2016 11:15,2,8.184,ACTIVE,217.35,369.40,59.959,1457799303,"201051344000646","219011344069620",28.15,41.00,0,332.43,418.70,233.2,223.2,1.096,334604.0,334604.0,26283,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799308,253098.00
03/12/2016 11:15,2,8.227,ACTIVE,214.41,382.03,59.970,1457799303,"274151322000052","219011344069620",27.15,57.00,0,333.33,401.56,226.3,216.5,0.902,615925.0,615925.0,15219,0,0,0,L,1151911521,0,122.68,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799309,253099.00
03/12/2016 11:15,2,8.363,ACTIVE,219.16,370.90,59.970,1457799303,"201051344000585","219011344069620",28.21,37.50,0,337.24,422.90,238.9,228.7,1.105,339906.4,339906.4,26289,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799310,253100.00
03/12/2016 11:15,2,8.262,ACTIVE,217.13,365.80,60.002,1457799303,"201051344001230","219011344069620",28.27,40.20,0,333.63,419.30,236.3,226.2,1.087,338426.8,338426.8,26073,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799311,253101.00
03/12/2016 11:15,2,8.229,ACTIVE,219.16,371.21,59.996,1457799303,"201051344000582","219011344069620",28.09,35.00,0,334.84,423.81,234.1,224.0,1.052,332049.0,332049.0,26263,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799311,253102.00
03/12/2016 11:15,2,8.348,ACTIVE,217.80,369.10,59.954,1457799303,"201051344000955","219011344069620",27.75,39.50,0,334.24,418.09,234.6,224.5,1.100,342932.0,342932.0,26200,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799312,253103.00
03/12/2016 11:15,2,5.629,ACTIVE,214.19,418.39,59.965,1457799303,"274151322000094","219011344069620",37.99,50.60,0,386.83,457.17,216.0,206.5,0.840,494612.1,494612.1,15811,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799313,253104.00
03/12/2016 11:15,2,8.410,ACTIVE,220.74,373.01,59.975,1457799303,"201051344000579","219011344069620",27.81,39.30,0,339.65,424.11,236.9,226.8,1.118,343816.8,343816.8,1786,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799314,253105.00
03/12/2016 11:15,2,8.293,ACTIVE,217.35,367.30,59.970,1457799303,"201051344000890","219011344069620",27.97,44.30,0,333.93,419.00,234.7,224.6,1.069,340265.7,340265.7,26220,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799315,253106.00
03/12/2016 11:15,2,8.305,ACTIVE,218.26,368.20,59.965,1457799303,"201051344000438","219011344069620",27.69,39.50,0,334.84,422.00,232.8,222.8,1.100,342437.0,342437.0,26216,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799316,253107.00
03/12/2016 11:15,2,8.154,ACTIVE,217.58,368.20,59.954,1457799303,"201051344000417","219011344069620",27.77,44.80,0,334.24,416.29,229.3,219.4,1.087,336126.9,336126.9,26371,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799317,253108.00
03/12/2016 11:15,2,8.197,ACTIVE,213.96,373.61,59.959,1457799303,"274151322000083","219011344069620",27.21,57.70,0,330.63,401.26,225.7,216.0,0.897,610021.9,610021.9,15256,0,0,0,L,1151911521,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799318,253109.00
03/12/2016 11:15,2,8.703,ACTIVE,215.09,370.00,59.965,1457799303,"274151322000076","219011344069620",27.73,57.00,0,335.14,405.77,244.1,233.7,0.963,649190.2,649190.2,15260,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799319,253110.00
03/12/2016 11:15,2,8.518,ACTIVE,218.93,370.90,59.981,1457799303,"201051344000868","219011344069620",28.47,30.30,0,336.04,426.51,245.5,235.0,1.100,328670.2,328670.2,21485,0,0,0,L,1122011218,0,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799320,253111.00
03/12/2016 11:15,2,8.734,ACTIVE,214.19,377.22,59.959,1457799303,"274151322000095","219011344069620",27.61,57.70,0,329.43,405.77,244.1,233.7,0.924,642408.7,642408.7,15145,0,0,0,L,1151911521,0,123.36,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799321,253112.00
03/12/2016 11:15,2,8.523,ACTIVE,220.74,372.41,59.981,1457799303,"201051344000988","219011344069620",28.07,32.20,0,338.14,425.31,242.3,232.0,1.127,326865.0,326865.0,21760,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799322,253113.00
03/12/2016 11:15,2,8.424,ACTIVE,218.93,370.00,59.970,1457799303,"201051344001025","219011344069620",28.15,39.80,0,335.74,422.30,240.2,230.0,1.065,339924.6,339924.6,26276,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799322,253114.00
03/12/2016 11:15,2,8.350,ACTIVE,220.52,371.21,59.975,1457799303,"201051344000458","219011344069620",28.77,32.40,0,339.95,425.31,243.2,232.8,1.123,337256.7,337256.7,21667,0,0,0,L,1122011218,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799323,253115.00
03/12/2016 11:15,2,8.500,ACTIVE,220.97,375.71,60.002,1457799303,"201051344000853","219011344069620",28.69,29.50,0,339.65,428.61,247.0,236.4,1.136,334887.0,334887.0,21290,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799324,253116.00
03/12/2016 11:15,2,8.428,ACTIVE,217.35,368.20,59.954,1457799303,"201051344000685","219011344069620",27.55,37.50,0,334.24,417.79,235.2,225.1,1.131,342151.4,342151.4,26093,0,0,0,L,1122011218,0,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799325,253117.00
03/12/2016 11:15,2,8.258,ACTIVE,218.93,369.40,59.965,1457799303,"201051344000917","219011344069620",28.41,35.80,0,335.74,422.90,237.7,227.5,1.114,339410.1,339410.1,26091,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799326,253118.00
03/12/2016 11:15,2,8.254,ACTIVE,217.58,369.70,59.965,1457799303,"201051344001145","219011344069620",28.19,36.00,0,334.54,418.09,235.7,225.5,1.100,344525.6,344525.6,25950,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799327,253119.00
03/12/2016 11:15,2,8.332,ACTIVE,219.39,369.70,59.970,1457799303,"201051344000651","219011344069620",28.09,35.00,0,336.64,422.60,237.1,226.9,1.069,336349.2,336349.2,26319,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799328,253120.00
03/12/2016 11:15,2,8.189,ACTIVE,214.41,370.00,60.002,1457799303,"274151322000088","219011344069620",25.56,49.80,0,336.34,398.56,211.8,202.5,0.813,592047.9,592047.9,14957,0,0,0,L,1151911521,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799329,253121.00
03/12/2016 11:15,2,5.486,ACTIVE,215.09,432.22,59.970,1457799303,"274151322000068","219011344069620",38.37,53.50,0,387.74,459.27,212.9,203.6,0.822,494696.7,494696.7,15986,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799330,253122.00
03/12/2016 11:15,2,8.279,ACTIVE,218.48,368.20,60.007,1457799303,"201051344001135","219011344069620",28.09,35.20,0,335.14,421.70,235.4,225.3,1.078,332904.2,332904.2,26286,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799331,253123.00
03/12/2016 11:15,2,8.447,ACTIVE,218.03,370.60,59.975,1457799303,"201051344000594","219011344069620",28.03,42.50,0,333.93,424.71,239.7,229.4,1.100,339502.5,339502.5,21699,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799332,253124.00
03/12/2016 11:15,2,8.361,ACTIVE,218.93,368.50,59.981,1457799303,"201051344001203","219011344069620",28.47,38.80,0,336.04,424.71,241.2,230.8,1.118,339176.7,339176.7,26270,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799332,253125.00
03/12/2016 11:15,2,8.234,ACTIVE,214.19,371.51,59.959,1457799303,"274151322000054","219011344069620",25.88,49.30,0,336.04,400.06,215.7,206.2,0.826,604898.1,604898.1,14985,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799333,253126.00
03/12/2016 11:15,2,8.467,ACTIVE,219.16,371.81,59.981,1457799303,"201051344000867","219011344069620",28.19,35.00,0,338.74,425.31,241.6,231.2,1.105,327887.7,327887.7,21728,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799334,253127.00
03/12/2016 11:15,2,8.295,ACTIVE,218.93,371.21,59.975,1457799303,"201051344001093","219011344069620",28.59,37.50,0,335.74,424.41,240.1,229.8,1.087,337947.4,337947.4,26148,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799335,253128.00
03/12/2016 11:15,2,8.602,ACTIVE,220.06,375.41,59.944,1457799303,"201051344000900","219011344069620",28.65,29.80,0,339.65,428.31,249.5,238.9,1.118,343020.5,343020.5,21136,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799336,253129.00
03/12/2016 11:15,2,8.465,ACTIVE,219.84,374.51,60.023,1457799303,"201051344000648","219011344069620",28.11,33.00,0,339.95,427.11,240.8,230.5,1.092,336406.2,336406.2,21407,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799337,253130.00
03/12/2016 11:15,2,8.436,ACTIVE,220.52,376.01,59.981,1457799303,"201051344000569","219011344069620",28.78,31.50,0,339.04,426.81,246.1,235.6,1.136,344427.2,344427.2,21077,0,0,0,L,1122011218,0,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799339,253131.00
03/12/2016 11:15,2,8.436,ACTIVE,220.52,373.61,59.986,1457799303,"201051344000983","219011344069620",28.73,30.80,0,339.04,426.81,245.4,234.9,1.140,336885.3,336885.3,21524,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799340,253132.00
03/12/2016 11:15,2,8.424,ACTIVE,220.74,374.81,59.986,1457799303,"201051344001158","219011344069620",27.85,35.00,0,339.95,423.81,237.5,227.3,1.096,332639.0,332639.0,21741,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799340,253133.00
03/12/2016 11:15,2,8.496,ACTIVE,220.29,375.41,59.996,1457799303,"201051344000576","219011344069620",28.55,29.80,0,339.65,426.81,245.5,235.0,1.114,337467.2,337467.2,21197,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799341,253134.00
03/12/2016 11:15,2,8.160,ACTIVE,214.41,355.28,60.002,1457799303,"274151322000087","219011344069620",25.70,58.00,0,333.93,397.96,212.3,203.0,0.813,579904.9,579904.9,15040,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457799342,253135.00
03/12/2016 11:30,2,8.766,ACTIVE,221.42,375.71,60.023,1457800203,"201051344000645","219011344069620",28.23,32.60,0,339.65,428.91,250.6,239.9,1.118,337367.3,337367.3,21349,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800204,253136.00
03/12/2016 11:30,2,8.451,ACTIVE,215.77,383.53,60.007,1457800203,"274151322000085","219011344069620",25.35,49.50,0,336.34,400.36,216.9,207.4,0.818,607759.4,607759.4,15002,0,0,0,L,1151911521,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800205,253137.00
03/12/2016 11:30,2,8.617,ACTIVE,220.06,376.01,59.991,1457800203,"201051344000633","219011344069620",27.99,39.00,0,338.44,425.61,244.0,233.6,1.158,328939.8,328939.8,21762,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800206,253138.00
03/12/2016 11:30,2,8.609,ACTIVE,222.10,378.12,59.981,1457800203,"201051344000469","219011344069620",28.67,27.80,0,339.65,431.32,250.1,239.4,1.149,329746.6,329746.6,21747,0,0,0,L,1122011218,0,125.62,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800207,253139.00
03/12/2016 11:30,2,8.434,ACTIVE,218.26,370.30,59.981,1457800203,"201051344000646","219011344069620",27.97,41.80,0,333.63,424.71,238.7,228.5,1.118,334660.4,334660.4,26284,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800207,253140.00
03/12/2016 11:30,2,8.357,ACTIVE,215.54,358.28,59.981,1457800203,"274151322000052","219011344069620",27.27,59.30,0,334.84,402.77,230.8,220.9,0.879,615979.7,615979.7,15220,0,0,0,L,1151911521,0,123.14,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800208,253141.00
03/12/2016 11:30,2,8.580,ACTIVE,220.06,372.71,60.002,1457800203,"201051344000585","219011344069620",28.09,38.00,0,339.65,425.01,244.1,233.6,1.127,339964.2,339964.2,26290,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800209,253142.00
03/12/2016 11:30,2,8.492,ACTIVE,218.03,368.50,59.965,1457800203,"201051344001230","219011344069620",28.13,40.20,0,333.03,420.20,241.8,231.4,1.131,338483.8,338483.8,26074,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800210,253143.00
03/12/2016 11:30,2,8.562,ACTIVE,219.84,371.51,59.991,1457800203,"201051344000582","219011344069620",27.55,36.00,0,333.33,426.81,238.9,228.7,1.078,332105.5,332105.5,26264,0,0,0,L,1122011218,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800212,253144.00
03/12/2016 11:30,2,8.514,ACTIVE,218.71,370.90,59.996,1457800203,"201051344000955","219011344069620",27.81,40.20,0,334.54,422.90,239.8,229.5,1.136,342988.7,342988.7,26201,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800213,253145.00
03/12/2016 11:30,2,5.783,ACTIVE,215.32,414.79,59.996,1457800203,"274151322000094","219011344069620",37.45,51.50,0,390.74,461.38,219.2,209.7,0.862,494663.9,494663.9,15812,0,0,0,L,1151911521,0,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800214,253146.00
03/12/2016 11:30,2,8.561,ACTIVE,221.87,376.62,60.002,1457800203,"201051344000579","219011344069620",27.93,39.00,0,340.85,428.91,242.2,231.8,1.131,343874.0,343874.0,1787,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800215,253147.00
03/12/2016 11:30,2,8.537,ACTIVE,218.03,369.10,59.996,1457800203,"201051344000890","219011344069620",27.73,44.50,0,334.54,419.90,239.6,229.3,1.096,340322.4,340322.4,26221,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800216,253148.00
03/12/2016 11:30,2,8.330,ACTIVE,219.16,371.21,60.002,1457800203,"201051344000438","219011344069620",28.17,39.80,0,335.44,424.11,237.4,227.3,1.114,342493.3,342493.3,26217,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800217,253149.00
03/12/2016 11:30,2,8.422,ACTIVE,218.48,368.50,60.007,1457800203,"201051344000417","219011344069620",27.45,45.30,0,334.54,423.20,234.0,223.9,1.105,336182.3,336182.3,26372,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800218,253150.00
03/12/2016 11:30,2,8.412,ACTIVE,214.87,367.30,59.996,1457800203,"274151322000083","219011344069620",27.08,59.00,0,330.03,403.07,230.5,220.6,0.888,610076.4,610076.4,15257,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800218,253151.00
03/12/2016 11:30,2,8.926,ACTIVE,216.22,386.83,60.002,1457800203,"274151322000076","219011344069620",27.53,58.50,0,334.54,406.97,248.6,238.0,1.003,649249.3,649249.3,15261,0,0,0,L,1151911521,0,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800219,253152.00
03/12/2016 11:30,2,8.703,ACTIVE,220.06,372.71,60.012,1457800203,"201051344000868","219011344069620",28.51,30.80,0,339.65,428.31,251.2,240.5,1.131,328729.6,328729.6,21486,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800220,253153.00
03/12/2016 11:30,2,8.945,ACTIVE,214.87,384.13,59.975,1457800203,"274151322000095","219011344069620",27.51,58.30,0,330.03,407.57,249.0,238.4,0.937,642467.7,642467.7,15146,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800221,253154.00
03/12/2016 11:30,2,8.613,ACTIVE,222.10,376.62,60.002,1457800203,"201051344000988","219011344069620",28.41,31.50,0,338.44,431.32,247.7,237.1,1.131,326923.6,326923.6,21761,0,0,0,L,1122011218,0,125.85,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800222,253155.00
03/12/2016 11:30,2,8.566,ACTIVE,219.39,370.30,59.986,1457800203,"201051344001025","219011344069620",28.27,39.80,0,332.43,436.73,245.1,234.6,1.096,339982.7,339982.7,26277,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800223,253156.00
03/12/2016 11:30,2,8.605,ACTIVE,221.87,375.71,60.012,1457800203,"201051344000458","219011344069620",28.59,32.40,0,340.85,430.42,249.1,238.5,1.158,337315.6,337315.6,21668,0,0,0,L,1122011218,0,126.07,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800224,253157.00
03/12/2016 11:30,2,8.682,ACTIVE,222.10,380.82,60.002,1457800203,"201051344000853","219011344069620",28.75,30.30,0,340.25,432.52,252.4,241.7,1.140,334946.8,334946.8,21291,0,0,0,L,1122011218,0,126.53,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800225,253158.00
03/12/2016 11:30,2,8.539,ACTIVE,217.80,370.60,60.018,1457800203,"201051344000685","219011344069620",27.85,37.30,0,334.84,423.50,240.8,230.5,1.158,342208.4,342208.4,26094,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800226,253159.00
03/12/2016 11:30,2,8.514,ACTIVE,219.61,370.60,59.996,1457800203,"201051344000917","219011344069620",28.21,36.80,0,336.94,425.01,243.2,232.9,1.145,339467.5,339467.5,26092,0,0,0,L,1122011218,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800227,253160.00
03/12/2016 11:30,2,8.428,ACTIVE,218.03,371.21,59.996,1457800203,"201051344001145","219011344069620",28.23,36.30,0,334.54,423.50,240.6,230.3,1.114,344582.5,344582.5,25951,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800227,253161.00
03/12/2016 11:30,2,8.420,ACTIVE,219.84,370.30,60.007,1457800203,"201051344000651","219011344069620",28.37,35.60,0,334.54,428.01,241.8,231.4,1.100,336406.4,336406.4,26320,0,0,0,L,1122011218,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800228,253162.00
03/12/2016 11:30,2,8.309,ACTIVE,215.09,372.71,59.986,1457800203,"274151322000088","219011344069620",25.66,50.00,0,333.03,400.36,215.8,206.3,0.818,592099.0,592099.0,14958,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800229,253163.00
03/12/2016 11:30,2,5.588,ACTIVE,216.00,419.30,60.002,1457800203,"274151322000068","219011344069620",38.47,53.50,0,385.03,461.08,218.2,208.7,0.840,494748.1,494748.1,15987,0,0,0,L,1151911521,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800230,253164.00
03/12/2016 11:30,2,8.547,ACTIVE,219.16,370.60,60.007,1457800203,"201051344001135","219011344069620",27.77,36.30,0,335.14,424.71,240.3,230.1,1.096,332961.1,332961.1,26287,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800231,253165.00
03/12/2016 11:30,2,8.658,ACTIVE,219.16,371.51,59.996,1457800203,"201051344000594","219011344069620",27.95,43.60,0,333.33,427.41,244.8,234.4,1.118,339560.5,339560.5,21700,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800232,253166.00
03/12/2016 11:30,2,8.594,ACTIVE,219.84,373.31,59.991,1457800203,"201051344001203","219011344069620",28.25,39.80,0,338.44,426.51,245.8,235.3,1.136,339234.9,339234.9,26271,0,0,0,L,1122011218,0,126.07,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800233,253167.00
03/12/2016 11:30,2,8.477,ACTIVE,215.32,371.81,60.002,1457800203,"274151322000054","219011344069620",25.56,49.50,0,335.74,401.26,219.5,209.9,0.831,604950.3,604950.3,14986,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800234,253168.00
03/12/2016 11:30,2,8.650,ACTIVE,220.29,374.21,59.975,1457800203,"201051344000867","219011344069620",28.19,34.50,0,339.65,426.51,246.8,236.3,1.118,327946.1,327946.1,21729,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800235,253169.00
03/12/2016 11:30,2,8.533,ACTIVE,219.84,371.51,59.965,1457800203,"201051344001093","219011344069620",28.35,37.30,0,335.14,426.21,244.9,234.5,1.109,338005.4,338005.4,26149,0,0,0,L,1122011218,0,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800236,253170.00
03/12/2016 11:30,2,8.545,ACTIVE,221.19,376.01,59.981,1457800203,"201051344000900","219011344069620",29.34,29.50,0,338.74,432.52,254.0,243.2,1.123,343080.9,343080.9,21137,0,0,0,L,1122011218,0,126.07,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800237,253171.00
03/12/2016 11:30,2,8.566,ACTIVE,221.64,376.92,59.981,1457800203,"201051344000569","219011344069620",28.88,30.80,0,338.14,431.02,250.6,240.0,1.114,344486.6,344486.6,21078,0,0,0,L,1122011218,0,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800239,253172.00
03/12/2016 11:30,2,8.578,ACTIVE,221.64,377.52,60.012,1457800203,"201051344000983","219011344069620",28.78,30.80,0,339.04,431.92,249.9,239.3,1.153,336944.7,336944.7,21525,0,0,0,L,1122011218,0,126.07,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800240,253173.00
03/12/2016 11:30,2,8.443,ACTIVE,221.87,372.71,60.012,1457800203,"201051344001158","219011344069620",28.27,34.80,0,339.95,428.91,241.5,231.2,1.105,332696.3,332696.3,21742,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800241,253174.00
03/12/2016 11:30,2,8.600,ACTIVE,221.42,376.01,59.996,1457800203,"201051344000576","219011344069620",28.78,30.80,0,339.34,431.92,250.6,240.0,1.131,337526.5,337526.5,21198,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800242,253175.00
03/12/2016 11:30,2,8.357,ACTIVE,215.54,382.03,59.981,1457800203,"274151322000087","219011344069620",25.56,59.30,0,333.03,400.96,216.1,206.6,0.849,579956.1,579956.1,15041,0,0,0,L,1151911521,0,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800243,253176.00
03/12/2016 11:30,2,8.588,ACTIVE,221.19,374.21,59.986,1457800203,"201051344000648","219011344069620",28.29,33.30,0,341.15,426.51,245.8,235.3,1.114,336464.8,336464.8,21409,0,0,0,L,1122011218,1,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457800244,253177.00
03/12/2016 11:45,2,8.738,ACTIVE,221.19,374.51,59.981,1457801103,"201051344000645","219011344069620",28.57,32.60,0,339.65,430.12,252.6,241.9,1.127,337427.8,337427.8,21350,0,0,0,L,1122011218,0,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801104,253178.00
03/12/2016 11:45,2,8.611,ACTIVE,215.09,383.83,59.986,1457801103,"274151322000085","219011344069620",25.19,50.00,0,326.42,410.88,219.6,210.0,0.840,607811.9,607811.9,15003,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801105,253179.00
03/12/2016 11:45,2,8.914,ACTIVE,220.06,375.41,59.991,1457801103,"201051344000633","219011344069620",27.51,38.80,0,338.44,427.41,248.2,237.7,1.127,328999.0,328999.0,21763,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801106,253180.00
03/12/2016 11:45,2,8.693,ACTIVE,221.87,378.12,59.991,1457801103,"201051344000469","219011344069620",28.90,27.50,0,339.04,433.42,254.3,243.5,1.171,329807.2,329807.2,21748,0,0,0,L,1122011218,0,125.40,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801107,253181.00
03/12/2016 11:45,2,8.680,ACTIVE,218.48,371.81,59.986,1457801103,"201051344000646","219011344069620",27.57,42.00,0,334.24,426.51,242.3,232.0,1.140,334718.3,334718.3,26285,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801107,253182.00
03/12/2016 11:45,2,8.564,ALERT,215.32,365.19,59.991,1457801103,"274151322000052","219011344069620",27.04,60.30,0,302.07,404.27,234.2,224.2,0.932,616035.4,616035.4,15221,0,0,0,L,1151911521,0,123.14,124.04,0002,49,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801109,253183.00
03/12/2016 11:45,2,8.746,ACTIVE,220.06,374.81,59.991,1457801103,"201051344000585","219011344069620",28.03,38.40,0,339.34,426.51,248.2,237.6,1.149,340023.5,340023.5,26291,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801110,253184.00
03/12/2016 11:45,2,8.658,ACTIVE,218.03,370.90,59.970,1457801103,"201051344001230","219011344069620",27.99,40.60,0,333.33,422.00,245.6,235.1,1.123,338542.3,338542.3,26075,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801111,253185.00
03/12/2016 11:45,2,8.562,ACTIVE,220.06,371.81,59.981,1457801103,"201051344000582","219011344069620",28.05,35.80,0,339.95,427.11,243.0,232.6,1.100,332163.5,332163.5,26265,0,0,0,L,1122011218,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801112,253186.00
03/12/2016 11:45,2,8.656,ACTIVE,218.71,370.60,59.991,1457801103,"201051344000955","219011344069620",27.75,40.00,0,335.14,424.41,243.1,232.7,1.140,343046.8,343046.8,26202,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801113,253187.00
03/12/2016 11:45,2,5.822,ACTIVE,215.09,410.58,59.996,1457801103,"274151322000094","219011344069620",37.81,53.30,0,365.49,478.81,223.7,214.0,0.875,494717.1,494717.1,15813,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801114,253188.00
03/12/2016 11:45,2,8.842,ACTIVE,221.87,376.31,59.981,1457801103,"201051344000579","219011344069620",27.51,40.00,0,339.65,430.42,246.3,235.9,1.149,343932.7,343932.7,1788,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801115,253189.00
03/12/2016 11:45,2,8.633,ACTIVE,218.48,369.40,60.018,1457801103,"201051344000890","219011344069620",27.89,45.00,0,334.54,424.41,243.7,233.3,1.105,340380.4,340380.4,26222,0,0,0,L,1122011218,0,125.40,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801116,253190.00
03/12/2016 11:45,2,8.623,ACTIVE,219.39,371.21,59.996,1457801103,"201051344000438","219011344069620",27.67,40.60,0,340.85,427.11,241.8,231.4,1.131,342550.9,342550.9,26218,0,0,0,L,1122011218,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801117,253191.00
03/12/2016 11:45,2,8.627,ACTIVE,218.93,370.30,59.991,1457801103,"201051344000417","219011344069620",27.27,46.00,0,335.14,424.71,238.3,228.1,1.114,336239.1,336239.1,26373,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801118,253192.00
03/12/2016 11:45,2,8.574,ACTIVE,214.64,360.99,59.996,1457801103,"274151322000083","219011344069620",27.06,61.30,0,335.44,404.27,234.6,224.5,0.937,610132.2,610132.2,15258,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801119,253193.00
03/12/2016 11:45,2,9.104,ALERT,216.00,376.62,59.991,1457801103,"274151322000076","219011344069620",27.45,60.50,0,301.77,407.27,252.8,242.1,1.012,649309.3,649309.3,15262,0,0,0,L,1151911521,0,123.81,124.27,0002,48,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801120,253194.00
03/12/2016 11:45,2,8.713,ACTIVE,220.06,374.81,59.996,1457801103,"201051344000868","219011344069620",28.82,31.30,0,339.04,429.82,254.3,243.5,1.145,328790.3,328790.3,21487,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801121,253195.00
03/12/2016 11:45,2,9.092,ACTIVE,215.09,355.28,60.007,1457801103,"274151322000095","219011344069620",27.55,60.30,0,314.70,463.18,253.3,242.5,0.941,642528.2,642528.2,15147,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801122,253196.00
03/12/2016 11:45,2,8.885,ACTIVE,221.64,376.01,60.012,1457801103,"201051344000988","219011344069620",27.99,32.60,0,338.74,432.82,251.8,241.1,1.131,326983.7,326983.7,21762,0,0,0,L,1122011218,0,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801123,253197.00
03/12/2016 11:45,2,8.795,ACTIVE,219.61,371.51,59.986,1457801103,"201051344001025","219011344069620",27.99,40.20,0,341.45,428.01,249.2,238.6,1.109,340042.1,340042.1,26278,0,0,0,L,1122011218,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801124,253198.00
03/12/2016 11:45,2,8.830,ACTIVE,221.64,373.91,59.996,1457801103,"201051344000458","219011344069620",28.31,33.50,0,340.25,431.62,253.0,242.3,1.189,337376.0,337376.0,21669,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801125,253199.00
03/12/2016 11:45,2,8.523,ACTIVE,221.87,374.21,59.996,1457801103,"201051344000853","219011344069620",29.48,31.00,0,341.45,434.33,254.4,243.6,1.171,335007.6,335007.6,21292,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801126,253200.00
03/12/2016 11:45,2,8.693,ACTIVE,218.26,370.30,59.996,1457801103,"201051344000685","219011344069620",27.81,38.20,0,335.44,424.11,244.7,234.2,1.176,342266.8,342266.8,26095,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801127,253201.00
03/12/2016 11:45,2,8.711,ACTIVE,219.84,373.01,60.018,1457801103,"201051344000917","219011344069620",28.05,37.00,0,341.15,426.81,247.4,236.9,1.140,339526.4,339526.4,26093,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801128,253202.00
03/12/2016 11:45,2,8.623,ACTIVE,218.26,370.60,59.996,1457801103,"201051344001145","219011344069620",28.05,37.30,0,333.33,426.21,245.0,234.5,1.127,344640.9,344640.9,25952,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801128,253203.00
03/12/2016 11:45,2,8.760,ACTIVE,220.06,371.51,59.991,1457801103,"201051344000651","219011344069620",27.73,36.00,0,340.25,426.81,246.1,235.6,1.131,336465.1,336465.1,26321,0,0,0,L,1122011218,0,126.07,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801129,253204.00
03/12/2016 11:45,2,8.545,ACTIVE,214.87,356.18,59.991,1457801103,"274151322000088","219011344069620",25.33,51.30,0,335.14,400.66,218.9,209.3,0.804,592151.3,592151.3,14959,0,0,0,L,1151911521,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801130,253205.00
03/12/2016 11:45,2,5.760,ACTIVE,216.00,431.02,59.975,1457801103,"274151322000068","219011344069620",37.77,54.00,0,385.33,462.58,219.8,210.2,0.844,494800.6,494800.6,15988,0,0,0,L,1151911521,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801131,253206.00
03/12/2016 11:45,2,8.734,ACTIVE,219.61,370.90,59.975,1457801103,"201051344001135","219011344069620",27.59,36.80,0,337.84,426.21,244.0,233.6,1.109,333019.5,333019.5,26288,0,0,0,L,1122011218,0,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801132,253207.00
03/12/2016 11:45,2,8.867,ACTIVE,219.16,372.41,59.996,1457801103,"201051344000594","219011344069620",27.77,44.80,0,340.25,428.61,249.2,238.6,1.140,339620.0,339620.0,21701,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801133,253208.00
03/12/2016 11:45,2,8.818,ACTIVE,219.84,373.61,59.991,1457801103,"201051344001203","219011344069620",27.99,40.60,0,341.15,428.31,250.0,239.4,1.158,339294.6,339294.6,26272,0,0,0,L,1122011218,0,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801134,253209.00
03/12/2016 11:45,2,8.508,ACTIVE,215.09,356.18,59.970,1457801103,"274151322000054","219011344069620",25.92,50.80,0,334.84,402.46,223.4,213.7,0.866,605003.7,605003.7,14987,0,0,0,L,1151911521,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801135,253210.00
03/12/2016 11:45,2,8.869,ACTIVE,220.29,376.31,60.007,1457801103,"201051344000867","219011344069620",27.95,35.00,0,339.65,428.01,251.1,240.4,1.136,328006.1,328006.1,21730,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801136,253211.00
03/12/2016 11:45,2,8.701,ACTIVE,219.84,373.91,59.996,1457801103,"201051344001093","219011344069620",28.31,37.80,0,339.65,428.01,249.3,238.7,1.105,338065.0,338065.0,26150,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801138,253212.00
03/12/2016 11:45,2,8.359,ACTIVE,220.97,374.81,60.002,1457801103,"201051344000900","219011344069620",30.00,30.30,0,338.44,431.92,253.6,242.8,1.149,343141.8,343141.8,21138,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801139,253213.00
03/12/2016 11:45,2,8.883,ACTIVE,221.19,376.31,60.007,1457801103,"201051344000648","219011344069620",27.83,33.00,0,339.34,428.61,250.4,239.7,1.127,336524.2,336524.2,21410,0,0,0,L,1122011218,0,124.94,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801140,253214.00
03/12/2016 11:45,2,8.625,ACTIVE,221.19,373.61,59.991,1457801103,"201051344000569","219011344069620",29.14,31.00,0,338.44,432.52,254.4,243.6,1.162,344547.5,344547.5,21079,0,0,0,L,1122011218,0,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801141,253215.00
03/12/2016 11:45,2,8.695,ACTIVE,221.87,377.22,59.986,1457801103,"201051344000983","219011344069620",28.88,32.00,0,338.74,431.92,254.3,243.5,1.176,337005.4,337005.4,21526,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801141,253216.00
03/12/2016 11:45,2,8.775,ACTIVE,221.64,375.41,60.002,1457801103,"201051344001158","219011344069620",27.77,35.00,0,338.44,430.72,246.8,236.3,1.123,332755.2,332755.2,21743,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801142,253217.00
03/12/2016 11:45,2,8.709,ACTIVE,221.42,378.12,60.002,1457801103,"201051344000576","219011344069620",28.80,30.50,0,339.04,432.82,254.0,243.2,1.167,337587.2,337587.2,21199,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801143,253218.00
03/12/2016 11:45,2,8.584,ALERT,215.32,377.22,59.975,1457801103,"274151322000087","219011344069620",25.31,59.50,0,289.75,400.96,219.6,210.0,0.809,580008.4,580008.4,15042,0,0,0,L,1151911521,0,123.59,123.81,0002,49,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457801145,253219.00
