ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 12:00,2,8.488,ACTIVE,221.42,373.61,59.949,1457802003,"201051344000645","219011344069620",29.54,32.60,0,339.04,430.72,253.7,243.0,1.127,337488.6,337488.6,21351,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802005,253220.00
03/12/2016 12:00,2,8.756,ACTIVE,215.32,356.18,59.954,1457802003,"274151322000085","219011344069620",25.41,51.50,0,335.14,401.86,225.1,215.3,0.857,607865.0,607865.0,15004,0,0,0,L,1151911521,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802005,253221.00
03/12/2016 12:00,2,9.006,ACTIVE,220.52,375.71,59.949,1457802003,"201051344000633","219011344069620",27.81,39.80,0,339.34,428.31,253.4,242.7,1.180,329058.9,329058.9,21764,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802006,253222.00
03/12/2016 12:00,2,8.371,ACTIVE,222.32,377.52,59.949,1457802003,"201051344000469","219011344069620",30.02,27.80,0,338.14,433.12,254.2,243.5,1.158,329868.1,329868.1,21749,0,0,0,L,1122011218,0,125.62,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802007,253223.00
03/12/2016 12:00,2,8.855,ACTIVE,218.71,371.81,59.959,1457802003,"201051344000646","219011344069620",27.61,41.50,0,334.54,427.41,247.6,237.0,1.149,334776.9,334776.9,26286,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802008,253224.00
03/12/2016 12:00,2,8.750,ACTIVE,215.54,388.04,59.944,1457802003,"274151322000052","219011344069620",26.96,62.30,0,333.63,404.87,238.8,228.5,0.928,616091.9,616091.9,15223,0,0,0,L,1151911521,0,123.14,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802009,253225.00
03/12/2016 12:00,2,8.848,ACTIVE,220.29,373.31,59.981,1457802003,"201051344000585","219011344069620",28.37,38.40,0,339.34,427.11,254.1,243.3,1.140,340083.5,340083.5,26292,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802010,253226.00
03/12/2016 12:00,2,8.727,ACTIVE,218.26,369.10,59.912,1457802003,"201051344001230","219011344069620",28.37,40.00,0,333.03,422.60,250.8,240.1,1.153,338601.5,338601.5,26076,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802011,253227.00
03/12/2016 12:00,2,8.760,ACTIVE,220.29,371.51,59.975,1457802003,"201051344000582","219011344069620",28.03,36.80,0,339.65,428.31,248.5,238.0,1.131,332222.2,332222.2,26266,0,0,0,L,1122011218,0,125.85,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802012,253228.00
03/12/2016 12:00,2,8.732,ACTIVE,218.93,372.71,59.949,1457802003,"201051344000955","219011344069620",28.05,40.00,0,335.14,425.91,247.9,237.4,1.167,343105.4,343105.4,26203,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802013,253229.00
03/12/2016 12:00,2,5.791,ACTIVE,215.54,438.53,59.949,1457802003,"274151322000094","219011344069620",38.94,53.50,0,388.64,461.98,228.0,218.1,0.884,494770.9,494770.9,15814,0,0,0,L,1151911521,0,123.14,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802014,253230.00
03/12/2016 12:00,2,8.930,ACTIVE,222.32,375.71,59.959,1457802003,"201051344000579","219011344069620",27.77,40.00,0,339.95,431.62,251.0,240.3,1.131,343992.0,343992.0,1789,0,0,0,L,1122011218,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802015,253231.00
03/12/2016 12:00,2,8.807,ACTIVE,218.48,369.10,59.954,1457802003,"201051344000890","219011344069620",27.87,45.50,0,333.93,426.21,248.6,238.0,1.127,340439.1,340439.1,26223,0,0,0,L,1122011218,0,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802015,253232.00
03/12/2016 12:00,2,8.773,ACTIVE,219.61,370.30,59.922,1457802003,"201051344000438","219011344069620",27.77,40.40,0,340.55,427.41,246.7,236.2,1.140,342609.1,342609.1,26219,0,0,0,L,1122011218,0,125.85,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802016,253233.00
03/12/2016 12:00,2,8.678,ACTIVE,218.93,370.00,59.954,1457802003,"201051344000417","219011344069620",27.67,46.00,0,335.44,425.61,243.0,232.6,1.145,336296.5,336296.5,26374,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802017,253234.00
03/12/2016 12:00,2,8.738,ACTIVE,214.87,381.12,59.949,1457802003,"274151322000083","219011344069620",27.02,62.50,0,331.23,405.17,239.1,228.9,0.941,610188.7,610188.7,15259,0,0,0,L,1151911521,0,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802018,253235.00
03/12/2016 12:00,2,8.719,ACTIVE,215.77,389.54,59.949,1457802003,"274151322000076","219011344069620",28.75,62.80,0,333.63,407.87,253.7,243.0,1.003,649370.0,649370.0,15264,0,0,0,L,1151911521,0,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802019,253236.00
03/12/2016 12:00,2,8.408,ACTIVE,220.52,374.21,59.933,1457802003,"201051344000868","219011344069620",29.82,31.30,0,338.44,429.82,253.7,242.9,1.127,328851.0,328851.0,21488,0,0,0,L,1122011218,0,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802020,253237.00
03/12/2016 12:00,2,8.688,ACTIVE,215.54,361.59,59.949,1457802003,"274151322000095","219011344069620",28.90,60.50,0,332.73,409.38,253.8,243.0,0.932,642588.9,642588.9,15148,0,0,0,L,1151911521,0,124.04,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802021,253238.00
03/12/2016 12:00,2,8.662,ACTIVE,222.32,376.31,59.975,1457802003,"201051344000988","219011344069620",29.04,31.80,0,338.44,433.12,254.5,243.7,1.158,327044.1,327044.1,21763,0,0,0,L,1122011218,0,125.85,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802022,253239.00
03/12/2016 12:00,2,8.787,ACTIVE,219.84,371.51,59.959,1457802003,"201051344001025","219011344069620",28.61,40.00,0,340.85,429.52,254.3,243.5,1.131,340102.2,340102.2,26279,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802023,253240.00
03/12/2016 12:00,2,8.506,ACTIVE,221.87,374.81,59.938,1457802003,"201051344000458","219011344069620",29.56,33.30,0,340.25,432.52,254.2,243.5,1.202,337436.6,337436.6,21670,0,0,0,L,1122011218,0,126.07,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802024,253241.00
03/12/2016 12:00,2,8.258,ACTIVE,222.55,376.92,59.944,1457802003,"201051344000853","219011344069620",30.36,30.80,0,341.45,434.02,253.7,242.9,1.176,335068.3,335068.3,21293,0,0,0,L,1122011218,0,126.53,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802025,253242.00
03/12/2016 12:00,2,8.832,ACTIVE,218.48,370.90,59.954,1457802003,"201051344000685","219011344069620",27.97,37.80,0,335.14,426.21,250.1,239.4,1.193,342325.7,342325.7,26096,0,0,0,L,1122011218,0,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802026,253243.00
03/12/2016 12:00,2,8.797,ACTIVE,220.06,373.61,59.954,1457802003,"201051344000917","219011344069620",28.33,37.50,0,340.55,428.01,252.3,241.6,1.149,339586.0,339586.0,26094,0,0,0,L,1122011218,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802027,253244.00
03/12/2016 12:00,2,8.939,ACTIVE,218.48,370.60,59.949,1457802003,"201051344001145","219011344069620",27.63,36.80,0,334.24,427.11,250.1,239.5,1.167,344700.0,344700.0,25953,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802028,253245.00
03/12/2016 12:00,2,9.012,ACTIVE,220.29,372.41,59.954,1457802003,"201051344000651","219011344069620",27.53,35.80,0,340.25,427.71,251.2,240.5,1.140,336524.4,336524.4,26322,0,0,0,L,1122011218,0,126.30,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802029,253246.00
03/12/2016 12:00,2,8.637,ACTIVE,215.09,354.37,59.938,1457802003,"274151322000088","219011344069620",25.41,51.80,0,335.44,401.26,222.1,212.5,0.822,592203.8,592203.8,14960,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802029,253247.00
03/12/2016 12:00,2,5.893,ACTIVE,216.22,433.72,59.954,1457802003,"274151322000068","219011344069620",37.91,56.00,0,381.73,460.17,226.3,216.5,0.884,494853.7,494853.7,15989,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802030,253248.00
03/12/2016 12:00,2,8.850,ACTIVE,219.84,370.90,59.928,1457802003,"201051344001135","219011344069620",27.85,36.80,0,340.85,428.01,249.4,238.8,1.131,333078.4,333078.4,26289,0,0,0,L,1122011218,0,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802031,253249.00
03/12/2016 12:00,2,9.014,ACTIVE,219.39,372.41,59.959,1457802003,"201051344000594","219011344069620",27.81,44.50,0,340.25,430.12,254.0,243.2,1.158,339679.9,339679.9,21702,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802032,253250.00
03/12/2016 12:00,2,8.723,ACTIVE,220.29,372.41,59.996,1457802003,"201051344001203","219011344069620",28.80,41.00,0,340.85,429.82,254.5,243.7,1.171,339354.8,339354.8,26273,0,0,0,L,1122011218,0,126.30,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802033,253251.00
03/12/2016 12:00,2,8.797,ACTIVE,215.32,364.29,59.970,1457802003,"274151322000054","219011344069620",25.52,51.30,0,335.14,402.77,227.3,217.4,0.862,605057.3,605057.3,14988,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802034,253252.00
03/12/2016 12:00,2,8.721,ACTIVE,220.52,374.81,59.938,1457802003,"201051344000867","219011344069620",28.82,35.80,0,339.34,428.31,254.6,243.8,1.123,328066.4,328066.4,21731,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802035,253253.00
03/12/2016 12:00,2,8.861,ACTIVE,220.29,375.41,59.959,1457802003,"201051344001093","219011344069620",28.27,38.40,0,339.95,428.91,253.8,243.1,1.145,338124.9,338124.9,26151,0,0,0,L,1122011218,0,125.85,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802036,253254.00
03/12/2016 12:00,2,8.232,ACTIVE,221.64,371.81,59.954,1457802003,"201051344000900","219011344069620",30.57,29.50,0,338.44,432.22,254.7,243.9,1.131,343202.5,343202.5,21139,0,0,0,L,1122011218,0,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802037,253255.00
03/12/2016 12:00,2,8.676,ACTIVE,221.64,374.81,59.965,1457802003,"201051344000648","219011344069620",28.90,33.30,0,338.74,430.12,253.8,243.1,1.149,336584.3,336584.3,21411,0,0,0,L,1122011218,0,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802038,253256.00
03/12/2016 12:00,2,8.336,ACTIVE,221.64,374.81,59.991,1457802003,"201051344000569","219011344069620",30.16,31.30,0,338.14,431.92,254.4,243.6,1.162,344608.1,344608.1,21080,0,0,0,L,1122011218,0,125.40,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802039,253257.00
03/12/2016 12:00,2,8.402,ACTIVE,222.10,375.41,59.944,1457802003,"201051344000983","219011344069620",30.00,31.30,0,338.44,432.52,254.7,243.9,1.162,337066.1,337066.1,21527,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802040,253258.00
03/12/2016 12:00,2,8.969,ACTIVE,222.32,376.62,59.917,1457802003,"201051344001158","219011344069620",27.73,35.40,0,339.34,432.22,251.9,241.2,1.140,332814.6,332814.6,21744,0,0,0,L,1122011218,0,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802041,253259.00
03/12/2016 12:00,2,8.363,ACTIVE,221.64,373.91,59.975,1457802003,"201051344000576","219011344069620",30.00,31.50,0,338.74,433.12,254.1,243.3,1.149,337647.9,337647.9,21200,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802041,253260.00
03/12/2016 12:00,2,8.732,ACTIVE,215.32,359.18,59.954,1457802003,"274151322000087","219011344069620",25.41,59.30,0,335.14,401.86,224.7,214.9,0.862,580061.2,580061.2,15044,0,0,0,L,1151911521,0,123.36,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802042,253261.00
03/12/2016 12:15,2,8.486,ACTIVE,221.87,374.21,59.965,1457802904,"201051344000645","219011344069620",29.64,33.30,0,338.14,431.92,254.7,243.9,1.136,337549.4,337549.4,21352,0,0,0,L,1122011218,0,126.30,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802905,253262.00
03/12/2016 12:15,2,8.908,ACTIVE,216.00,375.11,59.949,1457802904,"274151322000085","219011344069620",24.97,52.50,0,334.54,402.16,225.2,215.5,0.853,607919.1,607919.1,15005,0,0,0,L,1151911521,0,124.27,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802906,253263.00
03/12/2016 12:15,2,8.818,ACTIVE,220.52,376.31,59.965,1457802904,"201051344000633","219011344069620",28.51,39.00,0,337.84,428.31,254.5,243.7,1.176,329119.7,329119.7,21765,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802907,253264.00
03/12/2016 12:15,2,8.342,ACTIVE,222.32,375.41,59.938,1457802904,"201051344000469","219011344069620",30.16,28.00,0,338.74,434.02,254.6,243.8,1.171,329928.9,329928.9,21750,0,0,0,L,1122011218,0,125.62,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802908,253265.00
03/12/2016 12:15,2,8.932,ACTIVE,218.93,373.01,59.970,1457802904,"201051344000646","219011344069620",27.63,41.00,0,334.24,428.61,249.8,239.2,1.162,334836.5,334836.5,26287,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802909,253266.00
03/12/2016 12:15,2,8.779,ACTIVE,215.77,360.69,59.959,1457802904,"274151322000052","219011344069620",27.14,63.70,0,332.73,405.17,241.3,231.0,0.941,616149.3,616149.3,15224,0,0,0,L,1151911521,0,123.36,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802910,253267.00
03/12/2016 12:15,2,8.658,ACTIVE,220.52,374.51,59.975,1457802904,"201051344000585","219011344069620",29.00,38.60,0,339.34,427.71,254.1,243.4,1.184,340144.3,340144.3,26293,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802910,253268.00
03/12/2016 12:15,2,8.846,ACTIVE,218.48,370.60,59.975,1457802904,"201051344001230","219011344069620",28.17,40.60,0,333.33,428.01,252.2,241.5,1.153,338661.8,338661.8,26077,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802911,253269.00
03/12/2016 12:15,2,8.809,ACTIVE,220.52,372.41,59.975,1457802904,"201051344000582","219011344069620",28.05,37.30,0,339.04,429.52,250.1,239.5,1.127,332282.0,332282.0,26267,0,0,0,L,1122011218,0,125.85,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802912,253270.00
03/12/2016 12:15,2,8.873,ACTIVE,218.93,372.71,60.002,1457802904,"201051344000955","219011344069620",27.83,40.80,0,335.74,427.11,250.0,239.3,1.171,343165.1,343165.1,26204,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802913,253271.00
03/12/2016 12:15,2,6.100,ACTIVE,215.77,434.33,59.959,1457802904,"274151322000094","219011344069620",37.47,54.00,0,388.04,467.09,232.2,222.2,0.915,494826.1,494826.1,15815,0,0,0,L,1151911521,0,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802914,253272.00
03/12/2016 12:15,2,9.000,ACTIVE,222.32,379.62,59.975,1457802904,"201051344000579","219011344069620",27.85,40.00,0,339.65,433.12,253.8,243.1,1.149,344052.5,344052.5,1790,0,0,0,L,1122011218,0,126.07,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802915,253273.00
03/12/2016 12:15,2,8.816,ACTIVE,218.48,369.40,59.970,1457802904,"201051344000890","219011344069620",28.05,45.50,0,335.14,427.11,250.0,239.4,1.140,340498.9,340498.9,26224,0,0,0,L,1122011218,0,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802916,253274.00
03/12/2016 12:15,2,9.004,ACTIVE,219.84,374.21,59.970,1457802904,"201051344000438","219011344069620",27.23,41.00,0,341.15,428.31,248.4,237.8,1.158,342668.5,342668.5,26220,0,0,0,L,1122011218,0,125.85,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802917,253275.00
03/12/2016 12:15,2,8.887,ACTIVE,219.16,371.21,59.965,1457802904,"201051344000417","219011344069620",27.25,46.00,0,337.24,425.91,245.3,234.8,1.153,336354.9,336354.9,26375,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802918,253276.00
03/12/2016 12:15,2,8.953,ACTIVE,214.87,391.04,59.970,1457802904,"274151322000083","219011344069620",26.86,63.30,0,333.93,406.07,243.5,233.1,0.981,610246.3,610246.3,15260,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802919,253277.00
03/12/2016 12:15,2,8.705,ACTIVE,216.22,382.63,59.970,1457802904,"274151322000076","219011344069620",28.98,61.30,0,333.03,406.37,255.4,244.6,1.008,649430.9,649430.9,15265,0,0,0,L,1151911521,0,124.04,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802920,253278.00
03/12/2016 12:15,2,8.398,ACTIVE,220.74,375.11,59.991,1457802904,"201051344000868","219011344069620",29.98,30.80,0,338.14,428.91,254.9,244.1,1.136,328911.8,328911.8,21489,0,0,0,L,1122011218,0,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802921,253279.00
03/12/2016 12:15,2,8.574,ACTIVE,215.32,357.08,59.965,1457802904,"274151322000095","219011344069620",29.26,61.70,0,333.33,408.18,254.1,243.3,0.955,642649.7,642649.7,15149,0,0,0,L,1151911521,0,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802922,253280.00
03/12/2016 12:15,2,8.500,ACTIVE,222.32,378.42,59.975,1457802904,"201051344000988","219011344069620",29.42,32.40,0,340.55,433.42,253.0,242.3,1.158,327104.9,327104.9,21764,0,0,0,L,1122011218,0,125.85,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802923,253281.00
03/12/2016 12:15,2,8.719,ACTIVE,220.29,371.81,59.981,1457802904,"201051344001025","219011344069620",28.86,40.00,0,340.25,429.22,254.8,244.0,1.136,340163.1,340163.1,26280,0,0,0,L,1122011218,0,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802923,253282.00
03/12/2016 12:15,2,8.387,ACTIVE,222.32,374.51,59.981,1457802904,"201051344000458","219011344069620",29.90,32.80,0,340.55,432.82,253.7,242.9,1.184,337497.4,337497.4,21671,0,0,0,L,1122011218,0,126.30,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802924,253283.00
03/12/2016 12:15,2,8.238,ACTIVE,222.55,378.12,59.965,1457802904,"201051344000853","219011344069620",30.51,30.80,0,345.36,433.42,254.6,243.8,1.167,335129.1,335129.1,21294,0,0,0,L,1122011218,0,126.53,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802925,253284.00
03/12/2016 12:15,2,8.957,ACTIVE,218.71,373.01,59.986,1457802904,"201051344000685","219011344069620",27.77,38.20,0,336.04,427.71,251.8,241.1,1.207,342385.9,342385.9,26097,0,0,0,L,1122011218,0,125.85,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802926,253285.00
03/12/2016 12:15,2,8.947,ACTIVE,220.29,374.81,59.975,1457802904,"201051344000917","219011344069620",28.05,36.50,0,339.95,428.31,254.1,243.4,1.193,339646.7,339646.7,26095,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802927,253286.00
03/12/2016 12:15,2,9.016,ACTIVE,218.71,370.90,59.975,1457802904,"201051344001145","219011344069620",27.65,36.80,0,334.84,428.01,252.5,241.8,1.158,344760.2,344760.2,25954,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802928,253287.00
03/12/2016 12:15,2,8.924,ACTIVE,220.52,376.62,59.981,1457802904,"201051344000651","219011344069620",28.01,37.00,0,338.74,428.01,253.2,242.4,1.136,336584.8,336584.8,26323,0,0,0,L,1122011218,0,126.30,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802929,253288.00
03/12/2016 12:15,2,8.803,ACTIVE,215.54,385.03,59.970,1457802904,"274151322000088","219011344069620",25.17,53.00,0,333.93,401.56,224.3,214.6,0.840,592257.4,592257.4,14961,0,0,0,L,1151911521,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802930,253289.00
03/12/2016 12:15,2,5.990,ACTIVE,216.67,421.10,59.981,1457802904,"274151322000068","219011344069620",37.81,55.80,0,385.33,460.78,229.3,219.4,0.884,494908.0,494908.0,15990,0,0,0,L,1151911521,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802931,253290.00
03/12/2016 12:15,2,8.760,ACTIVE,220.29,370.90,59.944,1457802904,"201051344001135","219011344069620",28.29,36.80,0,340.25,428.91,250.9,240.3,1.145,333138.4,333138.4,26290,0,0,0,L,1122011218,0,125.85,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802932,253291.00
03/12/2016 12:15,2,8.791,ACTIVE,219.61,370.60,59.975,1457802904,"201051344000594","219011344069620",28.61,44.50,0,338.74,429.82,254.5,243.7,1.180,339740.7,339740.7,21703,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802932,253292.00
03/12/2016 12:15,2,8.695,ACTIVE,220.29,373.91,59.970,1457802904,"201051344001203","219011344069620",28.90,40.20,0,340.25,428.91,254.3,243.5,1.162,339415.6,339415.6,26274,0,0,0,L,1122011218,0,126.30,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802933,253293.00
03/12/2016 12:15,2,8.783,ACTIVE,216.00,385.33,59.959,1457802904,"274151322000054","219011344069620",25.72,53.00,0,334.24,403.67,228.8,219.0,0.888,605111.9,605111.9,14989,0,0,0,L,1151911521,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802934,253294.00
03/12/2016 12:15,2,8.602,ACTIVE,220.74,375.11,59.991,1457802904,"201051344000867","219011344069620",29.22,35.80,0,339.04,428.31,254.4,243.6,1.153,328127.3,328127.3,21732,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802935,253295.00
03/12/2016 12:15,2,8.680,ACTIVE,220.29,373.91,59.970,1457802904,"201051344001093","219011344069620",28.96,38.00,0,339.65,429.82,254.2,243.4,1.140,338185.7,338185.7,26152,0,0,0,L,1122011218,0,125.85,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802936,253296.00
03/12/2016 12:15,2,8.217,ACTIVE,221.64,376.01,59.986,1457802904,"201051344000900","219011344069620",30.61,30.30,0,337.84,432.52,254.9,244.1,1.127,343263.3,343263.3,21140,0,0,0,L,1122011218,0,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802937,253297.00
03/12/2016 12:15,2,8.596,ACTIVE,221.19,374.81,59.981,1457802904,"201051344000648","219011344069620",29.18,33.30,0,338.44,433.42,253.8,243.0,1.145,336645.2,336645.2,21412,0,0,0,L,1122011218,0,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802938,253298.00
03/12/2016 12:15,2,8.291,ACTIVE,221.64,375.11,59.981,1457802904,"201051344000569","219011344069620",30.32,32.40,0,337.84,433.12,254.1,243.3,1.158,344668.9,344668.9,21081,0,0,0,L,1122011218,0,125.40,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802939,253299.00
03/12/2016 12:15,2,8.334,ACTIVE,222.10,375.41,59.975,1457802904,"201051344000983","219011344069620",30.20,31.30,0,338.44,433.12,254.5,243.7,1.184,337126.9,337126.9,21528,0,0,0,L,1122011218,0,126.07,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802940,253300.00
03/12/2016 12:15,2,9.145,ACTIVE,222.10,375.41,59.981,1457802904,"201051344001158","219011344069620",27.43,35.20,0,339.95,433.12,253.9,243.1,1.167,332875.2,332875.2,21745,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802941,253301.00
03/12/2016 12:15,2,8.311,ACTIVE,221.87,374.81,59.970,1457802904,"201051344000576","219011344069620",30.20,30.50,0,339.65,433.42,253.8,243.0,1.145,337708.8,337708.8,21201,0,0,0,L,1122011218,0,126.07,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802942,253302.00
03/12/2016 12:15,2,8.895,ACTIVE,215.77,365.19,59.981,1457802904,"274151322000087","219011344069620",25.11,59.50,0,334.24,403.37,226.2,216.4,0.866,580115.3,580115.3,15045,0,0,0,L,1151911521,0,123.81,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457802943,253303.00
03/12/2016 12:30,2,8.475,ACTIVE,221.64,373.91,59.991,1457803803,"201051344000645","219011344069620",29.60,32.80,0,339.04,431.32,253.8,243.0,1.136,337610.2,337610.2,21353,0,0,0,L,1122011218,0,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803804,253304.00
03/12/2016 12:30,2,8.844,ACTIVE,215.77,374.51,59.986,1457803803,"274151322000085","219011344069620",25.25,52.00,0,334.54,401.86,226.2,216.4,0.879,607972.9,607972.9,15006,0,0,0,L,1151911521,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803805,253305.00
03/12/2016 12:30,2,8.748,ACTIVE,220.29,374.21,59.981,1457803803,"201051344000633","219011344069620",28.73,39.80,0,338.14,428.61,254.4,243.6,1.180,329180.4,329180.4,21766,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803806,253306.00
03/12/2016 12:30,2,8.305,ACTIVE,222.32,376.62,59.991,1457803803,"201051344000469","219011344069620",30.28,27.50,0,336.94,433.12,254.1,243.3,1.171,329989.7,329989.7,21751,0,0,0,L,1122011218,0,125.62,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803806,253307.00
03/12/2016 12:30,2,8.936,ACTIVE,218.71,372.71,60.002,1457803803,"201051344000646","219011344069620",27.83,41.50,0,335.74,429.22,251.8,241.1,1.180,334896.4,334896.4,26288,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803807,253308.00
03/12/2016 12:30,2,8.848,ACTIVE,215.54,368.80,59.981,1457803803,"274151322000052","219011344069620",27.08,62.80,0,333.63,405.77,242.5,232.2,0.968,616207.3,616207.3,15225,0,0,0,L,1151911521,0,123.36,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803808,253309.00
03/12/2016 12:30,2,8.568,ACTIVE,220.52,371.81,59.981,1457803803,"201051344000585","219011344069620",29.34,38.80,0,338.74,427.41,254.3,243.5,1.149,340205.0,340205.0,26294,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803809,253310.00
03/12/2016 12:30,2,8.918,ACTIVE,218.26,370.00,59.986,1457803803,"201051344001230","219011344069620",28.09,41.00,0,332.73,427.41,253.5,242.7,1.158,338722.2,338722.2,26078,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803810,253311.00
03/12/2016 12:30,2,9.023,ACTIVE,220.29,375.11,59.975,1457803803,"201051344000582","219011344069620",27.51,37.50,0,339.04,429.52,251.4,240.7,1.127,332341.8,332341.8,26268,0,0,0,L,1122011218,0,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803811,253312.00
03/12/2016 12:30,2,8.951,ACTIVE,218.71,371.81,59.981,1457803803,"201051344000955","219011344069620",27.77,41.30,0,335.74,428.01,251.6,240.9,1.184,343225.1,343225.1,26205,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803812,253313.00
03/12/2016 12:30,2,6.080,ACTIVE,215.32,434.02,59.981,1457803803,"274151322000094","219011344069620",37.59,54.50,0,385.63,463.78,230.8,220.8,0.888,494881.2,494881.2,15816,0,0,0,L,1151911521,0,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803813,253314.00
03/12/2016 12:30,2,8.904,ACTIVE,222.10,376.62,60.028,1457803803,"201051344000579","219011344069620",28.21,39.80,0,339.95,433.12,254.1,243.3,1.184,344113.2,344113.2,1791,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803814,253315.00
03/12/2016 12:30,2,9.014,ACTIVE,218.71,371.51,59.991,1457803803,"201051344000890","219011344069620",27.53,46.00,0,335.44,427.71,251.2,240.5,1.140,340558.7,340558.7,26225,0,0,0,L,1122011218,0,125.40,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803815,253316.00
03/12/2016 12:30,2,8.947,ACTIVE,219.39,374.51,59.981,1457803803,"201051344000438","219011344069620",27.55,41.80,0,340.25,428.61,249.5,238.9,1.162,342727.8,342727.8,26221,0,0,0,L,1122011218,0,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803816,253317.00
03/12/2016 12:30,2,8.918,ACTIVE,218.71,371.81,59.981,1457803803,"201051344000417","219011344069620",27.27,45.50,0,334.84,427.11,246.2,235.7,1.158,336413.5,336413.5,26376,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803817,253318.00
03/12/2016 12:30,2,8.893,ACTIVE,214.87,382.03,59.986,1457803803,"274151322000083","219011344069620",26.94,64.00,0,334.24,406.37,242.5,232.1,0.963,610304.4,610304.4,15261,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803818,253319.00
03/12/2016 12:30,2,8.686,ACTIVE,216.00,382.03,59.970,1457803803,"274151322000076","219011344069620",29.00,62.00,0,333.33,406.07,254.8,244.1,1.012,649491.6,649491.6,15266,0,0,0,L,1151911521,0,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803819,253320.00
03/12/2016 12:30,2,8.363,ACTIVE,220.29,374.51,59.981,1457803803,"201051344000868","219011344069620",30.00,30.50,0,337.54,429.22,253.8,243.0,1.167,328972.5,328972.5,21490,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803819,253321.00
03/12/2016 12:30,2,8.684,ACTIVE,215.09,376.31,59.965,1457803803,"274151322000095","219011344069620",29.04,62.30,0,332.43,407.87,254.6,243.8,0.959,642710.5,642710.5,15150,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803820,253322.00
03/12/2016 12:30,2,8.582,ACTIVE,222.32,376.62,59.991,1457803803,"201051344000988","219011344069620",29.28,32.20,0,339.65,433.12,254.3,243.5,1.176,327165.7,327165.7,21765,0,0,0,L,1122011218,0,125.85,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803821,253323.00
03/12/2016 12:30,2,8.611,ACTIVE,220.06,373.31,60.002,1457803803,"201051344001025","219011344069620",29.18,40.40,0,339.95,428.91,254.3,243.5,1.153,340223.8,340223.8,26281,0,0,0,L,1122011218,0,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803822,253324.00
03/12/2016 12:30,2,8.465,ACTIVE,222.10,376.62,60.002,1457803803,"201051344000458","219011344069620",29.72,33.00,0,339.65,432.52,254.6,243.8,1.193,337558.1,337558.1,21672,0,0,0,L,1122011218,0,126.07,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803823,253325.00
03/12/2016 12:30,2,8.262,ACTIVE,222.55,379.02,59.991,1457803803,"201051344000853","219011344069620",30.42,30.50,0,345.06,433.42,254.3,243.6,1.189,335189.8,335189.8,21295,0,0,0,L,1122011218,0,126.53,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803824,253326.00
03/12/2016 12:30,2,8.990,ACTIVE,218.26,371.51,59.975,1457803803,"201051344000685","219011344069620",27.75,39.00,0,336.34,428.01,252.8,242.1,1.207,342446.0,342446.0,26098,0,0,0,L,1122011218,0,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803825,253327.00
03/12/2016 12:30,2,8.809,ACTIVE,220.06,375.11,60.002,1457803803,"201051344000917","219011344069620",28.53,38.20,0,339.34,428.31,254.4,243.7,1.184,339707.4,339707.4,26096,0,0,0,L,1122011218,0,125.62,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803826,253328.00
03/12/2016 12:30,2,8.975,ACTIVE,218.71,371.81,59.981,1457803803,"201051344001145","219011344069620",27.91,38.00,0,336.94,428.61,253.6,242.9,1.171,344820.5,344820.5,25955,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803827,253329.00
03/12/2016 12:30,2,9.027,ACTIVE,220.74,373.61,59.991,1457803803,"201051344000651","219011344069620",27.79,37.00,0,339.04,428.61,254.1,243.3,1.140,336645.3,336645.3,26324,0,0,0,L,1122011218,0,126.53,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803828,253330.00
03/12/2016 12:30,2,8.717,ACTIVE,215.32,379.02,59.965,1457803803,"274151322000088","219011344069620",25.47,53.80,0,334.24,401.56,224.7,214.9,0.831,592310.9,592310.9,14962,0,0,0,L,1151911521,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803828,253331.00
03/12/2016 12:30,2,5.941,ACTIVE,216.45,425.61,59.975,1457803803,"274151322000068","219011344069620",37.93,56.30,0,383.23,461.08,227.6,217.7,0.871,494962.4,494962.4,15991,0,0,0,L,1151911521,0,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803829,253332.00
03/12/2016 12:30,2,9.016,ACTIVE,219.84,373.61,59.996,1457803803,"201051344001135","219011344069620",27.69,37.00,0,340.55,429.22,252.9,242.2,1.158,333198.6,333198.6,26291,0,0,0,L,1122011218,0,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803830,253333.00
03/12/2016 12:30,2,8.693,ACTIVE,219.39,374.21,59.986,1457803803,"201051344000594","219011344069620",28.86,45.80,0,339.34,429.82,254.1,243.4,1.171,339801.5,339801.5,21704,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803831,253334.00
03/12/2016 12:30,2,8.607,ACTIVE,220.29,373.01,59.991,1457803803,"201051344001203","219011344069620",29.20,40.80,0,339.65,428.91,254.5,243.7,1.184,339476.3,339476.3,26275,0,0,0,L,1122011218,0,126.30,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803832,253335.00
03/12/2016 12:30,2,8.787,ACTIVE,215.54,379.62,59.981,1457803803,"274151322000054","219011344069620",25.88,53.00,0,333.93,403.67,230.2,220.2,0.875,605166.8,605166.8,14990,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803833,253336.00
03/12/2016 12:30,2,8.588,ACTIVE,220.29,373.91,59.986,1457803803,"201051344000867","219011344069620",29.26,35.60,0,339.04,428.31,254.5,243.7,1.153,328188.0,328188.0,21733,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803834,253337.00
03/12/2016 12:30,2,8.598,ACTIVE,220.29,373.61,59.975,1457803803,"201051344001093","219011344069620",29.22,38.60,0,339.34,428.61,254.1,243.4,1.171,338246.4,338246.4,26153,0,0,0,L,1122011218,0,125.85,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803835,253338.00
03/12/2016 12:30,2,8.178,ACTIVE,221.42,374.81,59.996,1457803803,"201051344000900","219011344069620",30.71,30.50,0,336.64,431.92,253.8,243.0,1.136,343324.1,343324.1,21141,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803836,253339.00
03/12/2016 12:30,2,8.594,ACTIVE,221.19,373.91,59.975,1457803803,"201051344000648","219011344069620",29.18,34.30,0,338.74,431.92,253.8,243.1,1.140,336705.9,336705.9,21413,0,0,0,L,1122011218,0,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803837,253340.00
03/12/2016 12:30,2,8.277,ACTIVE,221.64,375.41,59.986,1457803803,"201051344000569","219011344069620",30.40,31.80,0,337.54,432.52,254.7,243.9,1.176,344729.6,344729.6,21082,0,0,0,L,1122011218,0,125.40,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803838,253341.00
03/12/2016 12:30,2,8.314,ACTIVE,221.87,376.31,59.975,1457803803,"201051344000983","219011344069620",30.22,31.30,0,338.44,432.52,254.3,243.6,1.149,337187.6,337187.6,21529,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803839,253342.00
03/12/2016 12:30,2,8.805,ACTIVE,222.10,376.31,60.039,1457803803,"201051344001158","219011344069620",28.47,35.00,0,339.95,433.12,253.6,242.8,1.171,332935.9,332935.9,21746,0,0,0,L,1122011218,0,125.62,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803841,253343.00
03/12/2016 12:30,2,8.377,ACTIVE,221.87,376.01,59.991,1457803803,"201051344000576","219011344069620",30.04,30.80,0,337.84,433.42,254.6,243.8,1.153,337769.5,337769.5,21202,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803841,253344.00
03/12/2016 12:30,2,8.838,ACTIVE,215.32,378.12,59.991,1457803803,"274151322000087","219011344069620",25.17,60.30,0,334.84,402.46,225.2,215.5,0.857,580169.2,580169.2,15046,0,0,0,L,1151911521,0,123.59,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457803842,253345.00
03/12/2016 12:45,2,8.484,ACTIVE,221.42,374.51,59.965,1457804703,"201051344000645","219011344069620",29.66,32.60,0,339.04,432.52,254.7,243.9,1.127,337671.0,337671.0,21354,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804704,253346.00
03/12/2016 12:45,2,8.930,ACTIVE,215.77,387.44,59.975,1457804703,"274151322000085","219011344069620",25.01,52.80,0,335.44,402.46,226.1,216.3,0.862,608027.1,608027.1,15007,0,0,0,L,1151911521,0,124.27,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804705,253347.00
03/12/2016 12:45,2,8.760,ACTIVE,220.29,373.61,59.975,1457804703,"201051344000633","219011344069620",28.69,39.30,0,337.84,428.91,254.5,243.7,1.189,329241.2,329241.2,21767,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804706,253348.00
03/12/2016 12:45,2,8.299,ACTIVE,222.10,375.71,59.991,1457804703,"201051344000469","219011344069620",30.24,28.00,0,337.24,433.42,254.1,243.4,1.176,330050.5,330050.5,21752,0,0,0,L,1122011218,0,125.62,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804707,253349.00
03/12/2016 12:45,2,8.939,ACTIVE,218.71,372.41,59.970,1457804703,"201051344000646","219011344069620",27.85,40.60,0,336.04,429.52,251.9,241.2,1.176,334956.8,334956.8,26289,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804707,253350.00
03/12/2016 12:45,2,8.822,ACTIVE,215.77,377.82,59.965,1457804703,"274151322000052","219011344069620",27.10,63.70,0,333.63,406.07,242.1,231.7,0.955,616265.4,616265.4,15226,0,0,0,L,1151911521,0,123.36,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804708,253351.00
03/12/2016 12:45,2,8.562,ACTIVE,220.29,374.51,59.975,1457804703,"201051344000585","219011344069620",29.30,38.00,0,338.14,427.11,253.9,243.1,1.145,340265.8,340265.8,26295,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804709,253352.00
03/12/2016 12:45,2,8.783,ACTIVE,218.48,371.51,59.970,1457804703,"201051344001230","219011344069620",28.59,40.00,0,333.33,427.11,254.4,243.6,1.171,338782.9,338782.9,26079,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804710,253353.00
03/12/2016 12:45,2,8.938,ACTIVE,220.29,375.41,59.970,1457804703,"201051344000582","219011344069620",27.91,38.00,0,338.74,430.12,252.4,241.7,1.158,332402.1,332402.1,26269,0,0,0,L,1122011218,0,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804711,253354.00
03/12/2016 12:45,2,8.902,ACTIVE,218.71,371.21,59.970,1457804703,"201051344000955","219011344069620",27.89,40.20,0,335.44,427.71,251.5,240.8,1.184,343285.4,343285.4,26206,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804712,253355.00
03/12/2016 12:45,2,5.867,ACTIVE,215.54,445.45,59.965,1457804703,"274151322000094","219011344069620",38.65,54.50,0,389.54,465.28,230.4,220.5,0.915,494936.5,494936.5,15817,0,0,0,L,1151911521,0,123.36,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804713,253356.00
03/12/2016 12:45,2,8.926,ACTIVE,221.87,376.92,59.970,1457804703,"201051344000579","219011344069620",28.13,40.20,0,340.55,433.12,254.2,243.4,1.184,344174.0,344174.0,1792,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804714,253357.00
03/12/2016 12:45,2,8.998,ACTIVE,218.26,369.70,59.986,1457804703,"201051344000890","219011344069620",27.73,44.80,0,334.84,428.01,252.7,241.9,1.153,340619.1,340619.1,26226,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804715,253358.00
03/12/2016 12:45,2,8.949,ACTIVE,219.39,374.51,59.970,1457804703,"201051344000438","219011344069620",27.61,41.80,0,340.55,429.22,250.2,239.5,1.171,342787.7,342787.7,26222,0,0,0,L,1122011218,0,125.62,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804716,253359.00
03/12/2016 12:45,2,8.830,ACTIVE,218.93,371.21,59.975,1457804703,"201051344000417","219011344069620",27.57,46.00,0,336.34,427.41,246.5,236.0,1.162,336472.6,336472.6,26377,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804717,253360.00
03/12/2016 12:45,2,8.873,ACTIVE,214.64,386.53,59.959,1457804703,"274151322000083","219011344069620",27.02,62.80,0,334.24,406.37,242.7,232.3,0.972,610362.5,610362.5,15262,0,0,0,L,1151911521,0,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804718,253361.00
