ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 12:45,2,8.664,ACTIVE,216.00,362.79,59.944,1457804703,"274151322000076","219011344069620",29.02,61.00,0,333.33,406.67,254.7,243.9,1.039,649552.5,649552.5,15267,0,0,0,L,1151911521,0,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804719,253362.00
03/12/2016 12:45,2,8.375,ACTIVE,220.06,372.41,59.965,1457804703,"201051344000868","219011344069620",30.02,31.00,0,337.24,429.22,254.1,243.3,1.171,329033.3,329033.3,21491,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804720,253363.00
03/12/2016 12:45,2,8.668,ACTIVE,215.32,368.50,59.954,1457804703,"274151322000095","219011344069620",29.08,60.80,0,332.43,408.18,254.5,243.7,0.946,642771.3,642771.3,15151,0,0,0,L,1151911521,0,123.81,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804721,253364.00
03/12/2016 12:45,2,8.588,ACTIVE,221.87,375.71,59.965,1457804703,"201051344000988","219011344069620",29.30,31.50,0,338.44,433.72,254.5,243.7,1.167,327226.5,327226.5,21766,0,0,0,L,1122011218,0,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804721,253365.00
03/12/2016 12:45,2,8.605,ACTIVE,220.06,370.60,59.959,1457804703,"201051344001025","219011344069620",29.22,40.80,0,339.34,429.22,254.7,243.9,1.153,340284.6,340284.6,26282,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804722,253366.00
03/12/2016 12:45,2,8.447,ACTIVE,221.87,376.01,59.970,1457804703,"201051344000458","219011344069620",29.74,33.30,0,339.04,432.22,254.2,243.5,1.198,337619.0,337619.0,21673,0,0,0,L,1122011218,0,126.07,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804723,253367.00
03/12/2016 12:45,2,8.258,ACTIVE,222.32,376.31,59.970,1457804703,"201051344000853","219011344069620",30.42,31.00,0,341.45,434.02,254.2,243.4,1.180,335250.7,335250.7,21296,0,0,0,L,1122011218,0,126.53,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804724,253368.00
03/12/2016 12:45,2,9.018,ACTIVE,218.26,372.71,59.959,1457804703,"201051344000685","219011344069620",27.83,38.00,0,335.44,428.31,253.9,243.1,1.215,342506.7,342506.7,26099,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804725,253369.00
03/12/2016 12:45,2,8.693,ACTIVE,220.06,372.11,59.965,1457804703,"201051344000917","219011344069620",28.90,37.50,0,339.65,428.31,254.4,243.7,1.184,339768.2,339768.2,26097,0,0,0,L,1122011218,0,125.62,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804726,253370.00
03/12/2016 12:45,2,8.980,ACTIVE,218.48,371.81,59.986,1457804703,"201051344001145","219011344069620",27.99,38.00,0,337.84,428.61,254.7,243.9,1.167,344881.3,344881.3,25956,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804727,253371.00
03/12/2016 12:45,2,8.980,ACTIVE,220.29,374.21,59.965,1457804703,"201051344000651","219011344069620",27.97,38.00,0,338.74,428.31,254.1,243.4,1.167,336706.0,336706.0,26325,0,0,0,L,1122011218,0,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804728,253372.00
03/12/2016 12:45,2,8.758,ACTIVE,215.32,378.12,59.959,1457804703,"274151322000088","219011344069620",25.29,53.30,0,333.93,401.86,224.1,214.4,0.840,592364.8,592364.8,14963,0,0,0,L,1151911521,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804729,253373.00
03/12/2016 12:45,2,5.980,ACTIVE,216.45,419.60,59.965,1457804703,"274151322000068","219011344069620",37.79,56.50,0,386.53,461.38,228.4,218.5,0.884,495017.1,495017.1,15992,0,0,0,L,1151911521,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804730,253374.00
03/12/2016 12:45,2,9.076,ACTIVE,220.06,375.71,59.975,1457804703,"201051344001135","219011344069620",27.51,37.80,0,340.85,429.22,252.8,242.1,1.118,333259.3,333259.3,26292,0,0,0,L,1122011218,0,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804730,253375.00
03/12/2016 12:45,2,8.727,ACTIVE,219.39,374.21,59.970,1457804703,"201051344000594","219011344069620",28.77,45.30,0,338.44,430.12,253.9,243.2,1.171,339862.3,339862.3,21705,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804731,253376.00
03/12/2016 12:45,2,8.617,ACTIVE,220.06,372.11,59.996,1457804703,"201051344001203","219011344069620",29.18,41.30,0,339.65,428.91,254.4,243.6,1.176,339537.1,339537.1,26276,0,0,0,L,1122011218,0,126.30,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804732,253377.00
03/12/2016 12:45,2,8.871,ACTIVE,215.77,361.59,59.970,1457804703,"274151322000054","219011344069620",25.50,52.50,0,333.93,403.97,229.2,219.3,0.871,605221.9,605221.9,14991,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804733,253378.00
03/12/2016 12:45,2,8.559,ACTIVE,220.29,371.51,59.975,1457804703,"201051344000867","219011344069620",29.30,35.60,0,338.74,428.31,253.7,242.9,1.149,328248.8,328248.8,21734,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804734,253379.00
03/12/2016 12:45,2,8.605,ACTIVE,220.29,375.11,59.970,1457804703,"201051344001093","219011344069620",29.20,38.40,0,338.74,428.61,254.4,243.6,1.158,338307.3,338307.3,26154,0,0,0,L,1122011218,0,125.85,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804735,253380.00
03/12/2016 12:45,2,8.230,ACTIVE,221.19,375.71,59.975,1457804703,"201051344000900","219011344069620",30.57,30.30,0,336.94,432.52,254.8,244.0,1.140,343384.9,343384.9,21142,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804736,253381.00
03/12/2016 12:45,2,8.623,ACTIVE,221.19,374.81,59.981,1457804703,"201051344000648","219011344069620",29.14,34.30,0,338.74,433.42,254.3,243.5,1.145,336766.7,336766.7,21414,0,0,0,L,1122011218,0,125.17,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804737,253382.00
03/12/2016 12:45,2,8.314,ACTIVE,221.64,375.41,60.007,1457804703,"201051344000569","219011344069620",30.22,31.80,0,338.14,432.82,254.2,243.4,1.167,344790.4,344790.4,21083,0,0,0,L,1122011218,0,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804738,253383.00
03/12/2016 12:45,2,8.348,ACTIVE,222.10,375.11,59.975,1457804703,"201051344000983","219011344069620",30.12,32.00,0,338.14,432.22,254.3,243.6,1.184,337248.4,337248.4,21530,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804739,253384.00
03/12/2016 12:45,2,8.967,ACTIVE,222.10,377.22,59.981,1457804703,"201051344001158","219011344069620",28.05,35.20,0,339.04,432.82,254.7,243.9,1.158,332996.7,332996.7,21747,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804740,253385.00
03/12/2016 12:45,2,8.365,ACTIVE,221.64,375.11,59.986,1457804703,"201051344000576","219011344069620",30.06,30.50,0,338.44,433.42,254.5,243.7,1.158,337830.3,337830.3,21203,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804741,253386.00
03/12/2016 12:45,2,8.900,ACTIVE,215.77,360.38,59.981,1457804703,"274151322000087","219011344069620",25.05,59.50,0,333.93,402.46,225.7,216.0,0.857,580223.2,580223.2,15047,0,0,0,L,1151911521,0,123.81,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457804742,253387.00
03/12/2016 13:00,2,8.684,ACTIVE,221.64,375.71,59.954,1457805603,"201051344000645","219011344069620",28.94,33.00,0,338.74,432.22,254.1,243.4,1.131,337731.8,337731.8,21355,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805604,253388.00
03/12/2016 13:00,2,8.891,ACTIVE,215.54,356.48,59.949,1457805603,"274151322000085","219011344069620",24.85,52.50,0,335.14,402.77,223.6,213.9,0.857,608081.1,608081.1,15008,0,0,0,L,1151911521,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805605,253389.00
03/12/2016 13:00,2,9.109,ACTIVE,220.52,374.21,59.986,1457805603,"201051344000633","219011344069620",27.55,39.30,0,338.44,428.61,254.0,243.2,1.189,329302.0,329302.0,21768,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805606,253390.00
03/12/2016 13:00,2,8.457,ACTIVE,222.10,376.01,59.991,1457805603,"201051344000469","219011344069620",29.70,28.50,0,338.74,433.42,254.3,243.5,1.180,330111.3,330111.3,21753,0,0,0,L,1122011218,0,125.62,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805607,253391.00
03/12/2016 13:00,2,8.846,ALERT,218.71,374.21,59.996,1457805603,"201051344000646","219011344069620",27.81,42.00,0,280.13,429.52,248.9,238.4,1.171,335016.8,335016.8,26290,0,0,0,L,1122011218,0,125.40,124.27,0002,36,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805609,253392.00
03/12/2016 13:00,2,8.742,ACTIVE,216.00,362.49,60.002,1457805603,"274151322000052","219011344069620",27.08,63.70,0,333.63,405.77,239.8,229.5,0.941,616323.4,616323.4,15227,0,0,0,L,1151911521,0,123.36,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805610,253393.00
03/12/2016 13:00,2,8.756,ACTIVE,220.29,373.61,60.012,1457805603,"201051344000585","219011344069620",28.67,38.80,0,339.04,427.11,254.1,243.3,1.193,340326.7,340326.7,26296,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805610,253394.00
03/12/2016 13:00,2,8.887,ACTIVE,218.26,373.91,59.986,1457805603,"201051344001230","219011344069620",27.85,40.80,0,333.03,428.61,250.5,239.9,1.153,338843.7,338843.7,26080,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805611,253395.00
03/12/2016 13:00,2,8.982,ACTIVE,220.29,375.41,59.991,1457805603,"201051344000582","219011344069620",27.37,38.40,0,336.04,430.12,249.1,238.5,1.140,332462.4,332462.4,26270,0,0,0,L,1122011218,0,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805612,253396.00
03/12/2016 13:00,2,8.875,ACTIVE,218.71,372.11,59.975,1457805603,"201051344000955","219011344069620",27.67,40.60,0,334.84,428.01,248.7,238.1,1.167,343345.7,343345.7,26207,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805613,253397.00
03/12/2016 13:00,2,5.900,ACTIVE,215.54,417.19,59.991,1457805603,"274151322000094","219011344069620",38.33,54.80,0,385.03,464.68,228.8,218.9,0.884,494991.6,494991.6,15818,0,0,0,L,1151911521,0,123.36,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805614,253398.00
03/12/2016 13:00,2,9.125,ACTIVE,222.10,379.92,59.996,1457805603,"201051344000579","219011344069620",27.21,40.40,0,340.55,433.12,251.6,240.9,1.171,344234.8,344234.8,1793,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805615,253399.00
03/12/2016 13:00,2,8.844,ACTIVE,218.48,370.60,59.996,1457805603,"201051344000890","219011344069620",27.77,45.80,0,334.24,427.71,248.5,237.9,1.131,340679.3,340679.3,26227,0,0,0,L,1122011218,0,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805616,253400.00
03/12/2016 13:00,2,8.914,ALERT,219.39,373.61,59.991,1457805603,"201051344000438","219011344069620",27.33,41.50,0,307.18,428.61,246.7,236.2,1.158,342847.2,342847.2,26223,0,0,0,L,1122011218,0,125.62,124.49,0002,39,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805618,253401.00
03/12/2016 13:00,2,8.812,ALERT,218.93,370.90,59.986,1457805603,"201051344000417","219011344069620",27.31,45.80,0,305.68,426.81,243.6,233.2,1.145,336531.4,336531.4,26378,0,0,0,L,1122011218,0,124.94,124.27,0002,41,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805620,253402.00
03/12/2016 13:00,2,8.775,ACTIVE,215.09,358.28,59.991,1457805603,"274151322000083","219011344069620",26.96,63.30,0,334.54,406.37,239.5,229.3,0.959,610420.7,610420.7,15263,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805621,253403.00
03/12/2016 13:00,2,8.742,ACTIVE,216.45,364.29,59.981,1457805603,"274151322000076","219011344069620",28.71,62.50,0,332.73,407.27,253.9,243.1,1.003,649613.5,649613.5,15268,0,0,0,L,1151911521,0,124.04,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805622,253404.00
03/12/2016 13:00,2,8.580,ACTIVE,220.52,375.11,59.991,1457805603,"201051344000868","219011344069620",29.30,31.00,0,337.54,428.91,254.5,243.7,1.145,329094.3,329094.3,21492,0,0,0,L,1122011218,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805623,253405.00
03/12/2016 13:00,2,8.787,ACTIVE,215.09,382.03,59.949,1457805603,"274151322000095","219011344069620",28.61,61.00,0,332.43,407.87,253.5,242.8,0.928,642832.4,642832.4,15152,0,0,0,L,1151911521,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805624,253406.00
03/12/2016 13:00,2,8.879,ACTIVE,222.10,376.92,59.959,1457805603,"201051344000988","219011344069620",28.31,32.40,0,338.14,433.12,254.6,243.8,1.158,327287.5,327287.5,21767,0,0,0,L,1122011218,0,125.85,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805625,253407.00
03/12/2016 13:00,2,8.873,ACTIVE,219.84,373.01,59.996,1457805603,"201051344001025","219011344069620",28.31,41.00,0,335.74,429.22,253.9,243.2,1.096,340345.6,340345.6,26283,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805625,253408.00
03/12/2016 13:00,2,8.635,ACTIVE,221.87,376.31,59.986,1457805603,"201051344000458","219011344069620",29.10,33.50,0,339.04,432.82,254.5,243.7,1.176,337680.0,337680.0,21674,0,0,0,L,1122011218,0,126.07,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805626,253409.00
03/12/2016 13:00,2,8.467,ACTIVE,222.55,376.92,59.981,1457805603,"201051344000853","219011344069620",29.72,31.50,0,341.75,433.72,254.8,244.1,1.193,335311.7,335311.7,21297,0,0,0,L,1122011218,0,126.53,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805627,253410.00
03/12/2016 13:00,2,9.016,ALERT,218.26,371.81,59.981,1457805603,"201051344000685","219011344069620",27.37,39.00,0,283.14,428.01,249.9,239.3,1.207,342567.3,342567.3,26100,0,0,0,L,1122011218,0,125.62,123.81,0002,36,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805629,253411.00
03/12/2016 13:00,2,9.033,ACTIVE,220.06,374.51,59.991,1457805603,"201051344000917","219011344069620",27.63,37.50,0,334.24,428.61,252.7,242.0,1.184,339829.2,339829.2,26098,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805630,253412.00
03/12/2016 13:00,2,9.018,ALERT,218.48,371.21,59.986,1457805603,"201051344001145","219011344069620",27.43,38.40,0,306.28,428.91,250.3,239.7,1.145,344942.0,344942.0,25957,0,0,0,L,1122011218,0,124.94,124.04,0002,37,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805632,253413.00
03/12/2016 13:00,2,8.996,ACTIVE,220.52,374.21,59.981,1457805603,"201051344000651","219011344069620",27.55,38.00,0,338.74,428.91,250.9,240.3,1.092,336767.1,336767.1,26326,0,0,0,L,1122011218,0,126.30,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805633,253414.00
03/12/2016 13:00,2,8.678,ACTIVE,215.77,379.02,59.991,1457805603,"274151322000088","219011344069620",25.31,53.00,0,334.54,401.86,222.2,212.6,0.804,592418.7,592418.7,14964,0,0,0,L,1151911521,0,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805634,253415.00
03/12/2016 13:00,2,5.873,ACTIVE,216.45,419.60,59.970,1457805603,"274151322000068","219011344069620",37.99,57.00,0,384.73,463.18,224.3,214.6,0.857,495071.9,495071.9,15993,0,0,0,L,1151911521,0,124.04,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805634,253416.00
03/12/2016 13:00,2,8.986,ACTIVE,219.61,370.90,59.981,1457805603,"201051344001135","219011344069620",27.43,38.60,0,335.14,429.52,249.5,238.9,1.109,333320.1,333320.1,26293,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805636,253417.00
03/12/2016 13:00,2,9.041,ACTIVE,219.39,372.11,59.975,1457805603,"201051344000594","219011344069620",27.73,44.80,0,339.04,429.82,253.8,243.1,1.171,339923.4,339923.4,21706,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805637,253418.00
03/12/2016 13:00,2,9.029,ACTIVE,220.29,374.51,59.981,1457805603,"201051344001203","219011344069620",27.79,41.50,0,338.14,429.52,254.1,243.3,1.167,339598.3,339598.3,26277,0,0,0,L,1122011218,0,126.30,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805638,253419.00
03/12/2016 13:00,2,8.793,ACTIVE,215.54,383.83,59.975,1457805603,"274151322000054","219011344069620",25.52,52.00,0,333.63,403.97,227.1,217.2,0.862,605277.1,605277.1,14992,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805639,253420.00
03/12/2016 13:00,2,8.895,ACTIVE,220.52,372.71,59.975,1457805603,"201051344000867","219011344069620",28.25,36.00,0,338.74,428.31,254.4,243.7,1.145,328309.9,328309.9,21735,0,0,0,L,1122011218,0,125.62,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805640,253421.00
03/12/2016 13:00,2,8.889,ACTIVE,220.06,373.61,59.991,1457805603,"201051344001093","219011344069620",28.09,38.40,0,336.64,428.91,252.8,242.1,1.114,338368.5,338368.5,26155,0,0,0,L,1122011218,0,125.62,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805641,253422.00
03/12/2016 13:00,2,8.359,ACTIVE,221.42,374.81,59.975,1457805603,"201051344000900","219011344069620",30.06,31.00,0,337.54,432.22,254.3,243.6,1.127,343446.1,343446.1,21143,0,0,0,L,1122011218,0,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805642,253423.00
03/12/2016 13:00,2,9.049,ACTIVE,221.19,376.01,59.975,1457805603,"201051344000648","219011344069620",27.73,34.80,0,338.44,432.82,254.1,243.4,1.158,336827.9,336827.9,21415,0,0,0,L,1122011218,0,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805643,253424.00
03/12/2016 13:00,2,8.529,ACTIVE,221.64,375.41,60.002,1457805603,"201051344000569","219011344069620",29.50,32.20,0,338.14,432.82,254.9,244.1,1.145,344851.5,344851.5,21084,0,0,0,L,1122011218,0,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805644,253425.00
03/12/2016 13:00,2,8.543,ACTIVE,221.87,375.71,59.970,1457805603,"201051344000983","219011344069620",29.42,31.50,0,336.94,432.82,254.2,243.4,1.180,337309.6,337309.6,21531,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805645,253426.00
03/12/2016 13:00,2,9.164,ACTIVE,222.10,374.81,59.970,1457805603,"201051344001158","219011344069620",26.96,36.30,0,339.34,433.42,250.0,239.4,1.153,333057.8,333057.8,21748,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805646,253427.00
03/12/2016 13:00,2,8.588,ACTIVE,221.64,377.22,59.996,1457805603,"201051344000576","219011344069620",29.28,31.00,0,338.74,432.82,254.6,243.8,1.149,337891.5,337891.5,21204,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805646,253428.00
03/12/2016 13:00,2,8.781,ACTIVE,215.77,356.48,59.975,1457805603,"274151322000087","219011344069620",25.05,59.50,0,335.14,402.16,222.6,213.0,0.826,580277.5,580277.5,15048,0,0,0,L,1151911521,0,123.59,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457805647,253429.00
03/12/2016 13:15,2,8.969,ALERT,221.64,376.62,59.938,1457806503,"201051344000645","219011344069620",28.05,35.20,0,306.28,432.82,254.6,243.8,1.131,337792.3,337792.3,21356,0,0,0,L,1122011218,0,126.07,126.07,0002,30,0,0,0,0,0,0,1,1064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806505,253430.00
03/12/2016 13:15,2,8.703,ACTIVE,216.00,381.12,59.959,1457806503,"274151322000085","219011344069620",25.05,53.80,0,334.84,400.96,220.6,211.0,0.849,608134.0,608134.0,15009,0,0,0,L,1151911521,0,124.49,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806506,253431.00
03/12/2016 13:15,2,9.100,ACTIVE,220.52,376.01,59.965,1457806503,"201051344000633","219011344069620",27.25,41.30,0,336.34,431.32,251.1,240.4,1.162,329362.4,329362.4,21769,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806507,253432.00
03/12/2016 13:15,2,8.598,ALERT,222.32,378.42,59.959,1457806503,"201051344000469","219011344069620",29.20,29.30,0,306.28,433.72,254.2,243.4,1.167,330172.0,330172.0,21754,0,0,0,L,1122011218,0,125.62,126.75,0002,26,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806509,253433.00
03/12/2016 13:15,2,8.898,ACTIVE,218.93,370.90,59.965,1457806503,"201051344000646","219011344069620",27.33,42.80,0,334.54,428.01,246.3,235.8,1.149,335075.9,335075.9,26292,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806509,253434.00
03/12/2016 13:15,2,8.635,ACTIVE,216.00,366.70,59.954,1457806503,"274151322000052","219011344069620",27.21,64.30,0,333.33,404.87,237.7,227.5,0.932,616380.3,616380.3,15228,0,0,0,L,1151911521,0,123.36,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806510,253435.00
03/12/2016 13:15,2,9.076,ACTIVE,220.52,373.01,59.928,1457806503,"201051344000585","219011344069620",27.55,39.80,0,339.34,427.71,253.2,242.4,1.167,340387.4,340387.4,26297,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806512,253436.00
03/12/2016 13:15,2,8.713,ACTIVE,218.48,370.60,59.917,1457806503,"201051344001230","219011344069620",28.19,41.00,0,333.63,427.11,248.8,238.2,1.140,338903.3,338903.3,26081,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806512,253437.00
03/12/2016 13:15,2,9.006,ACTIVE,220.52,373.01,59.944,1457806503,"201051344000582","219011344069620",27.02,38.40,0,338.74,428.31,246.3,235.8,1.109,332521.6,332521.6,26271,0,0,0,L,1122011218,0,125.85,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806513,253438.00
03/12/2016 13:15,2,8.682,ACTIVE,219.16,370.90,59.954,1457806503,"201051344000955","219011344069620",27.93,41.80,0,341.45,427.11,245.8,235.3,1.149,343404.6,343404.6,26208,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806514,253439.00
03/12/2016 13:15,2,5.850,ACTIVE,215.77,436.43,59.949,1457806503,"274151322000094","219011344069620",38.01,54.50,0,384.43,461.38,225.3,215.5,0.902,495045.8,495045.8,15819,0,0,0,L,1151911521,0,123.59,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806515,253440.00
03/12/2016 13:15,2,8.965,ALERT,222.32,378.42,59.954,1457806503,"201051344000579","219011344069620",27.47,42.50,0,303.58,433.42,249.5,238.9,1.158,344294.5,344294.5,1794,0,0,0,L,1122011218,0,126.07,126.07,0002,37,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806517,253441.00
03/12/2016 13:15,2,8.838,ACTIVE,218.93,371.21,59.965,1457806503,"201051344000890","219011344069620",27.55,45.80,0,335.14,427.11,246.5,236.0,1.114,340738.5,340738.5,26228,0,0,0,L,1122011218,0,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806518,253442.00
03/12/2016 13:15,2,8.787,ACTIVE,219.84,371.51,59.954,1457806503,"201051344000438","219011344069620",27.49,42.00,0,340.55,428.01,244.4,234.0,1.149,342905.9,342905.9,26225,0,0,0,L,1122011218,0,125.85,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806519,253443.00
03/12/2016 13:15,2,8.766,ACTIVE,219.39,372.11,59.975,1457806503,"201051344000417","219011344069620",27.19,46.60,0,336.64,425.91,241.3,230.9,1.140,336589.2,336589.2,26380,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806520,253444.00
03/12/2016 13:15,2,8.818,ACTIVE,215.32,375.11,59.954,1457806503,"274151322000083","219011344069620",26.68,64.30,0,334.24,405.17,238.1,227.9,0.959,610477.7,610477.7,15264,0,0,0,L,1151911521,0,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806521,253445.00
03/12/2016 13:15,2,8.873,ACTIVE,216.45,389.24,59.954,1457806503,"274151322000076","219011344069620",28.35,62.50,0,333.93,406.67,254.0,243.3,0.999,649674.3,649674.3,15269,0,0,0,L,1151911521,0,123.81,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806522,253446.00
03/12/2016 13:15,2,8.680,ALERT,220.52,373.31,59.949,1457806503,"201051344000868","219011344069620",28.94,32.60,0,274.42,429.82,254.2,243.4,1.140,329154.8,329154.8,21493,0,0,0,L,1122011218,0,125.17,125.85,0002,29,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806523,253447.00
03/12/2016 13:15,2,8.885,ACTIVE,215.09,382.33,59.944,1457806503,"274151322000095","219011344069620",28.31,62.30,0,333.33,407.87,254.3,243.6,0.941,642893.3,642893.3,15153,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806524,253448.00
03/12/2016 13:15,2,9.049,ALERT,222.32,375.41,59.944,1457806503,"201051344000988","219011344069620",27.57,34.50,0,275.92,433.12,252.8,242.0,1.153,327348.0,327348.0,21768,0,0,0,L,1122011218,0,125.85,126.30,0002,30,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806526,253449.00
03/12/2016 13:15,2,9.043,ACTIVE,220.29,370.90,59.944,1457806503,"201051344001025","219011344069620",27.59,41.50,0,339.04,429.22,252.6,241.9,1.123,340406.3,340406.3,26284,0,0,0,L,1122011218,0,125.62,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806527,253450.00
03/12/2016 13:15,2,8.871,ALERT,222.10,376.92,59.954,1457806503,"201051344000458","219011344069620",28.33,34.80,0,297.87,433.12,254.5,243.7,1.193,337740.7,337740.7,21675,0,0,0,L,1122011218,0,126.07,126.30,0002,30,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806529,253451.00
03/12/2016 13:15,2,8.539,ACTIVE,222.77,376.01,59.938,1457806503,"201051344000853","219011344069620",29.42,32.20,0,336.34,433.42,254.4,243.6,1.153,335372.6,335372.6,21298,0,0,0,L,1122011218,0,126.53,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806530,253452.00
03/12/2016 13:15,2,8.867,ACTIVE,218.93,371.21,59.954,1457806503,"201051344000685","219011344069620",27.63,39.30,0,341.15,427.71,247.9,237.4,1.189,342626.9,342626.9,26102,0,0,0,L,1122011218,0,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806530,253453.00
03/12/2016 13:15,2,9.033,ACTIVE,220.29,372.41,59.959,1457806503,"201051344000917","219011344069620",27.43,38.80,0,339.34,428.61,250.9,240.3,1.145,339889.5,339889.5,26099,0,0,0,L,1122011218,0,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806531,253454.00
03/12/2016 13:15,2,8.920,ACTIVE,218.71,368.80,59.949,1457806503,"201051344001145","219011344069620",27.53,39.30,0,337.84,428.61,248.9,238.3,1.140,345001.7,345001.7,25959,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806532,253455.00
03/12/2016 13:15,2,8.910,ACTIVE,220.74,372.11,59.970,1457806503,"201051344000651","219011344069620",27.59,39.30,0,339.34,427.71,248.8,238.2,1.123,336826.7,336826.7,26327,0,0,0,L,1122011218,0,126.53,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806533,253456.00
03/12/2016 13:15,2,8.662,ACTIVE,215.77,353.77,59.949,1457806503,"274151322000088","219011344069620",25.07,53.00,0,333.93,400.66,219.8,210.2,0.809,592471.4,592471.4,14965,0,0,0,L,1151911521,0,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806534,253457.00
03/12/2016 13:15,2,5.803,ACTIVE,216.67,417.49,59.949,1457806503,"274151322000068","219011344069620",38.23,57.70,0,382.03,460.47,225.4,215.6,0.866,495125.6,495125.6,15994,0,0,0,L,1151911521,0,124.49,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806535,253458.00
03/12/2016 13:15,2,8.924,ACTIVE,220.29,371.81,59.959,1457806503,"201051344001135","219011344069620",27.39,38.80,0,339.65,427.41,247.5,237.0,1.131,333379.5,333379.5,26294,0,0,0,L,1122011218,0,125.85,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806536,253459.00
03/12/2016 13:15,2,9.016,ACTIVE,219.61,373.31,59.981,1457806503,"201051344000594","219011344069620",27.61,45.50,0,336.04,429.52,252.0,241.3,1.171,339983.9,339983.9,21707,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806537,253460.00
03/12/2016 13:15,2,8.965,ACTIVE,220.29,371.51,59.954,1457806503,"201051344001203","219011344069620",27.83,42.00,0,339.95,429.22,252.6,241.9,1.167,339658.9,339658.9,26278,0,0,0,L,1122011218,0,126.30,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806538,253461.00
03/12/2016 13:15,2,8.748,ACTIVE,215.77,375.41,59.959,1457806503,"274151322000054","219011344069620",25.31,53.50,0,334.54,402.77,223.8,214.1,0.831,605330.8,605330.8,14993,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806539,253462.00
03/12/2016 13:15,2,9.041,ACTIVE,220.74,371.81,59.975,1457806503,"201051344000867","219011344069620",27.65,37.80,0,336.04,428.61,252.9,242.2,1.145,328370.6,328370.6,21736,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806540,253463.00
03/12/2016 13:15,2,8.891,ACTIVE,220.52,373.91,59.959,1457806503,"201051344001093","219011344069620",27.93,39.50,0,339.65,429.22,251.4,240.7,1.109,338428.7,338428.7,26156,0,0,0,L,1122011218,0,126.07,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806541,253464.00
03/12/2016 13:15,2,8.387,ALERT,221.42,374.81,59.965,1457806503,"201051344000900","219011344069620",29.96,31.30,0,306.88,432.82,254.3,243.6,1.140,343506.7,343506.7,21144,0,0,0,L,1122011218,0,125.85,125.85,0002,27,0,0,0,0,0,0,1,1072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806543,253465.00
03/12/2016 13:15,2,9.068,ALERT,221.42,378.12,59.965,1457806503,"201051344000648","219011344069620",27.33,36.30,0,275.02,432.82,251.2,240.6,1.131,336888.0,336888.0,21416,0,0,0,L,1122011218,0,125.40,126.30,0002,33,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806545,253466.00
03/12/2016 13:15,2,8.527,ACTIVE,221.87,376.31,59.959,1457806503,"201051344000569","219011344069620",29.48,33.30,0,335.14,433.12,254.7,243.9,1.198,344912.5,344912.5,21085,0,0,0,L,1122011218,0,125.40,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806546,253467.00
03/12/2016 13:15,2,8.664,ACTIVE,221.87,374.81,59.917,1457806503,"201051344000983","219011344069620",29.00,33.00,0,335.44,433.42,254.2,243.4,1.162,337370.5,337370.5,21532,0,0,0,L,1122011218,0,126.07,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806547,253468.00
03/12/2016 13:15,2,8.951,ALERT,222.32,375.11,59.959,1457806503,"201051344001158","219011344069620",27.39,38.00,0,306.28,432.52,248.2,237.7,1.131,333117.3,333117.3,21749,0,0,0,L,1122011218,0,125.85,126.07,0002,37,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806549,253469.00
03/12/2016 13:15,2,8.711,ALERT,221.87,376.31,59.965,1457806503,"201051344000576","219011344069620",28.77,32.60,0,280.73,434.02,253.6,242.8,1.158,337952.3,337952.3,21205,0,0,0,L,1122011218,0,126.07,125.85,0002,30,0,0,0,0,0,0,1,1074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806551,253470.00
03/12/2016 13:15,2,8.703,ACTIVE,215.54,361.59,59.965,1457806503,"274151322000087","219011344069620",25.05,60.30,0,334.54,400.66,220.7,211.1,0.840,580330.6,580330.6,15049,0,0,0,L,1151911521,0,123.81,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457806552,253471.00
03/12/2016 13:30,2,9.000,ACTIVE,221.87,376.01,59.996,1457807403,"201051344000645","219011344069620",27.89,35.20,0,339.65,432.52,254.1,243.4,1.127,337853.2,337853.2,21358,0,0,0,L,1122011218,0,126.07,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807405,253472.00
03/12/2016 13:30,2,8.621,ACTIVE,215.54,377.82,59.981,1457807403,"274151322000085","219011344069620",25.07,53.30,0,334.84,400.66,218.6,209.1,0.840,608186.5,608186.5,15010,0,0,0,L,1151911521,0,124.27,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807406,253473.00
03/12/2016 13:30,2,9.020,ACTIVE,220.52,373.31,60.002,1457807403,"201051344000633","219011344069620",27.33,41.00,0,338.14,428.01,249.7,239.1,1.153,329422.4,329422.4,21770,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807407,253474.00
03/12/2016 13:30,2,8.625,ACTIVE,222.32,377.82,59.991,1457807403,"201051344000469","219011344069620",29.08,29.00,0,339.95,433.72,254.0,243.2,1.167,330232.8,330232.8,21756,0,0,0,L,1122011218,0,125.85,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807408,253475.00
03/12/2016 13:30,2,8.703,ACTIVE,218.93,370.60,59.996,1457807403,"201051344000646","219011344069620",27.75,43.40,0,337.24,428.01,244.4,234.0,1.136,335134.5,335134.5,26293,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807409,253476.00
03/12/2016 13:30,2,8.539,ACTIVE,215.77,367.00,59.986,1457807403,"274151322000052","219011344069620",27.14,64.00,0,333.33,404.57,234.6,224.5,0.919,616436.6,616436.6,15229,0,0,0,L,1151911521,0,123.59,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807410,253477.00
03/12/2016 13:30,2,8.916,ACTIVE,220.74,370.90,59.996,1457807403,"201051344000585","219011344069620",27.93,40.40,0,339.04,427.41,252.1,241.4,1.162,340447.9,340447.9,26298,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807411,253478.00
03/12/2016 13:30,2,8.680,ACTIVE,218.71,371.81,60.007,1457807403,"201051344001230","219011344069620",28.09,41.50,0,334.54,427.41,246.7,236.2,1.136,338962.5,338962.5,26082,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807411,253479.00
03/12/2016 13:30,2,8.779,ACTIVE,220.52,376.31,60.007,1457807403,"201051344000582","219011344069620",27.53,38.80,0,339.04,427.71,244.8,234.3,1.114,332580.3,332580.3,26272,0,0,0,L,1122011218,0,126.07,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807412,253480.00
03/12/2016 13:30,2,8.592,ACTIVE,219.39,371.51,59.991,1457807403,"201051344000955","219011344069620",27.99,42.30,0,341.75,426.21,243.6,233.1,1.140,343463.1,343463.1,26209,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807413,253481.00
03/12/2016 13:30,2,5.828,ACTIVE,215.54,422.90,60.002,1457807403,"274151322000094","219011344069620",38.07,54.80,0,385.33,461.68,223.4,213.7,0.853,495099.5,495099.5,15820,0,0,0,L,1151911521,0,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807414,253482.00
03/12/2016 13:30,2,8.898,ACTIVE,222.32,376.62,60.002,1457807403,"201051344000579","219011344069620",27.51,42.30,0,341.45,432.22,247.7,237.2,1.153,344353.9,344353.9,1796,0,0,0,L,1122011218,0,126.07,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807415,253483.00
03/12/2016 13:30,2,8.814,ACTIVE,218.93,372.71,59.996,1457807403,"201051344000890","219011344069620",27.41,46.20,0,336.34,426.81,244.6,234.2,1.109,340797.1,340797.1,26229,0,0,0,L,1122011218,0,125.62,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807416,253484.00
03/12/2016 13:30,2,8.639,ACTIVE,219.84,374.21,60.012,1457807403,"201051344000438","219011344069620",27.71,42.00,0,340.55,427.71,242.2,231.8,1.109,342963.9,342963.9,26226,0,0,0,L,1122011218,0,125.85,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807417,253485.00
03/12/2016 13:30,2,8.627,ACTIVE,219.16,370.00,59.991,1457807403,"201051344000417","219011344069620",27.39,46.40,0,340.25,425.91,239.4,229.2,1.127,336646.5,336646.5,26381,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807418,253486.00
03/12/2016 13:30,2,8.623,ACTIVE,215.32,353.77,59.996,1457807403,"274151322000083","219011344069620",27.04,64.50,0,334.24,404.87,236.1,225.9,0.924,610534.3,610534.3,15265,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807419,253487.00
03/12/2016 13:30,2,9.080,ACTIVE,216.45,369.40,60.002,1457807403,"274151322000076","219011344069620",27.51,62.30,0,333.63,407.27,252.7,242.0,0.999,649734.9,649734.9,15270,0,0,0,L,1151911521,0,123.81,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807420,253488.00
03/12/2016 13:30,2,8.719,ACTIVE,220.52,374.21,60.007,1457807403,"201051344000868","219011344069620",28.80,32.60,0,338.44,429.52,254.4,243.6,1.153,329215.5,329215.5,21495,0,0,0,L,1122011218,0,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807421,253489.00
03/12/2016 13:30,2,9.094,ACTIVE,215.54,364.29,59.996,1457807403,"274151322000095","219011344069620",27.65,62.50,0,333.33,408.18,254.5,243.7,0.972,642953.9,642953.9,15154,0,0,0,L,1151911521,0,124.04,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807422,253490.00
03/12/2016 13:30,2,9.010,ACTIVE,222.55,377.52,60.002,1457807403,"201051344000988","219011344069620",27.59,34.50,0,341.75,433.42,251.7,241.0,1.149,327408.3,327408.3,21770,0,0,0,L,1122011218,0,126.07,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807422,253491.00
03/12/2016 13:30,2,8.936,ACTIVE,220.29,373.31,60.002,1457807403,"201051344001025","219011344069620",27.75,42.50,0,338.74,429.22,251.0,240.3,1.123,340466.3,340466.3,26285,0,0,0,L,1122011218,0,125.62,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807423,253492.00
03/12/2016 13:30,2,8.953,ACTIVE,222.32,376.92,60.002,1457807403,"201051344000458","219011344069620",28.03,35.00,0,340.85,433.42,254.0,243.3,1.202,337801.2,337801.2,21677,0,0,0,L,1122011218,0,126.30,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807424,253493.00
03/12/2016 13:30,2,8.551,ACTIVE,222.77,376.31,60.002,1457807403,"201051344000853","219011344069620",29.38,32.40,0,345.06,434.02,254.2,243.4,1.176,335433.1,335433.1,21299,0,0,0,L,1122011218,0,126.75,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807425,253494.00
03/12/2016 13:30,2,8.602,ACTIVE,218.71,372.41,59.996,1457807403,"201051344000685","219011344069620",28.21,39.50,0,341.15,427.11,245.4,235.0,1.184,342685.7,342685.7,26103,0,0,0,L,1122011218,0,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807426,253495.00
03/12/2016 13:30,2,8.934,ACTIVE,220.52,372.71,59.959,1457807403,"201051344000917","219011344069620",27.59,38.80,0,339.34,427.71,249.5,238.9,1.158,339949.1,339949.1,26100,0,0,0,L,1122011218,0,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807427,253496.00
03/12/2016 13:30,2,8.850,ACTIVE,218.93,374.21,60.002,1457807403,"201051344001145","219011344069620",27.59,38.40,0,340.55,427.71,247.5,236.9,1.123,345060.7,345060.7,25960,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807428,253497.00
03/12/2016 13:30,2,8.797,ACTIVE,220.97,373.61,59.996,1457807403,"201051344000651","219011344069620",27.69,39.00,0,339.34,426.51,246.8,236.2,1.127,336885.7,336885.7,26328,0,0,0,L,1122011218,0,126.53,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807429,253498.00
03/12/2016 13:30,2,8.518,ACTIVE,215.77,359.18,59.986,1457807403,"274151322000088","219011344069620",25.19,54.80,0,334.84,400.36,217.3,207.8,0.813,592523.3,592523.3,14966,0,0,0,L,1151911521,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807430,253499.00
03/12/2016 13:30,2,5.803,ACTIVE,216.90,433.12,59.991,1457807403,"274151322000068","219011344069620",37.61,57.70,0,384.43,458.67,221.6,211.9,0.849,495178.5,495178.5,15995,0,0,0,L,1151911521,0,124.27,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807430,253500.00
03/12/2016 13:30,2,8.820,ACTIVE,220.06,375.41,60.028,1457807403,"201051344001135","219011344069620",27.51,39.30,0,339.65,427.41,245.7,235.2,1.118,333438.2,333438.2,26295,0,0,0,L,1122011218,0,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807431,253501.00
03/12/2016 13:30,2,9.020,ACTIVE,219.84,375.11,60.018,1457807403,"201051344000594","219011344069620",27.39,46.20,0,338.74,429.52,250.2,239.6,1.162,340043.8,340043.8,21708,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807432,253502.00
03/12/2016 13:30,2,8.912,ACTIVE,220.52,375.41,60.012,1457807403,"201051344001203","219011344069620",27.75,42.50,0,340.85,428.31,250.3,239.7,1.153,339718.8,339718.8,26279,0,0,0,L,1122011218,0,126.53,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807433,253503.00
