ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 13:30,2,8.516,ACTIVE,215.77,376.92,59.986,1457807403,"274151322000054","219011344069620",25.74,53.30,0,334.24,402.46,221.9,212.2,0.844,605383.8,605383.8,14994,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807434,253504.00
03/12/2016 13:30,2,8.848,ACTIVE,220.97,375.11,59.981,1457807403,"201051344000867","219011344069620",28.07,37.50,0,338.44,428.31,251.6,240.9,1.140,328430.8,328430.8,21737,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807435,253505.00
03/12/2016 13:30,2,8.789,ACTIVE,220.52,373.31,60.012,1457807403,"201051344001093","219011344069620",27.99,39.50,0,339.04,428.31,249.2,238.6,1.123,338488.3,338488.3,26157,0,0,0,L,1122011218,0,126.07,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807436,253506.00
03/12/2016 13:30,2,8.426,ACTIVE,221.87,377.22,60.007,1457807403,"201051344000900","219011344069620",29.84,32.00,0,338.74,433.12,254.4,243.6,1.136,343567.2,343567.2,21146,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807437,253507.00
03/12/2016 13:30,2,8.926,ACTIVE,221.87,376.31,59.996,1457807403,"201051344000648","219011344069620",27.65,36.00,0,339.04,432.82,249.9,239.3,1.131,336947.8,336947.8,21418,0,0,0,L,1122011218,0,125.40,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807438,253508.00
03/12/2016 13:30,2,8.631,ACTIVE,222.10,377.22,60.023,1457807403,"201051344000569","219011344069620",29.10,33.00,0,338.74,433.72,254.3,243.5,1.162,344972.8,344972.8,21086,0,0,0,L,1122011218,0,125.62,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807439,253509.00
03/12/2016 13:30,2,8.682,ACTIVE,222.32,375.71,59.996,1457807403,"201051344000983","219011344069620",28.88,33.50,0,339.34,433.42,253.8,243.1,1.167,337430.9,337430.9,21533,0,0,0,L,1122011218,0,126.30,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807440,253510.00
03/12/2016 13:30,2,8.840,ACTIVE,222.32,376.01,59.981,1457807403,"201051344001158","219011344069620",27.63,37.80,0,341.45,431.92,247.4,236.8,1.131,333176.2,333176.2,21751,0,0,0,L,1122011218,0,126.07,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807441,253511.00
03/12/2016 13:30,2,8.820,ACTIVE,222.10,376.62,60.002,1457807403,"201051344000576","219011344069620",28.47,32.20,0,339.65,433.42,254.3,243.6,1.149,338012.5,338012.5,21207,0,0,0,L,1122011218,0,126.07,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807442,253512.00
03/12/2016 13:30,2,8.605,ACTIVE,215.77,355.58,59.975,1457807403,"274151322000087","219011344069620",25.11,59.50,0,333.63,400.06,218.7,209.1,0.831,580382.6,580382.6,15050,0,0,0,L,1151911521,0,124.04,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457807443,253513.00
03/12/2016 13:45,2,8.857,ACTIVE,221.64,376.31,59.975,1457808303,"201051344000645","219011344069620",28.01,34.30,0,339.65,432.22,251.2,240.5,1.118,337913.4,337913.4,21359,0,0,0,L,1122011218,0,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808304,253514.00
03/12/2016 13:45,2,8.482,ACTIVE,215.77,371.51,59.965,1457808303,"274151322000085","219011344069620",25.09,54.00,0,335.14,400.06,215.4,206.0,0.800,608238.2,608238.2,15011,0,0,0,L,1151911521,0,124.27,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808305,253515.00
03/12/2016 13:45,2,8.697,ACTIVE,220.52,373.61,59.986,1457808303,"201051344000633","219011344069620",27.93,40.60,0,337.54,427.41,245.8,235.3,1.158,329481.4,329481.4,21771,0,0,0,L,1122011218,0,125.40,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808306,253516.00
03/12/2016 13:45,2,8.764,ACTIVE,222.32,376.01,59.981,1457808303,"201051344000469","219011344069620",28.29,28.80,0,339.65,433.42,250.9,240.3,1.145,330293.2,330293.2,21757,0,0,0,L,1122011218,0,125.62,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808307,253517.00
03/12/2016 13:45,2,8.498,ACTIVE,219.16,372.11,60.012,1457808303,"201051344000646","219011344069620",27.97,41.50,0,340.25,426.81,240.5,230.2,1.123,335192.4,335192.4,26294,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808308,253518.00
03/12/2016 13:45,2,8.453,ACTIVE,216.00,372.41,60.002,1457808303,"274151322000052","219011344069620",27.00,63.70,0,333.93,404.27,231.2,221.2,0.902,616492.1,616492.1,15230,0,0,0,L,1151911521,0,123.59,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808309,253519.00
03/12/2016 13:45,2,8.717,ACTIVE,220.97,373.91,59.981,1457808303,"201051344000585","219011344069620",28.17,40.00,0,338.74,426.51,248.6,238.0,1.145,340507.6,340507.6,26299,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808310,253520.00
03/12/2016 13:45,2,8.549,ACTIVE,218.71,370.00,59.970,1457808303,"201051344001230","219011344069620",28.19,40.20,0,334.54,426.81,243.9,233.5,1.118,339021.0,339021.0,26083,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808311,253521.00
03/12/2016 13:45,2,8.580,ACTIVE,220.74,375.71,59.981,1457808303,"201051344000582","219011344069620",27.87,38.60,0,339.04,427.71,241.9,231.6,1.087,332638.3,332638.3,26273,0,0,0,L,1122011218,0,126.07,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808311,253522.00
03/12/2016 13:45,2,8.529,ACTIVE,219.39,370.60,59.996,1457808303,"201051344000955","219011344069620",27.71,41.50,0,342.35,425.61,239.4,229.1,1.123,343520.7,343520.7,26210,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808312,253523.00
03/12/2016 13:45,2,5.678,ACTIVE,215.54,439.74,59.981,1457808303,"274151322000094","219011344069620",38.27,54.50,0,382.93,463.48,220.3,210.7,0.853,495152.3,495152.3,15821,0,0,0,L,1151911521,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808313,253524.00
03/12/2016 13:45,2,8.615,ACTIVE,222.10,374.81,59.991,1457808303,"201051344000579","219011344069620",27.93,41.50,0,340.25,431.62,243.7,233.3,1.140,344412.4,344412.4,1797,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808314,253525.00
03/12/2016 13:45,2,8.500,ACTIVE,219.16,373.61,59.996,1457808303,"201051344000890","219011344069620",28.09,45.50,0,337.24,426.51,241.9,231.5,1.092,340855.0,340855.0,26230,0,0,0,L,1122011218,0,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808315,253526.00
03/12/2016 13:45,2,8.555,ACTIVE,219.84,372.11,59.986,1457808303,"201051344000438","219011344069620",27.57,41.30,0,339.95,426.81,238.8,228.6,1.114,343021.3,343021.3,26227,0,0,0,L,1122011218,0,125.85,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808316,253527.00
03/12/2016 13:45,2,8.414,ACTIVE,219.39,369.10,59.975,1457808303,"201051344000417","219011344069620",27.73,45.30,0,341.45,425.31,236.1,226.0,1.109,336703.1,336703.1,26382,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808317,253528.00
03/12/2016 13:45,2,8.527,ACTIVE,215.09,386.83,59.975,1457808303,"274151322000083","219011344069620",26.96,63.00,0,333.03,404.27,232.6,222.6,0.937,610590.1,610590.1,15266,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808318,253529.00
03/12/2016 13:45,2,8.861,ACTIVE,216.22,359.18,59.986,1457808303,"274151322000076","219011344069620",27.65,62.50,0,333.63,406.97,248.1,237.5,1.008,649794.7,649794.7,15271,0,0,0,L,1151911521,0,124.04,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808319,253530.00
03/12/2016 13:45,2,8.785,ACTIVE,220.52,374.51,59.970,1457808303,"201051344000868","219011344069620",28.31,32.40,0,338.44,428.91,251.7,241.0,1.131,329275.9,329275.9,21496,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808320,253531.00
03/12/2016 13:45,2,8.975,ACTIVE,215.32,388.94,59.970,1457808303,"274151322000095","219011344069620",27.61,62.80,0,333.93,408.78,250.8,240.1,0.937,643014.1,643014.1,15155,0,0,0,L,1151911521,0,124.04,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808321,253532.00
03/12/2016 13:45,2,8.629,ACTIVE,222.32,376.62,59.975,1457808303,"201051344000988","219011344069620",28.41,34.00,0,339.65,433.12,248.1,237.5,1.123,327468.0,327468.0,21771,0,0,0,L,1122011218,0,125.62,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808322,253533.00
03/12/2016 13:45,2,8.695,ACTIVE,220.52,374.21,59.975,1457808303,"201051344001025","219011344069620",28.13,42.50,0,338.74,428.01,247.7,237.1,1.087,340525.8,340525.8,26286,0,0,0,L,1122011218,0,125.85,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808322,253534.00
03/12/2016 13:45,2,8.713,ACTIVE,222.10,375.71,59.975,1457808303,"201051344000458","219011344069620",28.37,34.50,0,340.25,433.72,250.2,239.6,1.167,337861.3,337861.3,21678,0,0,0,L,1122011218,0,126.07,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808323,253535.00
03/12/2016 13:45,2,8.762,ACTIVE,222.55,379.32,60.018,1457808303,"201051344000853","219011344069620",28.55,32.20,0,340.55,433.72,253.1,242.4,1.162,335493.8,335493.8,21300,0,0,0,L,1122011218,0,126.53,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808324,253536.00
03/12/2016 13:45,2,8.551,ACTIVE,218.93,370.60,59.975,1457808303,"201051344000685","219011344069620",28.05,38.40,0,340.85,425.91,242.8,232.5,1.167,342744.0,342744.0,26104,0,0,0,L,1122011218,0,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808325,253537.00
03/12/2016 13:45,2,8.658,ACTIVE,220.52,373.91,59.970,1457808303,"201051344000917","219011344069620",28.15,37.80,0,339.65,426.81,246.8,236.3,1.145,340008.2,340008.2,26101,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808326,253538.00
03/12/2016 13:45,2,8.631,ACTIVE,218.93,371.21,59.981,1457808303,"201051344001145","219011344069620",27.95,37.80,0,339.65,427.71,244.2,233.8,1.123,345119.3,345119.3,25961,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808327,253539.00
03/12/2016 13:45,2,8.609,ACTIVE,220.97,375.41,59.970,1457808303,"201051344000651","219011344069620",27.99,39.00,0,339.65,425.91,243.9,233.5,1.092,336944.2,336944.2,26329,0,0,0,L,1122011218,0,126.53,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808328,253540.00
03/12/2016 13:45,2,8.318,ACTIVE,215.32,357.08,59.975,1457808303,"274151322000088","219011344069620",25.33,53.30,0,335.44,399.76,213.2,203.8,0.822,592574.6,592574.6,14967,0,0,0,L,1151911521,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808329,253541.00
03/12/2016 13:45,2,5.607,ACTIVE,216.45,416.29,59.975,1457808303,"274151322000068","219011344069620",37.99,56.50,0,383.23,459.57,215.9,206.5,0.849,495230.7,495230.7,15996,0,0,0,L,1151911521,0,124.49,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808330,253542.00
03/12/2016 13:45,2,8.557,ACTIVE,220.06,370.60,59.991,1457808303,"201051344001135","219011344069620",27.95,39.00,0,340.25,426.21,241.9,231.6,1.100,333496.4,333496.4,26296,0,0,0,L,1122011218,0,125.85,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808331,253543.00
03/12/2016 13:45,2,8.660,ACTIVE,219.61,371.21,59.970,1457808303,"201051344000594","219011344069620",28.11,46.00,0,339.04,428.61,246.5,236.0,1.127,340103.1,340103.1,21709,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808332,253544.00
03/12/2016 13:45,2,8.707,ACTIVE,220.52,373.01,59.970,1457808303,"201051344001203","219011344069620",28.05,43.00,0,340.55,427.71,247.4,236.8,1.127,339778.1,339778.1,26280,0,0,0,L,1122011218,0,126.53,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808333,253545.00
03/12/2016 13:45,2,8.352,ACTIVE,215.54,380.82,59.970,1457808303,"274151322000054","219011344069620",25.70,54.30,0,334.84,401.56,217.3,207.8,0.840,605436.1,605436.1,14995,0,0,0,L,1151911521,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808334,253546.00
03/12/2016 13:45,2,8.629,ACTIVE,220.52,374.81,59.965,1457808303,"201051344000867","219011344069620",28.39,37.80,0,339.65,427.71,247.9,237.3,1.109,328490.4,328490.4,21738,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808335,253547.00
03/12/2016 13:45,2,8.449,ACTIVE,220.74,375.11,59.981,1457808303,"201051344001093","219011344069620",28.67,38.40,0,339.34,427.41,245.1,234.6,1.074,338547.2,338547.2,26158,0,0,0,L,1122011218,0,126.07,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808336,253548.00
03/12/2016 13:45,2,8.547,ACTIVE,221.42,374.21,59.975,1457808303,"201051344000900","219011344069620",29.40,31.80,0,338.44,432.82,254.3,243.5,1.131,343628.0,343628.0,21147,0,0,0,L,1122011218,0,125.85,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808337,253549.00
03/12/2016 13:45,2,8.682,ACTIVE,221.42,374.81,59.981,1457808303,"201051344000648","219011344069620",28.13,35.40,0,339.34,431.92,247.2,236.7,1.118,337007.1,337007.1,21419,0,0,0,L,1122011218,0,125.17,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808338,253550.00
03/12/2016 13:45,2,8.740,ACTIVE,221.87,373.01,60.007,1457808303,"201051344000569","219011344069620",28.45,33.50,0,338.44,432.82,251.7,241.0,1.158,345033.2,345033.2,21087,0,0,0,L,1122011218,0,125.40,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808339,253551.00
03/12/2016 13:45,2,8.723,ACTIVE,221.87,375.41,59.981,1457808303,"201051344000983","219011344069620",28.55,33.00,0,339.04,432.82,252.1,241.4,1.162,337491.3,337491.3,21534,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808340,253552.00
03/12/2016 13:45,2,8.566,ACTIVE,222.32,375.41,59.986,1457808303,"201051344001158","219011344069620",28.09,36.00,0,340.25,431.32,243.7,233.3,1.114,333234.8,333234.8,21752,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808341,253553.00
03/12/2016 13:45,2,8.650,ACTIVE,222.10,378.12,59.975,1457808303,"201051344000576","219011344069620",28.69,32.40,0,339.95,433.12,251.1,240.4,1.140,338072.9,338072.9,21208,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808342,253554.00
03/12/2016 13:45,2,8.414,ACTIVE,215.54,377.22,59.981,1457808303,"274151322000087","219011344069620",25.33,59.50,0,334.84,399.76,215.8,206.3,0.800,580434.3,580434.3,15051,0,0,0,L,1151911521,0,123.81,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457808343,253555.00
03/12/2016 14:00,2,8.689,ACTIVE,221.42,375.41,59.981,1457809203,"201051344000645","219011344069620",27.89,34.30,0,331.23,433.42,245.2,234.8,1.092,337972.8,337972.8,21360,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809204,253556.00
03/12/2016 14:00,2,8.270,ACTIVE,215.77,378.72,59.981,1457809203,"274151322000085","219011344069620",25.29,54.00,0,324.32,405.17,211.6,202.3,0.804,608289.1,608289.1,15012,0,0,0,L,1151911521,0,124.27,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809205,253557.00
03/12/2016 14:00,2,8.537,ACTIVE,220.29,372.11,59.981,1457809203,"201051344000633","219011344069620",27.87,41.00,0,330.93,434.63,240.9,230.6,1.118,329539.6,329539.6,21772,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809206,253558.00
03/12/2016 14:00,2,8.436,ACTIVE,222.10,376.01,59.986,1457809203,"201051344000469","219011344069620",28.80,28.80,0,329.73,434.63,246.2,235.7,1.162,330352.7,330352.7,21758,0,0,0,L,1122011218,0,125.62,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809207,253559.00
03/12/2016 14:00,2,8.381,ACTIVE,218.71,369.70,59.991,1457809203,"201051344000646","219011344069620",27.85,41.00,0,326.12,428.01,236.2,226.0,1.105,335249.4,335249.4,26295,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809208,253560.00
03/12/2016 14:00,2,8.188,ACTIVE,216.00,385.03,59.986,1457809203,"274151322000052","219011344069620",27.39,63.70,0,322.81,406.37,226.9,217.1,0.884,616546.7,616546.7,15231,0,0,0,L,1151911521,0,123.81,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809209,253561.00
03/12/2016 14:00,2,8.592,ACTIVE,220.29,372.71,59.986,1457809203,"201051344000585","219011344069620",28.03,40.20,0,328.82,426.81,243.8,233.4,1.118,340566.3,340566.3,26300,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809210,253562.00
03/12/2016 14:00,2,8.354,ACTIVE,218.48,370.90,59.986,1457809203,"201051344001230","219011344069620",28.21,39.80,0,329.73,429.22,238.7,228.4,1.092,339078.6,339078.6,26084,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809211,253563.00
03/12/2016 14:00,2,8.369,ACTIVE,220.29,373.31,60.002,1457809203,"201051344000582","219011344069620",27.95,38.20,0,329.43,432.52,236.6,226.4,1.069,332695.6,332695.6,26274,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809212,253564.00
03/12/2016 14:00,2,8.340,ACTIVE,218.93,372.11,59.986,1457809203,"201051344000955","219011344069620",27.81,41.50,0,326.72,427.41,235.0,224.9,1.109,343577.4,343577.4,26211,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809213,253565.00
03/12/2016 14:00,2,5.490,ACTIVE,215.77,437.93,59.996,1457809203,"274151322000094","219011344069620",38.72,53.50,0,386.53,461.68,215.7,206.3,0.844,495204.2,495204.2,15822,0,0,0,L,1151911521,0,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809214,253566.00
03/12/2016 14:00,2,8.561,ACTIVE,221.87,376.62,60.007,1457809203,"201051344000579","219011344069620",27.59,40.80,0,332.13,434.63,239.1,228.9,1.118,344470.2,344470.2,1798,0,0,0,L,1122011218,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809215,253567.00
03/12/2016 14:00,2,8.229,ACTIVE,218.48,369.70,60.007,1457809203,"201051344000890","219011344069620",28.35,45.00,0,331.83,427.41,236.1,226.0,1.078,340912.2,340912.2,26231,0,0,0,L,1122011218,0,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809215,253568.00
03/12/2016 14:00,2,8.252,ACTIVE,219.39,371.21,60.002,1457809203,"201051344000438","219011344069620",28.01,41.30,0,330.93,432.82,234.0,223.9,1.087,343077.8,343077.8,26228,0,0,0,L,1122011218,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809216,253569.00
03/12/2016 14:00,2,8.225,ACTIVE,218.93,369.70,59.986,1457809203,"201051344000417","219011344069620",27.79,44.50,0,331.23,426.21,231.4,221.4,1.096,336759.0,336759.0,26383,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809217,253570.00
03/12/2016 14:00,2,8.320,ACTIVE,215.09,365.19,59.991,1457809203,"274151322000083","219011344069620",27.15,63.70,0,325.22,407.27,228.8,218.9,0.919,610645.2,610645.2,15267,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809218,253571.00
03/12/2016 14:00,2,8.746,ACTIVE,216.45,385.33,59.991,1457809203,"274151322000076","219011344069620",27.53,62.00,0,322.81,411.78,243.7,233.3,0.963,649853.5,649853.5,15272,0,0,0,L,1151911521,0,124.04,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809219,253572.00
03/12/2016 14:00,2,8.535,ACTIVE,220.06,373.01,59.996,1457809203,"201051344000868","219011344069620",28.51,32.40,0,328.22,436.43,246.3,235.8,1.127,329335.5,329335.5,21497,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809220,253573.00
03/12/2016 14:00,2,8.803,ACTIVE,215.54,374.51,59.996,1457809203,"274151322000095","219011344069620",27.69,61.70,0,321.31,414.49,246.6,236.0,0.919,643073.5,643073.5,15156,0,0,0,L,1151911521,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809221,253574.00
03/12/2016 14:00,2,8.465,ACTIVE,221.64,374.81,60.002,1457809203,"201051344000988","219011344069620",28.39,33.00,0,331.23,433.42,243.1,232.7,1.118,327526.8,327526.8,21772,0,0,0,L,1122011218,0,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809222,253575.00
03/12/2016 14:00,2,8.584,ACTIVE,219.84,370.90,59.975,1457809203,"201051344001025","219011344069620",27.93,41.30,0,330.03,433.72,242.7,232.3,1.087,340584.4,340584.4,26287,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809223,253576.00
03/12/2016 14:00,2,8.490,ACTIVE,221.64,374.51,59.996,1457809203,"201051344000458","219011344069620",28.57,34.00,0,330.93,436.13,245.5,235.0,1.153,337920.6,337920.6,21679,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809224,253577.00
03/12/2016 14:00,2,8.482,ACTIVE,222.32,377.82,59.996,1457809203,"201051344000853","219011344069620",28.86,31.50,0,336.04,436.43,247.9,237.4,1.149,335553.8,335553.8,21301,0,0,0,L,1122011218,0,126.53,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809225,253578.00
03/12/2016 14:00,2,8.455,ACTIVE,218.48,370.00,59.975,1457809203,"201051344000685","219011344069620",27.81,38.00,0,322.81,429.22,237.9,227.7,1.145,342801.5,342801.5,26105,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809226,253579.00
03/12/2016 14:00,2,8.430,ACTIVE,220.06,370.90,59.991,1457809203,"201051344000917","219011344069620",28.25,38.00,0,330.93,433.12,241.1,230.8,1.140,340066.6,340066.6,26102,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809226,253580.00
03/12/2016 14:00,2,8.445,ACTIVE,218.48,368.80,59.996,1457809203,"201051344001145","219011344069620",27.97,37.50,0,332.13,428.31,239.1,228.8,1.100,345177.1,345177.1,25962,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809227,253581.00
03/12/2016 14:00,2,8.443,ACTIVE,220.52,372.41,59.975,1457809203,"201051344000651","219011344069620",27.93,38.00,0,330.03,432.22,238.7,228.5,1.087,337001.9,337001.9,26330,0,0,0,L,1122011218,0,126.07,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809228,253582.00
03/12/2016 14:00,2,8.080,ACTIVE,215.77,360.99,60.007,1457809203,"274151322000088","219011344069620",25.66,54.00,0,323.41,403.97,209.9,200.7,0.787,592625.0,592625.0,14968,0,0,0,L,1151911521,0,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809229,253583.00
03/12/2016 14:00,2,5.561,ACTIVE,216.67,416.29,60.002,1457809203,"274151322000068","219011344069620",37.71,57.00,0,384.13,461.08,213.0,203.6,0.826,495282.0,495282.0,15997,0,0,0,L,1151911521,0,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809230,253584.00
03/12/2016 14:00,2,8.455,ACTIVE,219.84,372.11,59.981,1457809203,"201051344001135","219011344069620",27.67,39.00,0,331.23,425.91,237.0,226.8,1.074,333553.7,333553.7,26297,0,0,0,L,1122011218,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809231,253585.00
03/12/2016 14:00,2,8.457,ACTIVE,219.39,370.90,59.996,1457809203,"201051344000594","219011344069620",28.19,45.80,0,328.82,434.02,241.3,231.0,1.123,340161.5,340161.5,21710,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809232,253586.00
03/12/2016 14:00,2,8.447,ACTIVE,220.29,373.31,59.991,1457809203,"201051344001203","219011344069620",28.27,41.80,0,331.23,432.22,241.7,231.3,1.118,339836.5,339836.5,26281,0,0,0,L,1122011218,0,126.30,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809233,253587.00
03/12/2016 14:00,2,8.145,ACTIVE,215.54,365.80,59.996,1457809203,"274151322000054","219011344069620",25.94,53.80,0,323.72,400.66,213.9,204.6,0.813,605487.5,605487.5,14996,0,0,0,L,1151911521,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809234,253588.00
03/12/2016 14:00,2,8.588,ACTIVE,220.29,371.81,59.996,1457809203,"201051344000867","219011344069620",27.93,36.30,0,330.03,432.52,242.9,232.5,1.100,328549.1,328549.1,21739,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809235,253589.00
03/12/2016 14:00,2,8.359,ACTIVE,220.06,376.01,60.007,1457809203,"201051344001093","219011344069620",28.35,38.20,0,329.73,427.41,239.9,229.7,1.092,338605.2,338605.2,26159,0,0,0,L,1122011218,0,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809236,253590.00
03/12/2016 14:00,2,8.572,ACTIVE,221.19,374.51,60.002,1457809203,"201051344000900","219011344069620",28.80,31.50,0,328.52,436.43,250.0,239.4,1.118,343688.4,343688.4,21148,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809237,253591.00
03/12/2016 14:00,2,8.514,ACTIVE,220.97,373.61,60.028,1457809203,"201051344000648","219011344069620",28.05,34.50,0,329.73,434.63,241.5,231.2,1.096,337065.6,337065.6,21420,0,0,0,L,1122011218,0,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809238,253592.00
03/12/2016 14:00,2,8.471,ACTIVE,221.42,376.92,60.002,1457809203,"201051344000569","219011344069620",28.73,33.00,0,330.93,435.23,246.4,235.9,1.131,345092.7,345092.7,21088,0,0,0,L,1122011218,0,125.40,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809239,253593.00
03/12/2016 14:00,2,8.490,ACTIVE,221.87,376.01,59.996,1457809203,"201051344000983","219011344069620",28.71,33.00,0,331.23,434.63,246.7,236.2,1.136,337551.0,337551.0,21535,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809240,253594.00
03/12/2016 14:00,2,8.441,ACTIVE,221.64,375.41,59.996,1457809203,"201051344001158","219011344069620",27.93,35.40,0,331.23,433.72,238.7,228.5,1.092,333292.5,333292.5,21753,0,0,0,L,1122011218,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809241,253595.00
03/12/2016 14:00,2,8.570,ACTIVE,221.64,376.01,60.002,1457809203,"201051344000576","219011344069620",28.33,32.20,0,330.03,437.33,245.6,235.1,1.105,338132.3,338132.3,21209,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809242,253596.00
03/12/2016 14:00,2,8.207,ACTIVE,215.54,363.69,59.991,1457809203,"274151322000087","219011344069620",25.56,59.50,0,322.21,403.37,212.2,202.9,0.809,580485.3,580485.3,15052,0,0,0,L,1151911521,0,123.81,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457809242,253597.00
03/12/2016 14:15,2,8.391,ACTIVE,221.42,374.51,59.965,1457810103,"201051344000645","219011344069620",27.99,33.50,0,339.95,429.22,237.8,227.6,1.056,338030.6,338030.6,21361,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810104,253598.00
03/12/2016 14:15,2,7.953,ACTIVE,215.32,353.47,59.965,1457810103,"274151322000085","219011344069620",25.54,53.00,0,335.74,398.86,205.6,196.6,0.769,608338.9,608338.9,15013,0,0,0,L,1151911521,0,124.04,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810105,253599.00
03/12/2016 14:15,2,8.283,ACTIVE,220.06,373.91,59.965,1457810103,"201051344000633","219011344069620",27.89,40.40,0,338.44,425.01,233.9,223.8,1.096,329596.4,329596.4,21773,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810106,253600.00
03/12/2016 14:15,2,8.252,ACTIVE,221.87,375.41,59.965,1457810103,"201051344000469","219011344069620",28.49,28.30,0,339.95,430.72,238.1,227.9,1.096,330410.6,330410.6,21759,0,0,0,L,1122011218,0,125.40,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810107,253601.00
03/12/2016 14:15,2,8.109,ACTIVE,218.93,371.81,59.965,1457810103,"201051344000646","219011344069620",27.93,41.50,0,337.84,424.41,229.3,219.4,1.074,335305.0,335305.0,26296,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810108,253602.00
03/12/2016 14:15,2,7.982,ACTIVE,215.32,357.98,59.965,1457810103,"274151322000052","219011344069620",27.25,62.00,0,333.63,401.56,220.2,210.6,0.840,616600.2,616600.2,15232,0,0,0,L,1151911521,0,123.36,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810109,253603.00
03/12/2016 14:15,2,8.258,ACTIVE,220.29,373.01,59.970,1457810103,"201051344000585","219011344069620",28.31,40.20,0,339.95,424.71,236.8,226.6,1.083,340623.8,340623.8,26301,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810110,253604.00
03/12/2016 14:15,2,8.092,ACTIVE,218.26,368.80,59.965,1457810103,"201051344001230","219011344069620",28.21,39.30,0,333.93,423.50,231.0,221.1,1.061,339134.7,339134.7,26085,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810111,253605.00
03/12/2016 14:15,2,8.156,ACTIVE,220.29,372.71,59.975,1457810103,"201051344000582","219011344069620",27.79,38.40,0,339.34,425.01,229.6,219.7,1.052,332751.3,332751.3,26275,0,0,0,L,1122011218,0,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810112,253606.00
03/12/2016 14:15,2,7.961,ACTIVE,218.93,370.60,59.975,1457810103,"201051344000955","219011344069620",28.21,41.50,0,342.35,422.90,227.3,217.5,1.061,343632.7,343632.7,26212,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810113,253607.00
03/12/2016 14:15,2,5.318,ACTIVE,215.54,434.02,59.965,1457810103,"274151322000094","219011344069620",38.66,52.80,0,385.03,462.88,208.4,199.3,0.818,495254.8,495254.8,15823,0,0,0,L,1151911521,0,123.14,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810114,253608.00
03/12/2016 14:15,2,8.254,ACTIVE,221.64,374.21,59.975,1457810103,"201051344000579","219011344069620",27.71,40.60,0,340.85,429.22,231.5,221.5,1.087,344526.5,344526.5,1799,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810115,253609.00
03/12/2016 14:15,2,8.088,ACTIVE,218.48,369.70,59.965,1457810103,"201051344000890","219011344069620",27.99,44.00,0,336.94,424.11,229.1,219.2,1.039,340967.8,340967.8,26232,0,0,0,L,1122011218,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810115,253610.00
03/12/2016 14:15,2,8.006,ACTIVE,219.61,372.41,59.981,1457810103,"201051344000438","219011344069620",28.01,40.80,0,340.55,424.71,226.9,217.1,1.065,343133.0,343133.0,26229,0,0,0,L,1122011218,0,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810116,253611.00
03/12/2016 14:15,2,7.959,ACTIVE,218.93,370.90,59.965,1457810103,"201051344000417","219011344069620",27.79,44.80,0,341.15,422.60,224.1,214.4,1.056,336813.4,336813.4,26384,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810117,253612.00
03/12/2016 14:15,2,8.127,ACTIVE,214.64,373.91,59.959,1457810103,"274151322000083","219011344069620",26.96,62.50,0,334.54,403.07,221.7,212.0,0.897,610699.0,610699.0,15268,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810118,253613.00
03/12/2016 14:15,2,8.377,ACTIVE,216.00,367.60,59.959,1457810103,"274151322000076","219011344069620",27.83,61.00,0,334.24,404.87,235.9,225.7,0.932,649910.9,649910.9,15273,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810119,253614.00
03/12/2016 14:15,2,8.361,ACTIVE,220.06,375.11,59.965,1457810103,"201051344000868","219011344069620",28.19,32.40,0,339.04,426.51,238.7,228.4,1.078,329393.5,329393.5,21498,0,0,0,L,1122011218,0,124.72,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810120,253615.00
03/12/2016 14:15,2,8.518,ACTIVE,215.32,380.82,59.965,1457810103,"274151322000095","219011344069620",27.67,60.50,0,333.63,406.37,238.7,228.4,0.871,643131.6,643131.6,15157,0,0,0,L,1151911521,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810121,253616.00
03/12/2016 14:15,2,8.240,ACTIVE,221.87,375.11,59.959,1457810103,"201051344000988","219011344069620",28.23,32.60,0,340.55,430.12,235.5,225.3,1.074,327584.1,327584.1,21773,0,0,0,L,1122011218,0,125.62,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810122,253617.00
03/12/2016 14:15,2,8.254,ACTIVE,219.84,367.60,59.970,1457810103,"201051344001025","219011344069620",28.17,41.30,0,340.85,426.21,235.2,225.1,1.047,340641.6,340641.6,26288,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810123,253618.00
03/12/2016 14:15,2,8.277,ACTIVE,221.64,375.71,59.970,1457810103,"201051344000458","219011344069620",28.35,33.50,0,341.15,429.82,237.4,227.2,1.114,337978.4,337978.4,21680,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810124,253619.00
03/12/2016 14:15,2,8.289,ACTIVE,222.10,374.81,59.965,1457810103,"201051344000853","219011344069620",28.61,32.00,0,344.45,431.62,240.0,229.7,1.083,335612.2,335612.2,21302,0,0,0,L,1122011218,0,126.30,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810125,253620.00
03/12/2016 14:15,2,8.145,ACTIVE,218.71,370.60,59.938,1457810103,"201051344000685","219011344069620",27.97,38.00,0,341.45,423.50,230.7,220.7,1.100,342857.6,342857.6,26106,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810125,253621.00
03/12/2016 14:15,2,8.279,ACTIVE,220.06,367.90,59.965,1457810103,"201051344000917","219011344069620",27.87,38.20,0,340.55,425.31,233.8,223.7,1.096,340123.3,340123.3,26103,0,0,0,L,1122011218,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810126,253622.00
03/12/2016 14:15,2,8.156,ACTIVE,218.71,368.20,59.981,1457810103,"201051344001145","219011344069620",28.09,37.50,0,340.85,424.41,231.9,221.9,1.065,345233.4,345233.4,25963,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810127,253623.00
03/12/2016 14:15,2,8.201,ACTIVE,220.29,369.70,59.959,1457810103,"201051344000651","219011344069620",27.83,38.20,0,340.25,424.11,231.0,221.1,1.034,337058.1,337058.1,26331,0,0,0,L,1122011218,0,126.30,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810128,253624.00
03/12/2016 14:15,2,7.869,ACTIVE,215.54,363.39,59.965,1457810103,"274151322000088","219011344069620",25.58,52.50,0,335.44,398.56,203.7,194.7,0.747,592674.4,592674.4,14969,0,0,0,L,1151911521,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810129,253625.00
03/12/2016 14:15,2,5.496,ACTIVE,216.45,419.60,59.954,1457810103,"274151322000068","219011344069620",36.94,56.80,0,386.83,458.97,205.5,196.5,0.795,495332.0,495332.0,15998,0,0,0,L,1151911521,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810130,253626.00
03/12/2016 14:15,2,8.182,ACTIVE,219.84,371.51,59.965,1457810103,"201051344001135","219011344069620",27.75,38.80,0,341.15,424.71,230.0,220.1,1.061,333609.5,333609.5,26298,0,0,0,L,1122011218,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810131,253627.00
03/12/2016 14:15,2,8.080,ACTIVE,219.16,369.70,59.959,1457810103,"201051344000594","219011344069620",28.49,45.80,0,339.65,426.21,233.0,223.0,1.069,340218.4,340218.4,21711,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810132,253628.00
03/12/2016 14:15,2,8.176,ACTIVE,220.06,371.21,59.970,1457810103,"201051344001203","219011344069620",28.27,41.80,0,340.55,425.61,234.1,224.0,1.100,339893.4,339893.4,26282,0,0,0,L,1122011218,0,126.30,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810133,253629.00
03/12/2016 14:15,2,7.875,ACTIVE,215.54,360.99,59.949,1457810103,"274151322000054","219011344069620",26.02,52.80,0,334.84,399.46,207.2,198.1,0.795,605537.9,605537.9,14997,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810134,253630.00
03/12/2016 14:15,2,8.299,ACTIVE,220.29,371.21,59.959,1457810103,"201051344000867","219011344069620",27.97,36.80,0,340.25,425.31,234.9,224.8,1.074,328606.4,328606.4,21740,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810135,253631.00
03/12/2016 14:15,2,7.957,ACTIVE,220.06,371.21,59.965,1457810103,"201051344001093","219011344069620",28.75,38.80,0,339.95,425.01,231.3,221.4,1.065,338661.5,338661.5,26160,0,0,0,L,1122011218,0,125.62,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810136,253632.00
03/12/2016 14:15,2,8.398,ACTIVE,220.97,375.11,59.975,1457810103,"201051344000900","219011344069620",28.41,32.00,0,339.34,431.02,241.5,231.2,1.069,343747.2,343747.2,21149,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810137,253633.00
03/12/2016 14:15,2,8.146,ACTIVE,220.52,372.71,59.965,1457810103,"201051344000648","219011344069620",28.33,35.20,0,339.65,429.22,233.8,223.7,1.065,337122.5,337122.5,21421,0,0,0,L,1122011218,0,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810138,253634.00
03/12/2016 14:15,2,8.105,ACTIVE,221.19,373.91,59.970,1457810103,"201051344000569","219011344069620",29.00,33.30,0,339.04,430.42,238.1,227.9,1.105,345150.7,345150.7,21089,0,0,0,L,1122011218,0,124.94,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810139,253635.00
03/12/2016 14:15,2,8.182,ACTIVE,221.19,372.11,59.959,1457810103,"201051344000983","219011344069620",28.78,32.80,0,339.34,430.72,238.4,228.2,1.092,337609.1,337609.1,21536,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810140,253636.00
03/12/2016 14:15,2,8.139,ACTIVE,221.42,373.91,59.954,1457810103,"201051344001158","219011344069620",27.99,36.00,0,340.55,428.31,230.6,220.6,1.061,333348.7,333348.7,21754,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810142,253637.00
03/12/2016 14:15,2,8.256,ACTIVE,221.42,374.51,59.965,1457810103,"201051344000576","219011344069620",28.43,32.40,0,339.65,431.62,237.6,227.4,1.078,338190.2,338190.2,21210,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810143,253638.00
03/12/2016 14:15,2,7.994,ACTIVE,215.32,363.39,59.959,1457810103,"274151322000087","219011344069620",25.39,58.50,0,335.44,398.56,205.5,196.4,0.782,580535.3,580535.3,15053,0,0,0,L,1151911521,0,123.81,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457810144,253639.00
03/12/2016 14:30,2,7.971,ACTIVE,220.97,372.71,59.959,1457811003,"201051344000645","219011344069620",27.97,35.40,0,340.55,423.20,225.6,215.8,1.003,338086.1,338086.1,21362,0,0,0,L,1122011218,0,125.85,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811004,253640.00
03/12/2016 14:30,2,7.627,ACTIVE,216.00,377.22,59.938,1457811003,"274151322000085","219011344069620",25.56,52.80,0,335.74,397.66,197.4,188.6,0.756,608387.0,608387.0,15014,0,0,0,L,1151911521,0,124.27,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811005,253641.00
03/12/2016 14:30,2,7.992,ACTIVE,219.84,371.81,59.944,1457811003,"201051344000633","219011344069620",27.61,40.60,0,339.34,423.20,223.4,213.7,1.047,329651.0,329651.0,21774,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811006,253642.00
03/12/2016 14:30,2,7.865,ACTIVE,221.87,374.21,59.965,1457811003,"201051344000469","219011344069620",28.47,28.80,0,339.95,428.01,226.7,216.9,1.047,330466.2,330466.2,21760,0,0,0,L,1122011218,0,125.62,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811007,253643.00
03/12/2016 14:30,2,7.842,ACTIVE,218.93,371.21,59.959,1457811003,"201051344000646","219011344069620",27.61,42.00,0,338.44,422.60,219.2,209.6,1.025,335358.5,335358.5,26297,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811007,253644.00
03/12/2016 14:30,2,7.695,ACTIVE,215.77,368.50,59.949,1457811003,"274151322000052","219011344069620",27.15,62.50,0,334.24,400.06,211.6,202.3,0.835,616651.7,616651.7,15233,0,0,0,L,1151911521,0,123.59,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811008,253645.00
