ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 14:30,2,8.086,ACTIVE,220.52,369.40,59.954,1457811003,"201051344000585","219011344069620",27.67,40.20,0,339.95,422.60,226.5,216.7,1.056,340679.1,340679.1,26302,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811010,253646.00
03/12/2016 14:30,2,7.865,ACTIVE,218.48,367.60,59.954,1457811003,"201051344001230","219011344069620",27.73,40.60,0,334.24,421.70,220.9,211.3,1.012,339188.7,339188.7,26086,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811011,253647.00
03/12/2016 14:30,2,7.848,ACTIVE,220.29,372.11,59.954,1457811003,"201051344000582","219011344069620",27.69,40.00,0,340.55,423.20,220.1,210.5,1.003,332804.9,332804.9,26276,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811012,253648.00
03/12/2016 14:30,2,7.773,ACTIVE,218.93,368.80,59.949,1457811003,"201051344000955","219011344069620",27.67,41.50,0,342.35,420.80,217.7,208.2,1.016,343685.9,343685.9,26213,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811013,253649.00
03/12/2016 14:30,2,5.205,ACTIVE,216.00,423.20,59.959,1457811003,"274151322000094","219011344069620",37.89,53.30,0,385.03,458.97,200.2,191.3,0.787,495303.4,495303.4,15824,0,0,0,L,1151911521,0,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811014,253650.00
03/12/2016 14:30,2,7.842,ACTIVE,221.42,373.01,59.959,1457811003,"201051344000579","219011344069620",27.95,41.00,0,340.85,425.91,222.0,212.4,1.043,344580.7,344580.7,1800,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811015,253651.00
03/12/2016 14:30,2,7.842,ACTIVE,218.71,368.80,59.959,1457811003,"201051344000890","219011344069620",27.67,44.30,0,337.24,421.40,219.8,210.2,0.999,341021.4,341021.4,26233,0,0,0,L,1122011218,0,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811015,253652.00
03/12/2016 14:30,2,7.729,ACTIVE,219.39,370.60,59.954,1457811003,"201051344000438","219011344069620",27.79,41.80,0,341.75,421.70,217.4,208.0,1.012,343186.1,343186.1,26230,0,0,0,L,1122011218,0,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811016,253653.00
03/12/2016 14:30,2,7.658,ACTIVE,218.93,369.40,59.959,1457811003,"201051344000417","219011344069620",27.71,45.00,0,341.45,420.20,214.8,205.4,1.021,336865.9,336865.9,26385,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811017,253654.00
03/12/2016 14:30,2,7.787,ACTIVE,215.09,353.47,59.954,1457811003,"274151322000083","219011344069620",27.08,61.30,0,335.44,400.96,213.5,204.1,0.826,610750.9,610750.9,15269,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811018,253655.00
03/12/2016 14:30,2,8.043,ACTIVE,216.45,373.01,59.986,1457811003,"274151322000076","219011344069620",27.89,60.80,0,334.54,402.77,227.1,217.3,0.924,649966.3,649966.3,15274,0,0,0,L,1151911521,0,124.04,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811019,253656.00
03/12/2016 14:30,2,8.107,ACTIVE,220.06,373.31,59.944,1457811003,"201051344000868","219011344069620",27.65,32.80,0,339.65,425.01,226.8,217.0,0.994,329449.2,329449.2,21499,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811020,253657.00
03/12/2016 14:30,2,8.143,ACTIVE,215.09,382.03,59.954,1457811003,"274151322000095","219011344069620",27.83,60.30,0,334.24,405.77,229.3,219.4,0.862,643187.4,643187.4,15158,0,0,0,L,1151911521,0,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811021,253658.00
03/12/2016 14:30,2,7.990,ACTIVE,221.64,373.61,59.965,1457811003,"201051344000988","219011344069620",27.69,33.50,0,339.65,427.71,224.0,214.3,1.025,327639.0,327639.0,21774,0,0,0,L,1122011218,0,125.62,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811022,253659.00
03/12/2016 14:30,2,7.938,ACTIVE,220.06,372.11,60.002,1457811003,"201051344001025","219011344069620",28.01,42.80,0,340.55,424.41,225.2,215.5,1.025,340696.6,340696.6,26289,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811023,253660.00
03/12/2016 14:30,2,7.988,ACTIVE,221.19,370.90,59.959,1457811003,"201051344000458","219011344069620",27.97,35.00,0,340.25,427.11,226.1,216.3,1.069,338033.9,338033.9,21681,0,0,0,L,1122011218,0,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811024,253661.00
03/12/2016 14:30,2,7.990,ACTIVE,221.87,374.21,59.965,1457811003,"201051344000853","219011344069620",28.17,32.80,0,341.75,429.22,227.8,218.0,1.052,335668.2,335668.2,21303,0,0,0,L,1122011218,0,126.30,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811024,253662.00
03/12/2016 14:30,2,7.912,ACTIVE,218.71,370.90,59.959,1457811003,"201051344000685","219011344069620",27.57,38.40,0,340.85,421.40,220.8,211.2,1.056,342911.6,342911.6,26107,0,0,0,L,1122011218,0,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811025,253663.00
03/12/2016 14:30,2,7.908,ACTIVE,220.06,371.51,59.991,1457811003,"201051344000917","219011344069620",27.99,38.60,0,341.15,422.60,224.2,214.4,1.047,340178.0,340178.0,26104,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811026,253664.00
03/12/2016 14:30,2,7.908,ACTIVE,218.71,367.60,59.970,1457811003,"201051344001145","219011344069620",27.75,38.60,0,341.45,422.30,222.2,212.6,1.039,345287.6,345287.6,25964,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811027,253665.00
03/12/2016 14:30,2,7.980,ACTIVE,220.29,370.90,59.981,1457811003,"201051344000651","219011344069620",27.33,39.80,0,340.25,421.70,221.0,211.4,0.994,337112.2,337112.2,26332,0,0,0,L,1122011218,0,126.07,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811028,253666.00
03/12/2016 14:30,2,7.568,ACTIVE,215.54,351.67,59.959,1457811003,"274151322000088","219011344069620",25.54,53.30,0,336.04,396.45,195.8,187.0,0.747,592722.1,592722.1,14970,0,0,0,L,1151911521,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811029,253667.00
03/12/2016 14:30,2,5.197,ACTIVE,216.67,428.61,59.959,1457811003,"274151322000068","219011344069620",37.65,56.80,0,384.43,458.37,198.0,189.2,0.751,495380.2,495380.2,15999,0,0,0,L,1151911521,0,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811030,253668.00
03/12/2016 14:30,2,7.818,ACTIVE,219.84,369.70,59.975,1457811003,"201051344001135","219011344069620",27.77,40.00,0,341.45,422.30,219.7,210.1,1.003,333663.3,333663.3,26299,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811031,253669.00
03/12/2016 14:30,2,7.982,ACTIVE,219.16,370.30,59.970,1457811003,"201051344000594","219011344069620",27.75,46.00,0,340.85,423.81,224.3,214.6,1.025,340273.1,340273.1,21712,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811032,253670.00
03/12/2016 14:30,2,8.020,ACTIVE,220.29,369.70,59.938,1457811003,"201051344001203","219011344069620",27.59,42.00,0,341.45,423.20,224.1,214.3,1.034,339948.1,339948.1,26283,0,0,0,L,1122011218,0,126.30,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811033,253671.00
03/12/2016 14:30,2,7.578,ACTIVE,215.54,357.98,59.965,1457811003,"274151322000054","219011344069620",25.96,53.30,0,335.14,398.56,199.1,190.2,0.756,605586.5,605586.5,14998,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811034,253672.00
03/12/2016 14:30,2,7.900,ACTIVE,220.06,371.51,59.975,1457811003,"201051344000867","219011344069620",28.09,37.30,0,340.85,423.20,224.7,215.0,1.016,328661.3,328661.3,21741,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811035,253673.00
03/12/2016 14:30,2,7.801,ACTIVE,220.06,371.21,59.975,1457811003,"201051344001093","219011344069620",28.17,38.60,0,340.85,422.60,222.4,212.7,1.012,338715.7,338715.7,26161,0,0,0,L,1122011218,0,125.85,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811036,253674.00
03/12/2016 14:30,2,7.998,ACTIVE,220.74,374.21,59.975,1457811003,"201051344000900","219011344069620",28.45,33.00,0,337.84,428.01,230.4,220.5,1.030,343803.8,343803.8,21150,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811037,253675.00
03/12/2016 14:30,2,7.945,ACTIVE,220.97,372.41,59.986,1457811003,"201051344000648","219011344069620",27.67,36.50,0,339.04,423.50,222.6,212.9,1.012,337177.1,337177.1,21422,0,0,0,L,1122011218,0,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811038,253676.00
03/12/2016 14:30,2,7.939,ACTIVE,221.19,372.71,59.981,1457811003,"201051344000569","219011344069620",28.21,33.50,0,339.34,425.91,226.7,216.9,1.039,345206.4,345206.4,21090,0,0,0,L,1122011218,0,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811039,253677.00
03/12/2016 14:30,2,7.809,ACTIVE,221.64,373.61,59.981,1457811003,"201051344000983","219011344069620",28.63,33.30,0,339.95,428.01,226.2,216.4,1.047,337664.8,337664.8,21537,0,0,0,L,1122011218,0,126.07,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811040,253678.00
03/12/2016 14:30,2,7.943,ACTIVE,221.42,373.01,59.975,1457811003,"201051344001158","219011344069620",27.37,37.00,0,340.25,425.01,220.3,210.8,1.021,333402.6,333402.6,21755,0,0,0,L,1122011218,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811041,253679.00
03/12/2016 14:30,2,7.924,ACTIVE,221.42,373.91,59.981,1457811003,"201051344000576","219011344069620",28.11,33.30,0,339.95,429.22,225.4,215.7,1.030,338245.6,338245.6,21211,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811042,253680.00
03/12/2016 14:30,2,7.668,ACTIVE,215.54,376.31,59.981,1457811003,"274151322000087","219011344069620",25.47,58.00,0,335.44,397.05,197.7,188.9,0.756,580583.4,580583.4,15054,0,0,0,L,1151911521,0,123.81,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811042,253681.00
03/12/2016 14:45,2,7.736,ACTIVE,220.52,370.30,59.970,1457811903,"201051344000645","219011344069620",28.19,35.00,0,341.15,419.90,220.8,211.2,0.990,338139.2,338139.2,21363,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811904,253682.00
03/12/2016 14:45,2,7.291,ACTIVE,215.77,361.29,59.959,1457811903,"274151322000085","219011344069620",25.84,52.80,0,336.34,395.25,190.9,182.3,0.734,608433.1,608433.1,15015,0,0,0,L,1151911521,0,124.27,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811905,253683.00
03/12/2016 14:45,2,7.678,ACTIVE,219.61,373.01,59.970,1457811903,"201051344000633","219011344069620",27.97,40.40,0,340.25,419.90,217.3,207.8,1.012,329703.4,329703.4,21775,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811906,253684.00
03/12/2016 14:45,2,7.570,ACTIVE,221.19,373.61,59.975,1457811903,"201051344000469","219011344069620",28.86,29.00,0,340.55,423.81,221.2,211.6,1.021,330519.5,330519.5,21761,0,0,0,L,1122011218,0,125.40,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811907,253685.00
03/12/2016 14:45,2,7.508,ACTIVE,218.48,368.20,59.965,1457811903,"201051344000646","219011344069620",27.93,41.80,0,335.74,419.60,212.1,202.8,1.003,335409.9,335409.9,26298,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811908,253686.00
03/12/2016 14:45,2,7.342,ACTIVE,215.54,360.38,59.933,1457811903,"274151322000052","219011344069620",27.43,61.00,0,335.14,398.26,203.9,194.9,0.795,616701.2,616701.2,15234,0,0,0,L,1151911521,0,123.36,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811909,253687.00
03/12/2016 14:45,2,7.783,ACTIVE,219.84,372.11,59.965,1457811903,"201051344000585","219011344069620",27.93,41.00,0,340.55,419.90,220.1,210.5,1.016,340732.4,340732.4,26303,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811910,253688.00
03/12/2016 14:45,2,7.436,ACTIVE,217.80,366.70,59.970,1457811903,"201051344001230","219011344069620",28.41,40.20,0,335.14,419.00,214.0,204.6,0.986,339240.5,339240.5,26087,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811911,253689.00
03/12/2016 14:45,2,7.439,ACTIVE,219.61,370.30,59.970,1457811903,"201051344000582","219011344069620",28.23,39.50,0,340.25,420.20,212.8,203.4,0.959,332856.5,332856.5,26277,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811911,253690.00
03/12/2016 14:45,2,7.381,ACTIVE,218.26,368.20,59.959,1457811903,"201051344000955","219011344069620",28.17,41.80,0,337.24,418.39,210.6,201.3,0.990,343736.9,343736.9,26214,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811912,253691.00
03/12/2016 14:45,2,4.955,ACTIVE,215.54,425.91,59.949,1457811903,"274151322000094","219011344069620",38.27,52.50,0,388.04,461.08,192.2,183.6,0.751,495350.0,495350.0,15825,0,0,0,L,1151911521,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811913,253692.00
03/12/2016 14:45,2,7.682,ACTIVE,221.42,373.91,59.975,1457811903,"201051344000579","219011344069620",27.73,40.60,0,341.45,422.90,215.7,206.3,1.012,344632.8,344632.8,1801,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811914,253693.00
03/12/2016 14:45,2,7.396,ACTIVE,218.26,367.00,59.959,1457811903,"201051344000890","219011344069620",28.35,44.30,0,336.94,419.90,212.2,202.9,0.972,341072.9,341072.9,26234,0,0,0,L,1122011218,0,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811915,253694.00
03/12/2016 14:45,2,7.465,ACTIVE,218.71,368.80,59.959,1457811903,"201051344000438","219011344069620",27.83,41.30,0,341.45,419.60,210.3,201.1,0.990,343237.0,343237.0,26231,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811916,253695.00
03/12/2016 14:45,2,7.402,ACTIVE,218.48,367.30,59.954,1457811903,"201051344000417","219011344069620",27.75,44.80,0,338.44,418.39,207.9,198.7,0.963,336916.2,336916.2,26386,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811917,253696.00
03/12/2016 14:45,2,7.451,ACTIVE,215.09,363.99,59.954,1457811903,"274151322000083","219011344069620",27.31,60.80,0,335.74,398.56,206.1,197.0,0.818,610800.8,610800.8,15270,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811918,253697.00
03/12/2016 14:45,2,7.660,ACTIVE,216.00,370.90,59.959,1457811903,"274151322000076","219011344069620",28.21,60.30,0,335.14,400.96,218.9,209.4,0.866,650019.4,650019.4,15275,0,0,0,L,1151911521,0,123.81,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811919,253698.00
03/12/2016 14:45,2,7.686,ACTIVE,219.61,370.90,59.949,1457811903,"201051344000868","219011344069620",28.49,32.40,0,340.25,421.70,221.6,212.0,0.999,329502.6,329502.6,21500,0,0,0,L,1122011218,0,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811920,253699.00
03/12/2016 14:45,2,7.779,ACTIVE,215.32,379.92,59.949,1457811903,"274151322000095","219011344069620",28.09,59.30,0,334.84,402.46,221.1,211.5,0.831,643241.1,643241.1,15159,0,0,0,L,1151911521,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811921,253700.00
03/12/2016 14:45,2,7.713,ACTIVE,221.19,373.31,59.965,1457811903,"201051344000988","219011344069620",28.07,34.00,0,340.25,424.11,219.3,209.8,1.012,327691.6,327691.6,21775,0,0,0,L,1122011218,0,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811922,253701.00
03/12/2016 14:45,2,7.674,ACTIVE,219.16,367.90,59.949,1457811903,"201051344001025","219011344069620",28.13,41.80,0,341.45,420.50,218.5,209.0,0.981,340749.5,340749.5,26290,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811922,253702.00
03/12/2016 14:45,2,7.615,ACTIVE,220.97,373.61,59.991,1457811903,"201051344000458","219011344069620",28.73,34.30,0,341.45,422.60,221.5,211.8,1.034,338087.1,338087.1,21682,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811923,253703.00
03/12/2016 14:45,2,7.721,ACTIVE,221.19,373.31,59.959,1457811903,"201051344000853","219011344069620",28.57,32.40,0,343.55,425.01,223.4,213.7,1.043,335721.8,335721.8,21304,0,0,0,L,1122011218,0,126.07,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811924,253704.00
03/12/2016 14:45,2,7.574,ACTIVE,217.80,367.00,59.965,1457811903,"201051344000685","219011344069620",27.93,38.40,0,338.44,419.00,214.3,204.9,1.030,342963.4,342963.4,26108,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811925,253705.00
03/12/2016 14:45,2,7.701,ACTIVE,219.39,367.30,59.954,1457811903,"201051344000917","219011344069620",27.87,38.80,0,341.15,421.10,217.3,207.8,1.012,340230.6,340230.6,26105,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811926,253706.00
03/12/2016 14:45,2,7.523,ACTIVE,218.03,368.20,59.944,1457811903,"201051344001145","219011344069620",28.31,37.80,0,340.55,419.60,215.7,206.2,0.994,345339.8,345339.8,25965,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811927,253707.00
03/12/2016 14:45,2,7.592,ACTIVE,219.61,369.40,59.944,1457811903,"201051344000651","219011344069620",27.93,39.80,0,340.85,419.00,214.6,205.2,0.977,337164.1,337164.1,26333,0,0,0,L,1122011218,0,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811928,253708.00
03/12/2016 14:45,2,7.287,ACTIVE,215.54,361.59,59.944,1457811903,"274151322000088","219011344069620",25.56,52.80,0,335.14,394.65,188.7,180.2,0.707,592767.8,592767.8,14971,0,0,0,L,1151911521,0,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811929,253709.00
03/12/2016 14:45,2,4.881,ACTIVE,216.45,419.00,59.954,1457811903,"274151322000068","219011344069620",38.47,56.50,0,384.43,455.37,189.1,180.5,0.729,495426.3,495426.3,16000,0,0,0,L,1151911521,0,124.04,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811930,253710.00
03/12/2016 14:45,2,7.537,ACTIVE,219.16,368.50,59.954,1457811903,"201051344001135","219011344069620",27.97,40.60,0,341.75,419.00,213.3,204.0,0.981,333714.9,333714.9,26300,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811931,253711.00
03/12/2016 14:45,2,7.596,ACTIVE,218.71,368.80,59.986,1457811903,"201051344000594","219011344069620",28.39,45.00,0,341.15,421.40,218.3,208.8,1.003,340325.8,340325.8,21713,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811931,253712.00
03/12/2016 14:45,2,7.621,ACTIVE,219.39,367.60,59.959,1457811903,"201051344001203","219011344069620",28.17,42.00,0,342.35,420.80,217.4,207.9,1.003,340000.7,340000.7,26284,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811932,253713.00
03/12/2016 14:45,2,7.287,ACTIVE,215.32,369.10,59.954,1457811903,"274151322000054","219011344069620",26.10,53.00,0,335.14,396.75,192.4,183.8,0.738,605633.0,605633.0,14999,0,0,0,L,1151911521,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811933,253714.00
03/12/2016 14:45,2,7.627,ACTIVE,219.61,370.00,59.954,1457811903,"201051344000867","219011344069620",28.35,37.80,0,341.15,419.60,219.0,209.5,0.994,328714.1,328714.1,21742,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811934,253715.00
03/12/2016 14:45,2,7.432,ACTIVE,219.39,369.40,59.965,1457811903,"201051344001093","219011344069620",28.61,38.60,0,340.55,419.60,215.1,205.7,0.968,338767.7,338767.7,26162,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811935,253716.00
03/12/2016 14:45,2,7.645,ACTIVE,220.52,373.91,59.954,1457811903,"201051344000900","219011344069620",29.04,32.00,0,340.25,421.70,224.8,215.1,0.981,343858.0,343858.0,21151,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811936,253717.00
03/12/2016 14:45,2,7.551,ACTIVE,220.52,371.21,59.954,1457811903,"201051344000648","219011344069620",28.49,35.20,0,340.85,420.50,217.8,208.2,0.994,337229.5,337229.5,21423,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811937,253718.00
03/12/2016 14:45,2,7.566,ACTIVE,220.74,371.81,60.002,1457811903,"201051344000569","219011344069620",28.92,33.00,0,339.04,421.10,221.7,212.0,1.021,345259.7,345259.7,21091,0,0,0,L,1122011218,0,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811938,253719.00
03/12/2016 14:45,2,7.625,ACTIVE,220.97,371.81,59.917,1457811903,"201051344000983","219011344069620",28.82,33.00,0,339.04,421.10,222.6,212.9,1.034,337718.3,337718.3,21538,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811939,253720.00
03/12/2016 14:45,2,7.600,ACTIVE,220.97,368.50,59.949,1457811903,"201051344001158","219011344069620",27.99,36.80,0,340.85,421.40,215.6,206.1,0.990,333454.3,333454.3,21756,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811940,253721.00
03/12/2016 14:45,2,7.613,ACTIVE,220.74,370.90,59.944,1457811903,"201051344000576","219011344069620",28.67,32.60,0,340.55,423.50,220.8,211.2,1.003,338298.6,338298.6,21212,0,0,0,L,1122011218,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811941,253722.00
03/12/2016 14:45,2,7.389,ACTIVE,215.32,351.37,59.949,1457811903,"274151322000087","219011344069620",25.54,58.50,0,336.04,395.55,191.0,182.4,0.734,580629.6,580629.6,15055,0,0,0,L,1151911521,0,123.59,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457811942,253723.00
03/12/2016 15:00,2,7.363,ACTIVE,220.52,371.21,59.986,1457812804,"201051344000645","219011344069620",27.95,34.80,0,341.45,418.39,208.5,199.3,0.937,338190.6,338190.6,21364,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812805,253724.00
03/12/2016 15:00,2,6.971,ACTIVE,215.54,374.51,59.981,1457812804,"274151322000085","219011344069620",25.76,53.30,0,336.34,393.45,181.9,173.7,0.720,608477.7,608477.7,15016,0,0,0,L,1151911521,0,124.27,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812806,253725.00
03/12/2016 15:00,2,7.262,ACTIVE,219.61,371.21,59.986,1457812804,"201051344000633","219011344069620",27.99,40.80,0,339.65,418.09,205.7,196.6,0.977,329754.1,329754.1,21776,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812807,253726.00
03/12/2016 15:00,2,7.211,ACTIVE,220.97,372.41,59.970,1457812804,"201051344000469","219011344069620",28.63,29.50,0,340.55,420.50,208.9,199.7,0.972,330571.0,330571.0,21762,0,0,0,L,1122011218,0,124.94,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812808,253727.00
03/12/2016 15:00,2,7.158,ACTIVE,218.48,368.80,59.975,1457812804,"201051344000646","219011344069620",27.67,41.80,0,336.04,417.19,200.6,191.7,0.941,335459.3,335459.3,26299,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812809,253728.00
03/12/2016 15:00,2,7.021,ACTIVE,215.54,377.22,59.975,1457812804,"274151322000052","219011344069620",27.15,60.80,0,335.44,396.45,193.0,184.4,0.756,616748.7,616748.7,15235,0,0,0,L,1151911521,0,123.36,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812810,253729.00
03/12/2016 15:00,2,7.348,ACTIVE,219.61,370.00,59.991,1457812804,"201051344000585","219011344069620",27.99,40.80,0,341.75,418.39,208.1,198.9,0.972,340783.7,340783.7,26304,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812811,253730.00
03/12/2016 15:00,2,7.162,ACTIVE,218.03,366.70,59.970,1457812804,"201051344001230","219011344069620",27.95,39.80,0,334.84,415.69,202.8,193.8,0.932,339290.5,339290.5,26088,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812812,253731.00
03/12/2016 15:00,2,7.158,ACTIVE,219.61,367.60,59.959,1457812804,"201051344000582","219011344069620",27.83,40.20,0,341.75,418.39,201.9,192.9,0.919,332906.1,332906.1,26278,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812813,253732.00
03/12/2016 15:00,2,7.131,ACTIVE,218.26,365.80,59.986,1457812804,"201051344000955","219011344069620",27.49,41.80,0,337.84,415.39,198.6,189.7,0.932,343785.9,343785.9,26215,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812814,253733.00
03/12/2016 15:00,2,4.752,ACTIVE,215.54,414.79,59.981,1457812804,"274151322000094","219011344069620",37.95,52.80,0,386.53,457.77,180.9,172.7,0.712,495394.7,495394.7,15826,0,0,0,L,1151911521,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812815,253734.00
03/12/2016 15:00,2,7.275,ACTIVE,220.97,371.51,60.007,1457812804,"201051344000579","219011344069620",27.81,40.20,0,341.75,418.70,204.9,195.8,0.963,344683.1,344683.1,1802,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812816,253735.00
03/12/2016 15:00,2,7.152,ACTIVE,218.26,365.19,59.975,1457812804,"201051344000890","219011344069620",27.81,43.80,0,337.24,416.29,201.5,192.5,0.915,341122.4,341122.4,26235,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812816,253736.00
03/12/2016 15:00,2,7.033,ACTIVE,218.93,367.60,59.981,1457812804,"201051344000438","219011344069620",27.99,41.50,0,342.05,416.89,199.3,190.4,0.937,343286.0,343286.0,26232,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812817,253737.00
03/12/2016 15:00,2,7.076,ACTIVE,218.26,366.40,59.981,1457812804,"201051344000417","219011344069620",27.49,44.80,0,336.94,415.39,196.9,188.1,0.932,336964.6,336964.6,26387,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812818,253738.00
03/12/2016 15:00,2,7.117,ACTIVE,215.09,378.12,60.012,1457812804,"274151322000083","219011344069620",27.12,59.80,0,335.44,397.05,195.6,186.8,0.756,610848.9,610848.9,15271,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812819,253739.00
03/12/2016 15:00,2,7.400,ACTIVE,216.00,382.03,59.986,1457812804,"274151322000076","219011344069620",27.59,60.00,0,335.74,399.16,206.9,197.8,0.818,650070.4,650070.4,15276,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812820,253740.00
03/12/2016 15:00,2,7.338,ACTIVE,219.61,368.80,59.991,1457812804,"201051344000868","219011344069620",28.13,33.00,0,341.45,419.90,208.9,199.8,0.950,329554.2,329554.2,21501,0,0,0,L,1122011218,0,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812821,253741.00
03/12/2016 15:00,2,7.480,ACTIVE,215.09,368.20,60.002,1457812804,"274151322000095","219011344069620",27.69,58.80,0,334.84,400.96,209.7,200.5,0.791,643292.8,643292.8,15160,0,0,0,L,1151911521,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812822,253742.00
03/12/2016 15:00,2,7.340,ACTIVE,220.74,372.41,60.012,1457812804,"201051344000988","219011344069620",27.85,33.30,0,340.25,418.70,206.9,197.8,0.955,327742.6,327742.6,21776,0,0,0,L,1122011218,0,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812823,253743.00
03/12/2016 15:00,2,7.307,ACTIVE,219.39,367.90,60.028,1457812804,"201051344001025","219011344069620",27.91,43.00,0,342.95,418.39,206.6,197.5,0.928,340800.4,340800.4,26291,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812824,253744.00
03/12/2016 15:00,2,7.387,ACTIVE,220.74,372.11,59.981,1457812804,"201051344000458","219011344069620",27.91,34.80,0,341.75,419.30,208.8,199.6,0.986,338138.6,338138.6,21683,0,0,0,L,1122011218,0,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812825,253745.00
03/12/2016 15:00,2,7.367,ACTIVE,221.42,373.01,59.965,1457812804,"201051344000853","219011344069620",28.19,32.20,0,342.05,422.90,210.2,201.0,0.981,335773.7,335773.7,21305,0,0,0,L,1122011218,0,126.07,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812826,253746.00
03/12/2016 15:00,2,7.145,ACTIVE,218.26,368.50,59.991,1457812804,"201051344000685","219011344069620",28.07,39.00,0,339.34,415.99,203.1,194.1,0.981,343013.3,343013.3,26109,0,0,0,L,1122011218,0,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812827,253747.00
03/12/2016 15:00,2,7.336,ACTIVE,219.39,369.10,60.007,1457812804,"201051344000917","219011344069620",27.73,39.30,0,341.45,418.09,206.0,196.9,0.963,340281.3,340281.3,26106,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812827,253748.00
03/12/2016 15:00,2,7.131,ACTIVE,218.03,367.60,59.986,1457812804,"201051344001145","219011344069620",28.31,38.40,0,342.05,417.19,204.4,195.3,0.946,345390.1,345390.1,25966,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812828,253749.00
03/12/2016 15:00,2,7.197,ACTIVE,219.84,370.60,59.991,1457812804,"201051344000651","219011344069620",27.85,40.60,0,341.45,418.39,202.9,193.9,0.937,337214.1,337214.1,26334,0,0,0,L,1122011218,0,126.07,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812829,253750.00
03/12/2016 15:00,2,6.855,ACTIVE,215.54,367.00,59.954,1457812804,"274151322000088","219011344069620",25.76,54.30,0,336.64,393.15,178.7,170.6,0.667,592811.8,592811.8,14972,0,0,0,L,1151911521,0,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812830,253751.00
03/12/2016 15:00,2,4.777,ACTIVE,216.45,423.20,59.981,1457812804,"274151322000068","219011344069620",37.23,56.80,0,384.43,454.16,179.6,171.4,0.707,495470.5,495470.5,16001,0,0,0,L,1151911521,0,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812831,253752.00
03/12/2016 15:00,2,7.150,ACTIVE,219.16,366.70,60.007,1457812804,"201051344001135","219011344069620",27.81,41.30,0,342.35,417.19,201.5,192.5,0.924,333764.5,333764.5,26301,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812832,253753.00
03/12/2016 15:00,2,7.311,ACTIVE,218.48,367.90,59.991,1457812804,"201051344000594","219011344069620",27.93,44.30,0,341.75,419.60,206.7,197.6,0.950,340376.6,340376.6,21714,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812833,253754.00
03/12/2016 15:00,2,7.162,ACTIVE,219.39,368.80,59.986,1457812804,"201051344001203","219011344069620",28.33,41.80,0,342.95,418.39,205.4,196.3,0.928,340051.3,340051.3,26285,0,0,0,L,1122011218,0,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812834,253755.00
03/12/2016 15:00,2,6.926,ACTIVE,215.32,360.38,59.970,1457812804,"274151322000054","219011344069620",25.98,53.00,0,336.04,394.95,182.2,174.0,0.712,605677.9,605677.9,15000,0,0,0,L,1151911521,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812835,253756.00
03/12/2016 15:00,2,7.273,ACTIVE,219.84,370.60,59.991,1457812804,"201051344000867","219011344069620",28.09,37.00,0,341.45,419.00,206.8,197.7,0.946,328765.1,328765.1,21743,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812836,253757.00
03/12/2016 15:00,2,7.096,ACTIVE,219.61,368.50,59.986,1457812804,"201051344001093","219011344069620",28.29,38.60,0,341.75,418.09,203.3,194.3,0.910,338817.8,338817.8,26163,0,0,0,L,1122011218,0,125.62,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812837,253758.00
03/12/2016 15:00,2,7.305,ACTIVE,220.29,370.60,59.944,1457812804,"201051344000900","219011344069620",28.69,32.20,0,340.55,420.20,212.3,203.0,0.955,343910.3,343910.3,21152,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812838,253759.00
03/12/2016 15:00,2,7.236,ACTIVE,220.06,368.20,59.975,1457812804,"201051344000648","219011344069620",28.03,35.60,0,341.15,419.30,205.3,196.3,0.950,337280.1,337280.1,21424,0,0,0,L,1122011218,0,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812839,253760.00
03/12/2016 15:00,2,7.281,ACTIVE,220.52,373.01,59.981,1457812804,"201051344000569","219011344069620",28.33,32.40,0,339.65,419.00,208.9,199.7,0.968,345311.3,345311.3,21092,0,0,0,L,1122011218,0,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812840,253761.00
03/12/2016 15:00,2,7.223,ACTIVE,220.97,372.71,59.970,1457812804,"201051344000983","219011344069620",28.69,33.50,0,340.25,419.90,209.9,200.7,0.968,337770.1,337770.1,21539,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812841,253762.00
03/12/2016 15:00,2,7.174,ACTIVE,220.97,371.81,59.975,1457812804,"201051344001158","219011344069620",28.01,36.80,0,340.55,417.19,203.3,194.3,0.946,333504.5,333504.5,21757,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812842,253763.00
03/12/2016 15:00,2,7.273,ACTIVE,220.74,372.41,59.959,1457812804,"201051344000576","219011344069620",28.23,32.40,0,341.15,419.30,207.8,198.7,0.941,338350.0,338350.0,21213,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812843,253764.00
03/12/2016 15:00,2,6.922,ACTIVE,215.54,357.38,59.981,1457812804,"274151322000087","219011344069620",25.92,59.00,0,336.04,393.15,181.6,173.4,0.707,580674.2,580674.2,15056,0,0,0,L,1151911521,0,124.04,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457812844,253765.00
03/12/2016 15:15,2,6.947,ACTIVE,220.29,370.00,60.007,1457813703,"201051344000645","219011344069620",28.35,34.30,0,341.45,414.49,199.3,190.5,0.893,338239.2,338239.2,21365,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813704,253766.00
03/12/2016 15:15,2,6.609,ACTIVE,215.77,356.18,59.970,1457813703,"274151322000085","219011344069620",26.02,52.50,0,336.94,391.34,174.2,166.2,0.681,608520.1,608520.1,15017,0,0,0,L,1151911521,0,124.27,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813705,253767.00
03/12/2016 15:15,2,6.900,ACTIVE,219.16,370.90,59.959,1457813703,"201051344000633","219011344069620",28.13,39.80,0,340.85,414.79,196.4,187.7,0.924,329802.0,329802.0,21777,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813706,253768.00
03/12/2016 15:15,2,6.791,ACTIVE,220.74,370.60,59.959,1457813703,"201051344000469","219011344069620",28.90,28.80,0,340.85,416.59,198.7,189.9,0.932,330619.6,330619.6,21763,0,0,0,L,1122011218,0,124.94,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813707,253769.00
03/12/2016 15:15,2,6.795,ACTIVE,218.26,366.40,59.991,1457813703,"201051344000646","219011344069620",27.81,41.50,0,336.34,413.29,191.3,182.7,0.902,335506.0,335506.0,26300,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813708,253770.00
03/12/2016 15:15,2,6.576,ACTIVE,215.54,372.71,59.959,1457813703,"274151322000052","219011344069620",27.65,60.30,0,335.74,394.05,184.2,175.9,0.707,616793.7,616793.7,15236,0,0,0,L,1151911521,0,123.14,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813709,253771.00
03/12/2016 15:15,2,6.980,ACTIVE,219.39,367.90,59.954,1457813703,"201051344000585","219011344069620",28.27,41.30,0,341.75,414.79,199.8,190.9,0.902,340832.3,340832.3,26305,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813710,253772.00
03/12/2016 15:15,2,6.754,ACTIVE,217.80,366.10,59.975,1457813703,"201051344001230","219011344069620",28.25,38.80,0,335.14,412.98,193.1,184.5,0.897,339337.6,339337.6,26089,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813711,253773.00
03/12/2016 15:15,2,6.736,ACTIVE,219.39,367.00,59.965,1457813703,"201051344000582","219011344069620",28.21,39.50,0,341.75,415.09,192.4,183.8,0.871,332953.0,332953.0,26279,0,0,0,L,1122011218,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813712,253774.00
03/12/2016 15:15,2,6.639,ACTIVE,218.03,365.80,59.959,1457813703,"201051344000955","219011344069620",28.25,41.80,0,337.54,411.18,189.8,181.2,0.897,343832.2,343832.2,26216,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813713,253775.00
03/12/2016 15:15,2,4.467,ACTIVE,215.54,414.19,59.959,1457813703,"274151322000094","219011344069620",38.27,52.80,0,388.34,454.76,173.8,165.8,0.685,495436.8,495436.8,15827,0,0,0,L,1151911521,0,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813714,253776.00
03/12/2016 15:15,2,6.805,ACTIVE,220.74,367.60,59.986,1457813703,"201051344000579","219011344069620",28.31,39.50,0,342.35,414.19,194.9,186.2,0.919,344730.7,344730.7,1803,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813714,253777.00
03/12/2016 15:15,2,6.656,ACTIVE,217.80,364.59,59.949,1457813703,"201051344000890","219011344069620",28.53,43.40,0,337.54,412.38,192.3,183.7,0.875,341169.3,341169.3,26236,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813715,253778.00
03/12/2016 15:15,2,6.629,ACTIVE,218.71,366.40,59.981,1457813703,"201051344000438","219011344069620",28.37,41.80,0,339.04,413.59,190.4,181.8,0.897,343332.4,343332.4,26233,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813716,253779.00
03/12/2016 15:15,2,6.635,ACTIVE,218.26,365.49,59.970,1457813703,"201051344000417","219011344069620",27.97,44.30,0,337.24,411.18,187.9,179.4,0.888,337010.4,337010.4,26388,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813717,253780.00
03/12/2016 15:15,2,6.707,ACTIVE,215.09,362.79,59.965,1457813703,"274151322000083","219011344069620",27.51,58.50,0,336.34,394.95,186.7,178.3,0.738,610894.4,610894.4,15272,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813718,253781.00
03/12/2016 15:15,2,6.986,ACTIVE,216.22,382.03,59.949,1457813703,"274151322000076","219011344069620",27.97,59.50,0,336.04,396.15,197.7,188.9,0.787,650118.6,650118.6,15277,0,0,0,L,1151911521,0,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813719,253782.00
03/12/2016 15:15,2,6.883,ACTIVE,219.16,369.70,60.002,1457813703,"201051344000868","219011344069620",28.69,32.00,0,341.45,416.59,199.9,191.0,0.906,329602.8,329602.8,21502,0,0,0,L,1122011218,0,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813720,253783.00
03/12/2016 15:15,2,7.008,ACTIVE,215.32,377.82,59.959,1457813703,"274151322000095","219011344069620",28.27,57.70,0,335.44,397.96,200.4,191.5,0.756,643341.7,643341.7,15161,0,0,0,L,1151911521,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813721,253784.00
03/12/2016 15:15,2,6.896,ACTIVE,218.93,366.10,59.949,1457813703,"201051344001025","219011344069620",28.27,42.80,0,342.95,415.39,197.3,188.5,0.879,340848.5,340848.5,26292,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813723,253785.00
03/12/2016 15:15,2,6.875,ACTIVE,220.74,370.60,59.954,1457813703,"201051344000458","219011344069620",28.65,34.30,0,341.75,415.69,199.6,190.7,0.946,338187.3,338187.3,21684,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813724,253786.00
03/12/2016 15:15,2,6.865,ACTIVE,221.19,372.11,59.959,1457813703,"201051344000853","219011344069620",28.92,31.80,0,342.65,419.60,201.2,192.3,0.937,335822.8,335822.8,21306,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813725,253787.00
