ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 15:15,2,6.844,ACTIVE,217.80,365.49,59.959,1457813703,"201051344000685","219011344069620",27.93,38.00,0,338.74,413.29,193.6,184.9,0.932,343060.5,343060.5,26110,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813726,253788.00
03/12/2016 15:15,2,6.928,ACTIVE,219.39,368.20,59.965,1457813703,"201051344000917","219011344069620",28.03,38.80,0,342.35,414.79,196.6,187.8,0.924,340329.3,340329.3,26107,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813727,253789.00
03/12/2016 15:15,2,6.867,ACTIVE,218.03,365.80,59.944,1457813703,"201051344001145","219011344069620",28.07,38.00,0,339.34,413.89,195.2,186.4,0.910,345437.7,345437.7,25967,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813728,253790.00
03/12/2016 15:15,2,6.830,ACTIVE,219.39,367.90,59.954,1457813703,"201051344000651","219011344069620",28.01,39.80,0,342.35,414.49,193.9,185.2,0.871,337261.3,337261.3,26335,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813729,253791.00
03/12/2016 15:15,2,6.543,ACTIVE,215.54,374.81,59.959,1457813703,"274151322000088","219011344069620",25.96,52.30,0,336.34,390.74,172.0,164.1,0.645,592853.5,592853.5,14973,0,0,0,L,1151911521,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813729,253792.00
03/12/2016 15:15,2,4.393,ACTIVE,216.22,425.31,59.949,1457813703,"274151322000068","219011344069620",38.39,55.30,0,385.03,451.16,171.3,163.4,0.672,495512.3,495512.3,16002,0,0,0,L,1151911521,0,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813730,253793.00
03/12/2016 15:15,2,6.754,ACTIVE,218.93,365.19,59.949,1457813703,"201051344001135","219011344069620",28.15,40.80,0,342.95,413.29,192.4,183.8,0.884,333811.4,333811.4,26302,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813731,253794.00
03/12/2016 15:15,2,6.873,ACTIVE,218.48,366.70,59.954,1457813703,"201051344000594","219011344069620",28.29,44.00,0,341.45,415.99,196.9,188.2,0.897,340424.7,340424.7,21715,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813732,253795.00
03/12/2016 15:15,2,6.818,ACTIVE,219.39,365.80,59.954,1457813703,"201051344001203","219011344069620",28.33,41.80,0,343.25,414.49,195.6,186.9,0.915,340099.1,340099.1,26286,0,0,0,L,1122011218,0,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813733,253796.00
03/12/2016 15:15,2,6.580,ACTIVE,215.54,361.59,59.944,1457813703,"274151322000054","219011344069620",26.32,53.50,0,336.64,391.94,175.3,167.3,0.681,605720.4,605720.4,15001,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813734,253797.00
03/12/2016 15:15,2,6.824,ACTIVE,219.61,367.00,59.981,1457813703,"201051344000867","219011344069620",28.57,37.00,0,341.75,414.79,197.4,188.6,0.875,328813.2,328813.2,21744,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813735,253798.00
03/12/2016 15:15,2,6.648,ACTIVE,219.16,366.70,59.959,1457813703,"201051344001093","219011344069620",28.65,38.80,0,342.65,414.49,192.9,184.3,0.879,338865.0,338865.0,26164,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813736,253799.00
03/12/2016 15:15,2,6.863,ACTIVE,220.29,370.30,59.965,1457813703,"201051344000900","219011344069620",29.04,31.30,0,341.15,416.59,201.8,192.9,0.902,343959.7,343959.7,21153,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813738,253800.00
03/12/2016 15:15,2,6.787,ACTIVE,220.06,369.10,59.970,1457813703,"201051344000648","219011344069620",28.57,35.00,0,341.75,415.69,196.3,187.6,0.897,337328.1,337328.1,21425,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813739,253801.00
03/12/2016 15:15,2,6.791,ACTIVE,220.29,371.21,59.970,1457813703,"201051344000569","219011344069620",28.96,32.60,0,340.55,416.29,199.1,190.2,0.924,345360.0,345360.0,21093,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813740,253802.00
03/12/2016 15:15,2,6.887,ACTIVE,220.52,369.40,59.970,1457813703,"201051344000983","219011344069620",28.75,32.60,0,340.85,416.29,200.4,191.5,0.924,337819.1,337819.1,21540,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813741,253803.00
03/12/2016 15:15,2,6.859,ACTIVE,220.74,370.30,59.981,1457813703,"201051344001158","219011344069620",27.93,36.00,0,341.45,413.89,194.0,185.3,0.897,333551.8,333551.8,21758,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813742,253804.00
03/12/2016 15:15,2,6.824,ACTIVE,220.52,370.60,59.975,1457813703,"201051344000576","219011344069620",28.75,31.80,0,341.15,416.29,198.6,189.8,0.906,338398.5,338398.5,21214,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813742,253805.00
03/12/2016 15:15,2,6.623,ACTIVE,215.54,371.51,59.970,1457813703,"274151322000087","219011344069620",25.96,58.50,0,336.34,391.04,174.1,166.1,0.663,580716.4,580716.4,15057,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813743,253806.00
03/12/2016 15:15,2,6.861,ACTIVE,220.74,370.60,59.970,1457813703,"201051344000988","219011344069620",28.39,32.40,0,340.25,415.69,197.2,188.4,0.919,327792.0,327792.0,21777,0,0,0,L,1122011218,1,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457813744,253807.00
03/12/2016 15:30,2,6.400,ACTIVE,219.84,369.70,59.981,1457814603,"201051344000645","219011344069620",28.90,33.50,0,341.15,412.38,187.4,178.9,0.844,338285.4,338285.4,21366,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814605,253808.00
03/12/2016 15:30,2,6.156,ACTIVE,215.32,371.21,59.970,1457814603,"274151322000085","219011344069620",26.42,51.50,0,337.24,389.54,164.6,156.9,0.628,608560.4,608560.4,15018,0,0,0,L,1151911521,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814606,253809.00
03/12/2016 15:30,2,6.404,ACTIVE,218.93,365.80,59.975,1457814603,"201051344000633","219011344069620",28.55,39.30,0,341.75,412.08,185.0,176.6,0.866,329847.5,329847.5,21778,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814607,253810.00
03/12/2016 15:30,2,6.318,ACTIVE,220.06,368.80,59.959,1457814603,"201051344000469","219011344069620",29.24,28.00,0,341.15,413.29,187.1,178.7,0.884,330665.7,330665.7,21764,0,0,0,L,1122011218,0,124.49,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814608,253811.00
03/12/2016 15:30,2,6.240,ACTIVE,217.80,364.89,59.981,1457814603,"201051344000646","219011344069620",28.53,40.40,0,336.64,409.38,180.3,172.1,0.853,335550.4,335550.4,26301,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814608,253812.00
03/12/2016 15:30,2,6.166,ACTIVE,214.87,357.08,59.970,1457814603,"274151322000052","219011344069620",27.83,59.00,0,336.34,391.94,173.8,165.8,0.672,616836.3,616836.3,15237,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814609,253813.00
03/12/2016 15:30,2,6.510,ACTIVE,218.93,365.49,59.975,1457814603,"201051344000585","219011344069620",28.55,40.00,0,342.95,412.38,188.2,179.8,0.875,340878.6,340878.6,26306,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814610,253814.00
03/12/2016 15:30,2,6.254,ACTIVE,217.58,363.69,59.970,1457814603,"201051344001230","219011344069620",28.69,38.00,0,336.04,406.07,181.7,173.5,0.849,339382.4,339382.4,26090,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814611,253815.00
03/12/2016 15:30,2,6.328,ACTIVE,219.16,368.20,60.023,1457814603,"201051344000582","219011344069620",28.25,39.00,0,342.35,412.08,181.0,172.8,0.826,332997.6,332997.6,26280,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814612,253816.00
03/12/2016 15:30,2,6.209,ACTIVE,217.58,361.59,59.970,1457814603,"201051344000955","219011344069620",28.41,41.30,0,336.94,404.87,178.6,170.5,0.844,343876.2,343876.2,26217,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814613,253817.00
03/12/2016 15:30,2,4.158,ACTIVE,215.09,417.49,59.970,1457814603,"274151322000094","219011344069620",38.53,52.80,0,390.14,452.96,161.1,153.6,0.628,495476.7,495476.7,15828,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814614,253818.00
03/12/2016 15:30,2,6.398,ACTIVE,220.06,368.50,59.970,1457814603,"201051344000579","219011344069620",28.39,38.60,0,342.05,411.78,184.0,175.7,0.866,344775.9,344775.9,1804,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814615,253819.00
03/12/2016 15:30,2,6.352,ACTIVE,217.80,363.99,59.981,1457814603,"201051344000890","219011344069620",28.11,42.30,0,337.54,406.97,180.8,172.5,0.822,341213.9,341213.9,26237,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814616,253820.00
03/12/2016 15:30,2,6.205,ACTIVE,218.48,365.49,59.975,1457814603,"201051344000438","219011344069620",28.49,41.00,0,340.55,409.98,179.0,170.8,0.840,343376.5,343376.5,26234,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814617,253821.00
03/12/2016 15:30,2,6.205,ACTIVE,218.03,364.89,59.991,1457814603,"201051344000417","219011344069620",28.17,43.20,0,337.24,405.47,177.0,168.9,0.826,337054.0,337054.0,26389,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814617,253822.00
03/12/2016 15:30,2,6.287,ACTIVE,214.19,370.60,59.965,1457814603,"274151322000083","219011344069620",27.65,57.00,0,336.04,392.55,175.9,167.9,0.703,610937.7,610937.7,15273,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814618,253823.00
03/12/2016 15:30,2,6.418,ACTIVE,215.77,374.21,59.959,1457814603,"274151322000076","219011344069620",28.59,58.50,0,336.04,394.05,185.7,177.3,0.738,650164.4,650164.4,15278,0,0,0,L,1151911521,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814619,253824.00
03/12/2016 15:30,2,6.436,ACTIVE,218.71,365.49,59.938,1457814603,"201051344000868","219011344069620",28.78,31.00,0,342.35,414.19,187.4,179.0,0.840,329649.0,329649.0,21503,0,0,0,L,1122011218,0,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814620,253825.00
03/12/2016 15:30,2,6.588,ACTIVE,214.41,352.57,59.981,1457814603,"274151322000095","219011344069620",28.31,57.00,0,336.04,396.15,188.8,180.3,0.712,643388.2,643388.2,15162,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814621,253826.00
03/12/2016 15:30,2,6.467,ACTIVE,220.06,368.50,59.944,1457814603,"201051344000988","219011344069620",28.37,32.20,0,340.55,412.68,185.7,177.3,0.840,327836.5,327836.5,21778,0,0,0,L,1122011218,0,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814622,253827.00
03/12/2016 15:30,2,6.504,ACTIVE,218.71,364.89,59.970,1457814603,"201051344001025","219011344069620",28.23,41.80,0,342.65,411.48,185.9,177.5,0.826,340894.3,340894.3,26293,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814623,253828.00
03/12/2016 15:30,2,6.479,ACTIVE,220.06,369.10,59.970,1457814603,"201051344000458","219011344069620",28.63,33.50,0,342.05,412.98,187.8,179.3,0.871,338233.4,338233.4,21685,0,0,0,L,1122011218,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814624,253829.00
03/12/2016 15:30,2,6.438,ACTIVE,220.52,369.40,59.928,1457814603,"201051344000853","219011344069620",28.94,30.80,0,342.05,414.79,188.6,180.1,0.884,335869.3,335869.3,21307,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814625,253830.00
03/12/2016 15:30,2,6.191,ACTIVE,217.80,365.49,59.970,1457814603,"201051344000685","219011344069620",28.96,37.50,0,337.54,408.78,181.6,173.4,0.879,343105.4,343105.4,26111,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814626,253831.00
03/12/2016 15:30,2,6.426,ACTIVE,218.71,364.59,59.965,1457814603,"201051344000917","219011344069620",28.51,38.60,0,342.05,411.78,185.6,177.2,0.871,340374.9,340374.9,26108,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814627,253832.00
03/12/2016 15:30,2,6.391,ACTIVE,217.58,363.69,59.970,1457814603,"201051344001145","219011344069620",28.41,37.80,0,337.54,410.58,183.9,175.6,0.853,345483.0,345483.0,25968,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814628,253833.00
03/12/2016 15:30,2,6.418,ACTIVE,218.93,364.59,59.959,1457814603,"201051344000651","219011344069620",28.07,39.80,0,343.25,411.18,182.5,174.2,0.831,337306.2,337306.2,26336,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814628,253834.00
03/12/2016 15:30,2,6.045,ACTIVE,214.64,353.47,59.965,1457814603,"274151322000088","219011344069620",26.48,51.30,0,336.94,388.64,162.0,154.4,0.614,592893.3,592893.3,14974,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814629,253835.00
03/12/2016 15:30,2,4.207,ACTIVE,215.77,403.97,59.965,1457814603,"274151322000068","219011344069620",37.49,54.80,0,386.53,453.26,159.4,151.9,0.614,495551.8,495551.8,16003,0,0,0,L,1151911521,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814630,253836.00
03/12/2016 15:30,2,6.383,ACTIVE,218.48,365.19,59.970,1457814603,"201051344001135","219011344069620",27.99,40.60,0,338.44,409.98,181.1,172.9,0.831,333856.0,333856.0,26303,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814631,253837.00
03/12/2016 15:30,2,6.451,ACTIVE,218.03,365.80,59.970,1457814603,"201051344000594","219011344069620",28.43,43.40,0,342.05,413.29,185.6,177.2,0.853,340470.4,340470.4,21716,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814632,253838.00
03/12/2016 15:30,2,6.381,ACTIVE,218.93,364.89,59.959,1457814603,"201051344001203","219011344069620",28.49,40.80,0,342.95,412.08,184.2,175.8,0.853,340144.5,340144.5,26287,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814633,253839.00
03/12/2016 15:30,2,6.145,ACTIVE,215.09,373.91,59.965,1457814603,"274151322000054","219011344069620",26.58,52.00,0,336.64,390.44,165.3,157.6,0.641,605761.0,605761.0,15002,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814634,253840.00
03/12/2016 15:30,2,6.396,ACTIVE,219.16,366.10,59.959,1457814603,"201051344000867","219011344069620",28.67,35.60,0,342.95,412.38,185.8,177.4,0.844,328858.9,328858.9,21745,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814635,253841.00
03/12/2016 15:30,2,6.135,ACTIVE,218.93,366.40,59.965,1457814603,"201051344001093","219011344069620",29.16,38.20,0,342.65,410.88,181.2,173.0,0.826,338909.6,338909.6,26165,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814636,253842.00
03/12/2016 15:30,2,6.420,ACTIVE,219.84,370.00,59.975,1457814603,"201051344000900","219011344069620",29.14,31.00,0,340.25,413.89,189.5,181.0,0.857,344006.4,344006.4,21154,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814637,253843.00
03/12/2016 15:30,2,6.340,ACTIVE,219.84,369.40,59.970,1457814603,"201051344000648","219011344069620",28.75,33.30,0,342.05,413.29,184.5,176.2,0.835,337373.4,337373.4,21426,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814638,253844.00
03/12/2016 15:30,2,6.363,ACTIVE,220.06,369.10,59.970,1457814603,"201051344000569","219011344069620",29.06,32.20,0,340.25,412.98,187.2,178.7,0.857,345406.1,345406.1,21094,0,0,0,L,1122011218,0,124.49,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814639,253845.00
03/12/2016 15:30,2,6.361,ACTIVE,220.06,370.30,59.970,1457814603,"201051344000983","219011344069620",29.34,32.00,0,340.85,414.19,188.9,180.4,0.884,337865.5,337865.5,21541,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814640,253846.00
03/12/2016 15:30,2,6.307,ACTIVE,220.29,368.50,59.970,1457814603,"201051344001158","219011344069620",28.61,34.80,0,341.45,411.18,182.7,174.4,0.826,333596.7,333596.7,21759,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814641,253847.00
03/12/2016 15:30,2,6.283,ACTIVE,220.06,369.70,59.970,1457814603,"201051344000576","219011344069620",29.28,30.50,0,341.15,412.98,186.4,178.0,0.857,338444.4,338444.4,21215,0,0,0,L,1122011218,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814642,253848.00
03/12/2016 15:30,2,6.123,ACTIVE,215.32,357.38,59.959,1457814603,"274151322000087","219011344069620",26.54,56.50,0,336.94,389.54,164.4,156.8,0.619,580756.8,580756.8,15058,0,0,0,L,1151911521,0,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457814643,253849.00
03/12/2016 15:45,2,5.990,ACTIVE,219.61,365.49,59.981,1457815503,"201051344000645","219011344069620",28.78,31.80,0,342.35,409.08,174.8,166.8,0.787,338328.6,338328.6,21367,0,0,0,L,1122011218,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815504,253850.00
03/12/2016 15:45,2,5.725,ACTIVE,215.32,370.30,59.996,1457815503,"274151322000085","219011344069620",26.48,50.80,0,338.44,388.34,153.4,146.2,0.592,608598.3,608598.3,15019,0,0,0,L,1151911521,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815505,253851.00
03/12/2016 15:45,2,5.891,ACTIVE,218.93,365.80,59.965,1457815503,"201051344000633","219011344069620",28.86,37.30,0,342.95,408.78,172.2,164.3,0.818,329890.1,329890.1,21779,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815506,253852.00
03/12/2016 15:45,2,5.824,ACTIVE,219.84,366.10,59.949,1457815503,"201051344000469","219011344069620",29.40,27.30,0,342.65,410.28,173.3,165.4,0.822,330708.7,330708.7,21765,0,0,0,L,1122011218,0,124.49,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815507,253853.00
03/12/2016 15:45,2,5.842,ACTIVE,217.58,363.09,59.975,1457815503,"201051344000646","219011344069620",28.37,39.50,0,336.64,403.07,167.8,160.0,0.795,335591.9,335591.9,26302,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815508,253854.00
03/12/2016 15:45,2,5.713,ACTIVE,215.32,355.28,59.986,1457815503,"274151322000052","219011344069620",27.79,56.80,0,336.94,389.54,161.0,153.5,0.628,616876.2,616876.2,15238,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815509,253855.00
03/12/2016 15:45,2,6.053,ACTIVE,218.71,364.59,59.991,1457815503,"201051344000585","219011344069620",28.59,39.30,0,342.65,408.18,175.0,167.0,0.813,340922.0,340922.0,26307,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815510,253856.00
03/12/2016 15:45,2,5.822,ACTIVE,217.35,361.89,59.996,1457815503,"201051344001230","219011344069620",28.71,37.00,0,336.34,403.07,169.4,161.5,0.778,339424.2,339424.2,26091,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815511,253857.00
03/12/2016 15:45,2,5.834,ACTIVE,218.93,363.09,59.991,1457815503,"201051344000582","219011344069620",28.63,38.80,0,339.95,408.78,169.2,161.4,0.769,333039.4,333039.4,26281,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815512,253858.00
03/12/2016 15:45,2,5.762,ACTIVE,217.80,362.79,59.991,1457815503,"201051344000955","219011344069620",28.41,40.60,0,336.94,401.26,165.7,158.0,0.787,343917.2,343917.2,26218,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815512,253859.00
03/12/2016 15:45,2,3.869,ACTIVE,215.09,419.00,59.975,1457815503,"274151322000094","219011344069620",38.25,51.00,0,391.34,453.56,149.2,142.0,0.583,495513.7,495513.7,15829,0,0,0,L,1151911521,0,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815513,253860.00
03/12/2016 15:45,2,5.910,ACTIVE,219.84,366.70,60.007,1457815503,"201051344000579","219011344069620",28.63,38.00,0,342.65,410.28,171.5,163.6,0.782,344818.2,344818.2,1805,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815514,253861.00
03/12/2016 15:45,2,5.768,ACTIVE,217.58,362.79,59.996,1457815503,"201051344000890","219011344069620",28.86,41.00,0,336.04,403.07,168.7,160.9,0.773,341255.6,341255.6,26238,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815515,253862.00
03/12/2016 15:45,2,5.775,ACTIVE,218.26,364.29,59.981,1457815503,"201051344000438","219011344069620",28.51,40.00,0,337.54,405.77,166.7,159.0,0.795,343417.7,343417.7,26235,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815516,253863.00
03/12/2016 15:45,2,5.754,ACTIVE,218.03,361.89,60.023,1457815503,"201051344000417","219011344069620",28.29,42.50,0,336.64,401.26,164.8,157.1,0.773,337094.7,337094.7,26390,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815517,253864.00
03/12/2016 15:45,2,5.828,ACTIVE,215.09,366.10,59.975,1457815503,"274151322000083","219011344069620",27.85,56.00,0,337.24,390.14,164.4,156.8,0.654,610978.3,610978.3,15274,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815518,253865.00
03/12/2016 15:45,2,5.971,ACTIVE,215.77,367.30,59.986,1457815503,"274151322000076","219011344069620",28.53,56.80,0,337.54,392.85,172.4,164.5,0.676,650207.1,650207.1,15279,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815519,253866.00
03/12/2016 15:45,2,5.977,ACTIVE,218.93,365.19,59.991,1457815503,"201051344000868","219011344069620",28.78,29.50,0,342.35,410.28,174.2,166.3,0.787,329692.2,329692.2,21504,0,0,0,L,1122011218,0,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815520,253867.00
03/12/2016 15:45,2,6.143,ACTIVE,215.09,354.07,59.981,1457815503,"274151322000095","219011344069620",28.25,55.50,0,337.24,393.15,175.6,167.5,0.663,643431.7,643431.7,15163,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815521,253868.00
03/12/2016 15:45,2,5.912,ACTIVE,220.06,368.20,59.986,1457815503,"201051344000988","219011344069620",28.86,30.80,0,341.45,409.38,172.8,164.9,0.818,327879.3,327879.3,21779,0,0,0,L,1122011218,0,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815522,253869.00
03/12/2016 15:45,2,5.947,ACTIVE,218.71,363.09,59.949,1457815503,"201051344001025","219011344069620",28.73,40.60,0,338.44,407.27,173.0,165.1,0.778,340937.1,340937.1,26294,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815522,253870.00
03/12/2016 15:45,2,5.979,ACTIVE,219.84,366.10,59.986,1457815503,"201051344000458","219011344069620",28.84,32.20,0,343.25,409.98,174.6,166.6,0.831,338276.7,338276.7,21686,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815523,253871.00
03/12/2016 15:45,2,5.926,ACTIVE,220.29,369.40,60.007,1457815503,"201051344000853","219011344069620",29.26,31.00,0,342.65,409.38,175.6,167.6,0.822,335912.7,335912.7,21308,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815524,253872.00
03/12/2016 15:45,2,5.773,ACTIVE,217.58,362.49,59.981,1457815503,"201051344000685","219011344069620",29.00,36.50,0,337.54,403.07,169.6,161.7,0.826,343147.4,343147.4,26112,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815525,253873.00
03/12/2016 15:45,2,5.975,ACTIVE,218.71,363.39,59.975,1457815503,"201051344000917","219011344069620",28.59,37.50,0,338.14,407.27,173.0,165.0,0.813,340417.6,340417.6,26109,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815526,253874.00
03/12/2016 15:45,2,5.943,ACTIVE,217.58,362.79,59.975,1457815503,"201051344001145","219011344069620",28.49,36.30,0,336.94,403.37,171.4,163.5,0.787,345525.3,345525.3,25969,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815527,253875.00
03/12/2016 15:45,2,5.867,ACTIVE,218.93,364.89,59.986,1457815503,"201051344000651","219011344069620",28.61,39.30,0,342.95,407.57,169.9,162.1,0.778,337348.3,337348.3,26337,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815528,253876.00
03/12/2016 15:45,2,5.609,ACTIVE,215.09,366.40,59.975,1457815503,"274151322000088","219011344069620",26.52,50.60,0,338.14,386.83,150.5,143.4,0.570,592930.5,592930.5,14975,0,0,0,L,1151911521,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815529,253877.00
03/12/2016 15:45,2,3.719,ACTIVE,216.00,421.40,59.970,1457815503,"274151322000068","219011344069620",39.16,54.50,0,389.84,452.36,148.3,141.2,0.579,495588.5,495588.5,16004,0,0,0,L,1151911521,0,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815530,253878.00
03/12/2016 15:45,2,5.820,ACTIVE,218.48,362.19,59.970,1457815503,"201051344001135","219011344069620",28.55,40.40,0,337.54,405.47,168.2,160.4,0.773,333897.7,333897.7,26304,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815531,253879.00
03/12/2016 15:45,2,5.938,ACTIVE,218.03,364.59,59.970,1457815503,"201051344000594","219011344069620",28.71,42.00,0,336.64,405.17,172.7,164.8,0.800,340513.1,340513.1,21717,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815532,253880.00
03/12/2016 15:45,2,5.877,ACTIVE,218.93,363.39,59.986,1457815503,"201051344001203","219011344069620",28.77,40.20,0,342.95,407.27,171.2,163.3,0.795,340186.8,340186.8,26288,0,0,0,L,1122011218,0,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815533,253881.00
03/12/2016 15:45,2,5.641,ACTIVE,215.09,367.60,59.975,1457815503,"274151322000054","219011344069620",26.88,50.80,0,338.14,388.34,153.7,146.5,0.597,605799.0,605799.0,15003,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815534,253882.00
03/12/2016 15:45,2,5.934,ACTIVE,218.93,363.69,59.981,1457815503,"201051344000867","219011344069620",28.77,33.00,0,342.95,408.48,173.0,165.0,0.800,328901.7,328901.7,21746,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815535,253883.00
03/12/2016 15:45,2,5.750,ACTIVE,218.93,362.79,59.986,1457815503,"201051344001093","219011344069620",28.92,36.80,0,342.05,407.57,168.4,160.6,0.765,338951.3,338951.3,26166,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815536,253884.00
03/12/2016 15:45,2,5.941,ACTIVE,219.61,367.30,59.981,1457815503,"201051344000900","219011344069620",29.22,30.30,0,342.05,410.28,175.9,167.9,0.800,344050.0,344050.0,21155,0,0,0,L,1122011218,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815537,253885.00
03/12/2016 15:45,2,5.938,ACTIVE,219.39,364.29,59.981,1457815503,"201051344000648","219011344069620",28.61,32.40,0,342.35,410.58,172.0,164.1,0.791,337416.0,337416.0,21427,0,0,0,L,1122011218,0,124.49,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815538,253886.00
03/12/2016 15:45,2,5.805,ACTIVE,219.61,364.59,59.975,1457815503,"201051344000569","219011344069620",29.50,31.80,0,342.65,409.98,173.3,165.3,0.813,345449.1,345449.1,21095,0,0,0,L,1122011218,0,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815539,253887.00
03/12/2016 15:45,2,6.002,ACTIVE,220.06,368.80,59.970,1457815503,"201051344000983","219011344069620",28.82,31.00,0,342.05,410.58,175.2,167.2,0.822,337908.9,337908.9,21542,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815540,253888.00
03/12/2016 15:45,2,5.881,ACTIVE,220.06,366.70,59.954,1457815503,"201051344001158","219011344069620",28.55,33.50,0,342.65,408.78,170.0,162.1,0.791,333638.8,333638.8,21760,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815541,253889.00
03/12/2016 15:45,2,5.914,ACTIVE,220.06,367.90,59.970,1457815503,"201051344000576","219011344069620",28.90,30.30,0,341.45,409.68,173.1,165.2,0.804,338487.4,338487.4,21216,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815542,253890.00
03/12/2016 15:45,2,5.695,ACTIVE,215.32,352.87,59.975,1457815503,"274151322000087","219011344069620",26.58,56.50,0,338.44,387.14,153.2,146.0,0.583,580794.7,580794.7,15059,0,0,0,L,1151911521,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457815543,253891.00
03/12/2016 16:00,2,5.428,ACTIVE,218.93,363.99,59.965,1457816404,"201051344000645","219011344069620",29.06,31.50,0,343.55,405.47,159.8,152.3,0.729,338368.6,338368.6,21368,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816406,253892.00
03/12/2016 16:00,2,5.172,ACTIVE,215.09,365.80,59.959,1457816404,"274151322000085","219011344069620",27.00,49.80,0,338.74,384.73,141.4,134.6,0.544,608633.4,608633.4,15020,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816406,253893.00
03/12/2016 16:00,2,5.436,ACTIVE,218.26,363.69,59.965,1457816404,"201051344000633","219011344069620",28.71,36.50,0,342.35,405.77,158.1,150.6,0.747,329929.5,329929.5,21780,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816407,253894.00
03/12/2016 16:00,2,5.379,ACTIVE,219.39,363.99,59.959,1457816404,"201051344000469","219011344069620",29.12,27.00,0,341.75,405.77,158.7,151.2,0.747,330748.3,330748.3,21766,0,0,0,L,1122011218,0,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816408,253895.00
03/12/2016 16:00,2,5.332,ACTIVE,217.13,363.69,59.959,1457816404,"201051344000646","219011344069620",28.55,39.00,0,336.94,398.86,154.3,147.0,0.734,335630.3,335630.3,26303,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816409,253896.00
03/12/2016 16:00,2,5.172,ACTIVE,214.87,356.48,59.959,1457816404,"274151322000052","219011344069620",28.23,56.30,0,337.84,385.93,147.8,140.7,0.583,616912.9,616912.9,15239,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816410,253897.00
03/12/2016 16:00,2,5.539,ACTIVE,217.80,360.08,59.965,1457816404,"201051344000585","219011344069620",28.88,39.00,0,337.84,400.96,161.7,154.2,0.756,340962.2,340962.2,26308,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816411,253898.00
03/12/2016 16:00,2,5.344,ACTIVE,216.90,360.99,59.965,1457816404,"201051344001230","219011344069620",28.69,36.50,0,337.84,399.76,155.2,147.8,0.716,339462.9,339462.9,26092,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816412,253899.00
03/12/2016 16:00,2,5.312,ACTIVE,218.03,362.19,59.965,1457816404,"201051344000582","219011344069620",28.80,37.50,0,337.84,400.36,155.0,147.7,0.707,333078.1,333078.1,26282,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816413,253900.00
03/12/2016 16:00,2,5.256,ACTIVE,216.90,360.08,59.965,1457816404,"201051344000955","219011344069620",28.61,40.00,0,336.34,397.96,152.2,145.0,0.738,343955.1,343955.1,26219,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816414,253901.00
03/12/2016 16:00,2,3.480,ACTIVE,214.64,417.49,59.965,1457816404,"274151322000094","219011344069620",38.78,50.80,0,392.25,451.16,136.7,130.0,0.535,495547.8,495547.8,15830,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816415,253902.00
03/12/2016 16:00,2,5.359,ACTIVE,219.16,363.09,59.970,1457816404,"201051344000579","219011344069620",28.96,36.30,0,343.25,405.17,157.2,149.8,0.747,344857.5,344857.5,1806,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816416,253903.00
03/12/2016 16:00,2,5.336,ACTIVE,216.67,360.08,59.996,1457816404,"201051344000890","219011344069620",28.67,40.20,0,336.34,398.86,154.9,147.6,0.716,341294.2,341294.2,26239,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816417,253904.00
03/12/2016 16:00,2,5.230,ACTIVE,217.35,361.59,59.970,1457816404,"201051344000438","219011344069620",28.86,39.50,0,337.84,398.86,152.9,145.7,0.729,343455.9,343455.9,26236,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816418,253905.00
03/12/2016 16:00,2,5.299,ACTIVE,217.13,360.08,59.970,1457816404,"201051344000417","219011344069620",28.23,41.50,0,336.94,397.66,151.5,144.3,0.720,337132.4,337132.4,26391,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816418,253906.00
03/12/2016 16:00,2,5.293,ACTIVE,213.96,350.77,59.975,1457816404,"274151322000083","219011344069620",28.21,54.50,0,333.93,386.53,151.2,144.0,0.601,611015.9,611015.9,15275,0,0,0,L,1151911521,0,122.46,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816419,253907.00
03/12/2016 16:00,2,5.469,ACTIVE,215.32,367.60,59.965,1457816404,"274151322000076","219011344069620",28.65,55.50,0,338.14,388.64,158.8,151.3,0.628,650246.5,650246.5,15280,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816420,253908.00
03/12/2016 16:00,2,5.441,ACTIVE,218.26,362.79,59.970,1457816404,"201051344000868","219011344069620",28.86,29.80,0,338.14,405.17,159.1,151.7,0.725,329732.0,329732.0,21505,0,0,0,L,1122011218,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816421,253909.00
03/12/2016 16:00,2,5.572,ACTIVE,214.41,354.97,59.975,1457816404,"274151322000095","219011344069620",28.77,53.00,0,337.84,390.14,162.3,154.7,0.614,643472.0,643472.0,15164,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816422,253910.00
03/12/2016 16:00,2,5.518,ACTIVE,219.16,363.69,59.975,1457816404,"201051344000988","219011344069620",28.23,30.30,0,342.35,406.37,157.7,150.3,0.738,327918.8,327918.8,21780,0,0,0,L,1122011218,0,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816423,253911.00
03/12/2016 16:00,2,5.471,ACTIVE,217.80,361.59,59.981,1457816404,"201051344001025","219011344069620",28.77,40.00,0,337.54,400.36,159.5,152.0,0.720,340976.7,340976.7,26295,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816424,253912.00
03/12/2016 16:00,2,5.447,ACTIVE,219.16,367.30,59.965,1457816404,"201051344000458","219011344069620",29.00,32.00,0,343.55,406.07,160.0,152.5,0.756,338316.7,338316.7,21687,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816425,253913.00
03/12/2016 16:00,2,5.490,ACTIVE,219.84,366.10,59.970,1457816404,"201051344000853","219011344069620",28.84,29.80,0,342.35,406.37,160.4,152.9,0.756,335952.9,335952.9,21309,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816426,253914.00
03/12/2016 16:00,2,5.332,ACTIVE,216.67,360.99,59.981,1457816404,"201051344000685","219011344069620",28.84,36.30,0,337.54,398.56,155.8,148.5,0.734,343186.2,343186.2,26113,0,0,0,L,1122011218,0,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816427,253915.00
03/12/2016 16:00,2,5.443,ACTIVE,217.80,361.89,59.986,1457816404,"201051344000917","219011344069620",28.82,36.80,0,337.54,400.06,158.8,151.3,0.751,340457.2,340457.2,26110,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816427,253916.00
03/12/2016 16:00,2,5.414,ACTIVE,216.90,361.89,59.965,1457816404,"201051344001145","219011344069620",28.73,35.60,0,337.24,399.76,157.5,150.1,0.734,345564.6,345564.6,25970,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816428,253917.00
03/12/2016 16:00,2,5.410,ACTIVE,218.26,361.59,59.970,1457816404,"201051344000651","219011344069620",28.51,38.60,0,338.74,402.77,156.2,148.8,0.712,337387.2,337387.2,26338,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816429,253918.00
03/12/2016 16:00,2,5.072,ACTIVE,214.41,354.67,59.965,1457816404,"274151322000088","219011344069620",26.98,50.40,0,334.84,384.43,138.5,131.7,0.521,592964.9,592964.9,14976,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816430,253919.00
03/12/2016 16:00,2,3.574,ACTIVE,215.77,417.79,59.965,1457816404,"274151322000068","219011344069620",37.31,54.00,0,389.84,451.16,134.9,128.3,0.526,495622.4,495622.4,16005,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816431,253920.00
03/12/2016 16:00,2,5.385,ACTIVE,217.58,360.38,59.970,1457816404,"201051344001135","219011344069620",28.45,39.80,0,337.54,398.26,155.1,147.8,0.720,333936.3,333936.3,26305,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816432,253921.00
03/12/2016 16:00,2,5.395,ACTIVE,217.58,363.09,59.959,1457816404,"201051344000594","219011344069620",28.98,40.80,0,336.94,401.86,158.3,150.9,0.734,340552.7,340552.7,21718,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816433,253922.00
03/12/2016 16:00,2,5.422,ACTIVE,217.80,360.69,59.965,1457816404,"201051344001203","219011344069620",28.57,39.50,0,338.44,400.06,156.9,149.5,0.734,340226.0,340226.0,26289,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816434,253923.00
03/12/2016 16:00,2,5.137,ACTIVE,214.64,360.69,59.975,1457816404,"274151322000054","219011344069620",27.23,49.80,0,337.84,385.03,141.6,134.7,0.530,605834.2,605834.2,15004,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816435,253924.00
03/12/2016 16:00,2,5.393,ACTIVE,218.48,363.39,59.986,1457816404,"201051344000867","219011344069620",28.98,32.40,0,339.34,403.97,158.3,150.9,0.725,328941.2,328941.2,21747,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816436,253925.00
03/12/2016 16:00,2,5.248,ACTIVE,218.03,361.89,59.986,1457816404,"201051344001093","219011344069620",28.94,35.60,0,338.14,399.16,153.8,146.6,0.707,338989.8,338989.8,26167,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816437,253926.00
03/12/2016 16:00,2,5.461,ACTIVE,218.71,364.89,59.981,1457816404,"201051344000900","219011344069620",29.12,29.50,0,341.75,406.37,161.1,153.5,0.734,344090.2,344090.2,21156,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816438,253927.00
03/12/2016 16:00,2,5.299,ACTIVE,218.93,364.89,59.986,1457816404,"201051344000648","219011344069620",29.24,32.00,0,343.85,406.07,156.9,149.5,0.725,337455.3,337455.3,21428,0,0,0,L,1122011218,0,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816439,253928.00
03/12/2016 16:00,2,5.436,ACTIVE,219.16,363.39,59.991,1457816404,"201051344000569","219011344069620",28.86,30.80,0,342.65,406.07,158.9,151.5,0.738,345488.8,345488.8,21096,0,0,0,L,1122011218,0,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816440,253929.00
