ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 16:00,2,5.453,ACTIVE,219.16,364.59,59.991,1457816404,"201051344000983","219011344069620",29.10,30.30,0,342.95,406.37,160.6,153.1,0.756,337949.1,337949.1,21543,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816441,253930.00
03/12/2016 16:00,2,5.432,ACTIVE,219.16,364.29,59.996,1457816404,"201051344001158","219011344069620",28.29,32.80,0,343.55,405.17,155.6,148.3,0.720,333677.7,333677.7,21761,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816442,253931.00
03/12/2016 16:00,2,5.350,ACTIVE,219.16,363.39,59.986,1457816404,"201051344000576","219011344069620",29.22,29.80,0,342.95,406.07,158.1,150.7,0.720,338527.0,338527.0,21217,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816443,253932.00
03/12/2016 16:00,2,5.164,ACTIVE,214.64,350.77,59.991,1457816404,"274151322000087","219011344069620",27.04,54.80,0,337.54,384.73,141.3,134.5,0.530,580829.7,580829.7,15060,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457816444,253933.00
03/12/2016 16:15,2,4.920,ACTIVE,218.26,360.99,59.991,1457817304,"201051344000645","219011344069620",29.16,30.50,0,344.15,402.16,145.3,138.3,0.663,338404.9,338404.9,21369,0,0,0,L,1122011218,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817305,253934.00
03/12/2016 16:15,2,4.646,ACTIVE,214.64,365.80,59.996,1457817304,"274151322000085","219011344069620",27.55,47.30,0,338.44,381.73,129.7,123.3,0.499,608665.6,608665.6,15021,0,0,0,L,1151911521,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817306,253935.00
03/12/2016 16:15,2,4.871,ACTIVE,217.58,363.39,59.996,1457817304,"201051344000633","219011344069620",29.14,35.20,0,342.65,400.66,143.8,136.8,0.685,329965.4,329965.4,21781,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817307,253936.00
03/12/2016 16:15,2,4.838,ACTIVE,218.48,362.19,59.991,1457817304,"201051344000469","219011344069620",29.48,26.30,0,343.25,403.07,144.4,137.4,0.681,330784.4,330784.4,21767,0,0,0,L,1122011218,0,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817308,253937.00
03/12/2016 16:15,2,4.770,ACTIVE,216.67,358.28,59.991,1457817304,"201051344000646","219011344069620",29.14,37.30,0,337.54,395.25,140.8,134.0,0.672,335665.4,335665.4,26304,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817309,253938.00
03/12/2016 16:15,2,4.656,ACTIVE,214.19,351.07,59.975,1457817304,"274151322000052","219011344069620",28.57,54.00,0,337.54,383.53,134.7,128.1,0.526,616946.5,616946.5,15240,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817310,253939.00
03/12/2016 16:15,2,5.023,ACTIVE,217.80,360.99,59.996,1457817304,"201051344000585","219011344069620",29.20,37.30,0,337.84,396.45,148.7,141.6,0.698,340999.2,340999.2,26309,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817311,253940.00
03/12/2016 16:15,2,4.760,ACTIVE,216.67,357.98,60.002,1457817304,"201051344001230","219011344069620",29.20,34.50,0,338.14,394.95,140.8,134.0,0.658,339498.1,339498.1,26093,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817312,253941.00
03/12/2016 16:15,2,4.842,ACTIVE,217.80,360.08,59.991,1457817304,"201051344000582","219011344069620",28.77,36.80,0,337.54,395.85,141.1,134.2,0.650,333113.3,333113.3,26283,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817313,253942.00
03/12/2016 16:15,2,4.697,ACTIVE,216.90,358.28,59.991,1457817304,"201051344000955","219011344069620",29.14,38.80,0,338.14,394.35,138.6,131.9,0.672,343989.7,343989.7,26220,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817314,253943.00
03/12/2016 16:15,2,3.152,ACTIVE,214.41,428.31,59.991,1457817304,"274151322000094","219011344069620",39.02,48.50,0,396.45,452.36,124.6,118.4,0.491,495578.8,495578.8,15831,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817314,253944.00
03/12/2016 16:15,2,4.877,ACTIVE,218.26,361.29,59.986,1457817304,"201051344000579","219011344069620",29.04,35.40,0,343.25,400.96,143.5,136.6,0.685,344893.2,344893.2,1807,0,0,0,L,1122011218,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817315,253945.00
03/12/2016 16:15,2,4.822,ACTIVE,216.90,358.58,59.991,1457817304,"201051344000890","219011344069620",28.86,38.80,0,337.24,395.25,140.9,134.1,0.641,341329.3,341329.3,26240,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817316,253946.00
03/12/2016 16:15,2,4.670,ACTIVE,217.58,360.69,60.028,1457817304,"201051344000438","219011344069620",29.46,38.40,0,337.84,394.95,139.4,132.6,0.667,343490.7,343490.7,26237,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817317,253947.00
03/12/2016 16:15,2,4.750,ACTIVE,216.90,360.08,59.986,1457817304,"201051344000417","219011344069620",28.71,40.20,0,337.54,394.35,138.2,131.5,0.672,337166.8,337166.8,26392,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817318,253948.00
03/12/2016 16:15,2,4.799,ACTIVE,213.96,366.40,59.975,1457817304,"274151322000083","219011344069620",28.29,51.30,0,335.14,383.53,137.5,130.8,0.548,611050.2,611050.2,15276,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817319,253949.00
03/12/2016 16:15,2,4.928,ACTIVE,215.09,365.19,59.981,1457817304,"274151322000076","219011344069620",29.04,53.30,0,339.34,386.23,144.8,137.9,0.575,650282.6,650282.6,15281,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817320,253950.00
03/12/2016 16:15,2,4.906,ACTIVE,217.35,360.99,59.975,1457817304,"201051344000868","219011344069620",29.04,29.30,0,338.44,400.36,144.2,137.3,0.658,329768.1,329768.1,21506,0,0,0,L,1122011218,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817321,253951.00
03/12/2016 16:15,2,5.062,ACTIVE,213.96,351.67,59.970,1457817304,"274151322000095","219011344069620",28.90,50.80,0,334.24,385.93,148.2,141.1,0.566,643508.9,643508.9,15165,0,0,0,L,1151911521,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817322,253952.00
03/12/2016 16:15,2,4.877,ACTIVE,218.26,362.79,60.007,1457817304,"201051344000988","219011344069620",29.10,29.80,0,342.65,401.26,143.7,136.7,0.676,327954.8,327954.8,21781,0,0,0,L,1122011218,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817323,253953.00
03/12/2016 16:15,2,4.904,ACTIVE,217.35,360.69,60.023,1457817304,"201051344001025","219011344069620",29.24,39.00,0,337.84,396.45,145.4,138.4,0.658,341012.9,341012.9,26296,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817323,253954.00
03/12/2016 16:15,2,4.891,ACTIVE,218.26,361.89,59.975,1457817304,"201051344000458","219011344069620",29.40,30.80,0,343.85,402.46,145.7,138.7,0.703,338353.1,338353.1,21688,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817324,253955.00
03/12/2016 16:15,2,4.924,ACTIVE,218.71,362.79,59.949,1457817304,"201051344000853","219011344069620",29.22,28.50,0,342.65,402.77,145.7,138.7,0.689,335989.3,335989.3,21310,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817325,253956.00
03/12/2016 16:15,2,4.809,ACTIVE,216.67,358.88,59.975,1457817304,"201051344000685","219011344069620",29.08,35.20,0,338.14,394.35,141.6,134.8,0.703,343221.6,343221.6,26114,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817326,253957.00
03/12/2016 16:15,2,4.961,ACTIVE,217.35,359.48,59.975,1457817304,"201051344000917","219011344069620",28.77,35.60,0,337.24,396.15,144.7,137.7,0.672,340493.3,340493.3,26111,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817327,253958.00
03/12/2016 16:15,2,4.855,ACTIVE,216.67,358.88,59.975,1457817304,"201051344001145","219011344069620",29.22,34.50,0,338.14,395.55,143.7,136.8,0.672,345600.5,345600.5,25971,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817328,253959.00
03/12/2016 16:15,2,4.883,ACTIVE,217.80,361.29,59.970,1457817304,"201051344000651","219011344069620",28.78,37.30,0,339.34,395.55,142.3,135.5,0.654,337422.6,337422.6,26339,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817329,253960.00
03/12/2016 16:15,2,4.559,ACTIVE,213.96,364.59,59.970,1457817304,"274151322000088","219011344069620",27.35,47.30,0,337.54,380.82,126.3,120.0,0.477,592996.3,592996.3,14977,0,0,0,L,1151911521,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817330,253961.00
03/12/2016 16:15,2,3.090,ACTIVE,215.09,428.31,59.970,1457817304,"274151322000068","219011344069620",39.42,51.80,0,390.14,449.05,123.9,117.7,0.473,495653.2,495653.2,16006,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817331,253962.00
03/12/2016 16:15,2,4.811,ACTIVE,217.35,358.28,59.996,1457817304,"201051344001135","219011344069620",28.98,38.20,0,337.84,394.65,141.1,134.3,0.658,333971.5,333971.5,26306,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817332,253963.00
03/12/2016 16:15,2,4.861,ACTIVE,216.90,360.08,59.981,1457817304,"201051344000594","219011344069620",29.26,39.50,0,337.84,397.05,144.1,137.1,0.663,340588.7,340588.7,21719,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817333,253964.00
03/12/2016 16:15,2,4.836,ACTIVE,217.80,359.48,59.986,1457817304,"201051344001203","219011344069620",29.08,38.20,0,339.04,395.85,142.4,135.6,0.654,340261.6,340261.6,26290,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817334,253965.00
03/12/2016 16:15,2,4.660,ACTIVE,213.96,351.67,59.965,1457817304,"274151322000054","219011344069620",27.43,47.30,0,337.84,382.33,129.4,123.0,0.499,605866.4,605866.4,15005,0,0,0,L,1151911521,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817335,253966.00
03/12/2016 16:15,2,4.832,ACTIVE,217.58,359.18,59.981,1457817304,"201051344000867","219011344069620",29.36,32.00,0,338.74,399.16,143.6,136.6,0.658,328977.2,328977.2,21748,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817336,253967.00
03/12/2016 16:15,2,4.666,ACTIVE,217.80,360.08,59.970,1457817304,"201051344001093","219011344069620",29.46,35.40,0,337.84,394.65,139.2,132.5,0.636,339024.6,339024.6,26168,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817337,253968.00
03/12/2016 16:15,2,4.859,ACTIVE,218.03,361.59,59.975,1457817304,"201051344000900","219011344069620",29.68,29.30,0,340.25,402.16,146.1,139.1,0.672,344126.8,344126.8,21157,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817338,253969.00
03/12/2016 16:15,2,4.875,ACTIVE,218.26,361.59,59.965,1457817304,"201051344000648","219011344069620",28.90,31.30,0,343.85,401.56,142.8,135.9,0.663,337491.0,337491.0,21429,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817339,253970.00
03/12/2016 16:15,2,4.850,ACTIVE,218.26,361.59,59.981,1457817304,"201051344000569","219011344069620",29.40,29.80,0,342.95,401.26,144.3,137.4,0.676,345524.9,345524.9,21097,0,0,0,L,1122011218,0,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817340,253971.00
03/12/2016 16:15,2,4.910,ACTIVE,218.48,362.79,59.991,1457817304,"201051344000983","219011344069620",29.42,29.30,0,342.35,401.56,146.3,139.3,0.685,337985.7,337985.7,21544,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817341,253972.00
03/12/2016 16:15,2,4.865,ACTIVE,218.48,361.89,59.975,1457817304,"201051344001158","219011344069620",28.73,31.50,0,343.25,400.36,141.5,134.6,0.663,333713.1,333713.1,21762,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817342,253973.00
03/12/2016 16:15,2,4.871,ACTIVE,218.48,362.49,59.970,1457817304,"201051344000576","219011344069620",29.12,28.30,0,342.65,402.16,143.6,136.7,0.658,338563.0,338563.0,21218,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817343,253974.00
03/12/2016 16:15,2,4.625,ACTIVE,214.19,365.49,59.959,1457817304,"274151322000087","219011344069620",27.53,53.50,0,337.84,381.42,129.0,122.6,0.486,580861.8,580861.8,15061,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457817343,253975.00
03/12/2016 16:30,2,4.344,ACTIVE,217.35,359.48,59.991,1457818203,"201051344000645","219011344069620",29.38,30.00,0,341.45,393.45,129.3,122.9,0.588,338437.5,338437.5,21370,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818204,253976.00
03/12/2016 16:30,2,4.135,ACTIVE,214.19,351.37,59.970,1457818203,"274151322000085","219011344069620",27.55,46.20,0,338.44,376.92,115.2,109.2,0.438,608694.6,608694.6,15022,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818205,253977.00
03/12/2016 16:30,2,4.271,ACTIVE,216.67,358.28,59.959,1457818203,"201051344000633","219011344069620",29.56,34.30,0,338.74,392.85,127.9,121.5,0.601,329997.6,329997.6,21782,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818206,253978.00
03/12/2016 16:30,2,4.256,ACTIVE,217.58,359.48,59.965,1457818203,"201051344000469","219011344069620",29.68,25.50,0,339.65,393.15,128.0,121.6,0.601,330816.7,330816.7,21768,0,0,0,L,1122011218,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818207,253979.00
03/12/2016 16:30,2,4.275,ACTIVE,215.54,356.48,59.959,1457818203,"201051344000646","219011344069620",28.88,36.50,0,338.44,391.04,125.0,118.8,0.601,335696.9,335696.9,26305,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818208,253980.00
03/12/2016 16:30,2,4.088,ACTIVE,213.96,351.07,59.970,1457818203,"274151322000052","219011344069620",28.78,50.60,0,337.24,379.02,119.1,113.0,0.464,616976.6,616976.6,15241,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818209,253981.00
03/12/2016 16:30,2,4.490,ACTIVE,216.90,358.58,60.002,1457818203,"201051344000585","219011344069620",29.18,35.60,0,337.54,392.25,132.8,126.2,0.601,341032.6,341032.6,26310,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818210,253982.00
03/12/2016 16:30,2,4.229,ACTIVE,215.54,355.28,59.975,1457818203,"201051344001230","219011344069620",29.18,33.50,0,338.14,391.34,125.0,118.7,0.579,339529.7,339529.7,26094,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818211,253983.00
03/12/2016 16:30,2,4.238,ACTIVE,216.67,356.48,59.965,1457818203,"201051344000582","219011344069620",29.24,35.60,0,337.24,391.94,125.5,119.2,0.579,333144.9,333144.9,26284,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818212,253984.00
03/12/2016 16:30,2,4.107,ACTIVE,215.77,355.58,59.975,1457818203,"201051344000955","219011344069620",29.48,37.50,0,338.74,390.14,122.6,116.4,0.588,344020.7,344020.7,26221,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818213,253985.00
03/12/2016 16:30,2,2.754,ACTIVE,214.19,420.50,60.007,1457818203,"274151322000094","219011344069620",39.40,48.00,0,399.16,448.75,110.0,104.2,0.433,495606.5,495606.5,15832,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818213,253986.00
03/12/2016 16:30,2,4.297,ACTIVE,217.35,358.58,59.991,1457818203,"201051344000579","219011344069620",29.36,34.00,0,340.25,394.65,127.8,121.5,0.601,344925.4,344925.4,1808,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818214,253987.00
03/12/2016 16:30,2,4.250,ACTIVE,215.77,354.67,59.986,1457818203,"201051344000890","219011344069620",29.14,37.00,0,338.74,391.34,125.5,119.2,0.575,341360.9,341360.9,26241,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818215,253988.00
03/12/2016 16:30,2,4.186,ACTIVE,216.45,356.18,59.996,1457818203,"201051344000438","219011344069620",29.20,37.00,0,338.44,390.14,123.8,117.5,0.592,343521.9,343521.9,26238,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818216,253989.00
03/12/2016 16:30,2,4.168,ACTIVE,216.00,356.18,59.986,1457818203,"201051344000417","219011344069620",29.06,39.00,0,336.94,390.44,122.7,116.5,0.592,337197.7,337197.7,26393,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818217,253990.00
03/12/2016 16:30,2,4.174,ACTIVE,213.74,351.07,59.975,1457818203,"274151322000083","219011344069620",28.92,49.50,0,333.93,379.02,122.2,116.1,0.486,611081.0,611081.0,15277,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818218,253991.00
03/12/2016 16:30,2,4.312,ACTIVE,214.64,349.56,60.012,1457818203,"274151322000076","219011344069620",29.42,50.40,0,338.74,381.73,128.5,122.1,0.513,650315.1,650315.1,15282,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818219,253992.00
03/12/2016 16:30,2,4.297,ACTIVE,216.45,359.18,59.996,1457818203,"201051344000868","219011344069620",29.48,27.80,0,338.14,391.94,128.3,122.0,0.588,329800.4,329800.4,21507,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818220,253993.00
03/12/2016 16:30,2,4.432,ACTIVE,213.96,348.36,59.975,1457818203,"274151322000095","219011344069620",29.34,48.80,0,336.04,380.22,131.7,125.2,0.495,643542.2,643542.2,15166,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818221,253994.00
03/12/2016 16:30,2,4.369,ACTIVE,217.58,360.08,59.965,1457818203,"201051344000988","219011344069620",28.86,28.80,0,341.45,396.15,127.8,121.4,0.601,327987.0,327987.0,21782,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818221,253995.00
03/12/2016 16:30,2,4.373,ACTIVE,216.45,354.67,59.991,1457818203,"201051344001025","219011344069620",29.18,37.80,0,338.74,391.64,129.2,122.8,0.588,341045.5,341045.5,26297,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818222,253996.00
03/12/2016 16:30,2,4.354,ACTIVE,217.58,358.88,59.986,1457818203,"201051344000458","219011344069620",29.44,29.80,0,340.55,395.55,129.8,123.3,0.628,338385.8,338385.8,21689,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818223,253997.00
03/12/2016 16:30,2,4.365,ACTIVE,218.03,360.08,59.970,1457818203,"201051344000853","219011344069620",29.34,28.30,0,344.45,396.45,129.7,123.2,0.614,336022.0,336022.0,21311,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818224,253998.00
03/12/2016 16:30,2,4.258,ACTIVE,215.77,357.68,59.965,1457818203,"201051344000685","219011344069620",29.20,34.00,0,337.84,391.64,125.9,119.6,0.614,343253.3,343253.3,26115,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818225,253999.00
03/12/2016 16:30,2,4.369,ACTIVE,216.45,357.08,59.986,1457818203,"201051344000917","219011344069620",29.08,35.00,0,337.54,391.64,128.8,122.4,0.619,340525.8,340525.8,26112,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818226,254000.00
03/12/2016 16:30,2,4.350,ACTIVE,215.77,355.28,60.023,1457818203,"201051344001145","219011344069620",29.00,33.30,0,338.44,391.64,127.8,121.5,0.601,345632.7,345632.7,25972,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818227,254001.00
03/12/2016 16:30,2,4.326,ACTIVE,216.67,356.48,60.023,1457818203,"201051344000651","219011344069620",28.86,36.50,0,338.14,391.64,126.5,120.2,0.592,337454.5,337454.5,26340,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818228,254002.00
03/12/2016 16:30,2,3.984,ACTIVE,213.74,359.18,59.981,1457818203,"274151322000088","219011344069620",27.77,45.80,0,337.54,374.21,112.0,106.2,0.424,593024.6,593024.6,14978,0,0,0,L,1151911521,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818229,254003.00
03/12/2016 16:30,2,2.701,ACTIVE,214.64,422.90,59.981,1457818203,"274151322000068","219011344069620",39.62,50.40,0,395.85,452.36,108.1,102.4,0.424,495680.7,495680.7,16007,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818230,254004.00
03/12/2016 16:30,2,4.275,ACTIVE,216.22,354.67,59.986,1457818203,"201051344001135","219011344069620",28.98,37.50,0,338.74,390.74,125.4,119.1,0.579,334003.1,334003.1,26307,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818231,254005.00
03/12/2016 16:30,2,4.348,ACTIVE,216.00,358.28,59.954,1457818203,"201051344000594","219011344069620",29.14,37.50,0,338.14,392.55,128.3,122.0,0.601,340621.0,340621.0,21720,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818232,254006.00
03/12/2016 16:30,2,4.270,ACTIVE,216.45,357.08,59.981,1457818203,"201051344001203","219011344069620",29.26,36.80,0,338.74,390.74,126.5,120.2,0.597,340293.6,340293.6,26291,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818233,254007.00
03/12/2016 16:30,2,4.045,ACTIVE,213.96,363.99,59.975,1457818203,"274151322000054","219011344069620",27.99,44.80,0,337.24,376.01,114.7,108.7,0.446,605895.3,605895.3,15006,0,0,0,L,1151911521,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818234,254008.00
03/12/2016 16:30,2,4.309,ACTIVE,216.67,357.68,59.991,1457818203,"201051344000867","219011344069620",29.30,31.30,0,338.74,391.04,127.9,121.5,0.588,329009.4,329009.4,21749,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818235,254009.00
03/12/2016 16:30,2,4.070,ACTIVE,216.45,359.18,59.981,1457818203,"201051344001093","219011344069620",29.80,33.50,0,338.14,389.84,122.8,116.6,0.570,339055.8,339055.8,26169,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818236,254010.00
03/12/2016 16:30,2,4.287,ACTIVE,217.13,360.08,59.959,1457818203,"201051344000900","219011344069620",29.82,28.00,0,338.74,393.75,129.5,123.1,0.592,344159.5,344159.5,21158,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818237,254011.00
03/12/2016 16:30,2,4.279,ACTIVE,217.35,358.28,59.975,1457818203,"201051344000648","219011344069620",29.32,30.00,0,340.85,393.15,127.0,120.7,0.592,337523.1,337523.1,21430,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818238,254012.00
03/12/2016 16:30,2,4.299,ACTIVE,217.58,359.78,59.975,1457818203,"201051344000569","219011344069620",29.42,29.00,0,339.34,393.45,128.1,121.7,0.597,345557.3,345557.3,21098,0,0,0,L,1122011218,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818239,254013.00
03/12/2016 16:30,2,4.352,ACTIVE,217.58,359.48,59.954,1457818203,"201051344000983","219011344069620",29.58,29.00,0,339.04,393.45,130.3,123.9,0.619,338018.5,338018.5,21545,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818240,254014.00
03/12/2016 16:30,2,4.293,ACTIVE,217.58,358.58,59.981,1457818203,"201051344001158","219011344069620",28.96,30.80,0,339.34,392.25,125.9,119.6,0.597,333744.8,333744.8,21763,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818241,254015.00
03/12/2016 16:30,2,4.287,ACTIVE,217.80,360.69,59.986,1457818203,"201051344000576","219011344069620",29.32,27.80,0,342.95,396.45,127.4,121.0,0.592,338595.2,338595.2,21219,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818242,254016.00
03/12/2016 16:30,2,4.119,ACTIVE,213.96,349.56,59.975,1457818203,"274151322000087","219011344069620",27.61,51.80,0,337.54,376.92,115.2,109.2,0.433,580890.8,580890.8,15062,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457818243,254017.00
03/12/2016 16:45,2,3.764,ACTIVE,217.13,356.18,60.007,1457819103,"201051344000645","219011344069620",29.28,29.30,0,340.55,387.44,111.5,105.7,0.508,338466.0,338466.0,21371,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819104,254018.00
03/12/2016 16:45,2,3.521,ACTIVE,213.74,348.06,59.970,1457819103,"274151322000085","219011344069620",27.75,43.80,0,338.14,371.51,98.9,93.5,0.380,608719.9,608719.9,15023,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819105,254019.00
03/12/2016 16:45,2,3.721,ACTIVE,216.45,356.78,60.012,1457819103,"201051344000633","219011344069620",29.26,33.00,0,338.44,387.14,110.3,104.6,0.530,330025.9,330025.9,21783,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819106,254020.00
03/12/2016 16:45,2,3.668,ACTIVE,217.13,356.48,59.970,1457819103,"201051344000469","219011344069620",29.52,26.00,0,337.84,388.04,109.6,103.9,0.526,330844.9,330844.9,21769,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819107,254021.00
03/12/2016 16:45,2,3.660,ACTIVE,215.32,354.07,59.970,1457819103,"201051344000646","219011344069620",28.94,35.60,0,338.74,386.23,107.2,101.6,0.504,335724.4,335724.4,26306,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819108,254022.00
03/12/2016 16:45,2,3.498,ACTIVE,213.51,345.96,59.965,1457819103,"274151322000052","219011344069620",28.82,48.30,0,336.94,372.11,102.0,96.6,0.393,617002.8,617002.8,15242,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819109,254023.00
03/12/2016 16:45,2,3.932,ACTIVE,216.45,354.97,59.975,1457819103,"201051344000585","219011344069620",28.78,35.40,0,338.74,387.74,114.6,108.7,0.535,341061.9,341061.9,26311,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819109,254024.00
03/12/2016 16:45,2,3.602,ACTIVE,215.32,352.57,59.975,1457819103,"201051344001230","219011344069620",29.38,33.00,0,338.14,384.13,107.2,101.5,0.499,339557.2,339557.2,26095,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819110,254025.00
03/12/2016 16:45,2,3.682,ACTIVE,216.67,355.58,59.981,1457819103,"201051344000582","219011344069620",28.94,36.50,0,338.74,388.04,108.0,102.3,0.499,333172.6,333172.6,26285,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819111,254026.00
03/12/2016 16:45,2,3.576,ACTIVE,215.32,352.87,59.981,1457819103,"201051344000955","219011344069620",29.02,37.50,0,338.44,384.43,105.2,99.6,0.504,344047.7,344047.7,26222,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819112,254027.00
03/12/2016 16:45,2,2.373,ACTIVE,213.74,424.41,59.965,1457819103,"274151322000094","219011344069620",38.92,47.00,0,399.16,447.55,93.8,88.6,0.362,495630.5,495630.5,15833,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819113,254028.00
03/12/2016 16:45,2,3.754,ACTIVE,217.13,357.08,59.981,1457819103,"201051344000579","219011344069620",28.94,33.30,0,339.95,387.14,110.1,104.4,0.521,344953.6,344953.6,1809,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819114,254029.00
03/12/2016 16:45,2,3.658,ACTIVE,215.54,354.07,59.949,1457819103,"201051344000890","219011344069620",29.12,36.30,0,338.74,385.93,107.9,102.3,0.499,341388.6,341388.6,26242,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819115,254030.00
03/12/2016 16:45,2,3.613,ACTIVE,216.00,354.97,59.981,1457819103,"201051344000438","219011344069620",29.06,37.00,0,339.65,386.23,106.4,100.8,0.504,343549.2,343549.2,26239,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819116,254031.00
03/12/2016 16:45,2,3.598,ACTIVE,215.77,354.37,59.981,1457819103,"201051344000417","219011344069620",28.94,38.20,0,337.84,385.03,105.5,99.9,0.499,337224.8,337224.8,26394,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819117,254032.00
03/12/2016 16:45,2,3.574,ACTIVE,213.29,351.67,59.970,1457819103,"274151322000083","219011344069620",29.06,47.30,0,335.14,373.01,105.2,99.6,0.420,611108.0,611108.0,15278,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819118,254033.00
03/12/2016 16:45,2,3.715,ACTIVE,213.96,348.36,59.975,1457819103,"274151322000076","219011344069620",29.32,48.30,0,338.44,376.31,110.2,104.5,0.442,650343.4,650343.4,15283,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819119,254034.00
03/12/2016 16:45,2,3.686,ACTIVE,216.22,355.88,59.975,1457819103,"201051344000868","219011344069620",29.44,27.00,0,338.74,386.53,109.9,104.2,0.508,329828.7,329828.7,21508,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819120,254035.00
03/12/2016 16:45,2,3.832,ACTIVE,213.51,353.77,59.986,1457819103,"274151322000095","219011344069620",29.24,47.50,0,335.44,374.81,113.4,107.6,0.433,643571.2,643571.2,15167,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819121,254036.00
03/12/2016 16:45,2,3.717,ACTIVE,216.90,357.98,59.965,1457819103,"201051344000988","219011344069620",29.14,29.30,0,339.65,388.04,109.7,104.0,0.513,328015.2,328015.2,21783,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819122,254037.00
03/12/2016 16:45,2,3.738,ACTIVE,216.00,353.77,59.970,1457819103,"201051344001025","219011344069620",29.34,37.00,0,338.74,387.44,111.1,105.3,0.508,341074.0,341074.0,26298,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819122,254038.00
03/12/2016 16:45,2,3.758,ACTIVE,216.90,357.38,59.965,1457819103,"201051344000458","219011344069620",29.40,29.30,0,339.04,387.44,112.0,106.1,0.548,338414.5,338414.5,21690,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819123,254039.00
03/12/2016 16:45,2,3.773,ACTIVE,217.58,357.98,59.965,1457819103,"201051344000853","219011344069620",29.14,28.30,0,343.85,389.24,111.4,105.6,0.526,336050.6,336050.6,21312,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819124,254040.00
03/12/2016 16:45,2,3.637,ACTIVE,215.54,354.37,59.970,1457819103,"201051344000685","219011344069620",29.36,34.30,0,338.74,386.23,108.2,102.5,0.526,343281.0,343281.0,26116,0,0,0,L,1122011218,0,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819125,254041.00
03/12/2016 16:45,2,3.732,ACTIVE,216.22,354.97,59.996,1457819103,"201051344000917","219011344069620",29.28,34.80,0,338.74,387.74,110.6,104.9,0.508,340554.2,340554.2,26113,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819126,254042.00
03/12/2016 16:45,2,3.697,ACTIVE,215.54,354.07,59.991,1457819103,"201051344001145","219011344069620",29.44,33.50,0,339.34,386.53,110.3,104.5,0.513,345661.0,345661.0,25973,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819127,254043.00
03/12/2016 16:45,2,3.701,ACTIVE,216.22,354.37,59.965,1457819103,"201051344000651","219011344069620",28.96,37.00,0,338.14,386.23,108.5,102.8,0.517,337482.4,337482.4,26341,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819128,254044.00
03/12/2016 16:45,2,3.406,ACTIVE,213.29,351.37,59.970,1457819103,"274151322000088","219011344069620",27.77,43.60,0,336.94,370.60,95.9,90.6,0.362,593049.1,593049.1,14979,0,0,0,L,1151911521,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819129,254045.00
03/12/2016 16:45,2,2.340,ACTIVE,214.19,418.70,59.970,1457819103,"274151322000068","219011344069620",39.34,49.00,0,400.36,448.45,93.4,88.3,0.354,495704.7,495704.7,16008,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819130,254046.00
03/12/2016 16:45,2,3.662,ACTIVE,215.77,353.47,59.996,1457819103,"201051344001135","219011344069620",29.06,37.50,0,339.34,386.23,107.9,102.2,0.508,334030.7,334030.7,26308,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819131,254047.00
03/12/2016 16:45,2,3.750,ACTIVE,215.54,355.28,59.965,1457819103,"201051344000594","219011344069620",29.10,36.50,0,338.74,387.74,110.6,104.8,0.521,340649.4,340649.4,21721,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819131,254048.00
03/12/2016 16:45,2,3.684,ACTIVE,216.22,354.67,59.975,1457819103,"201051344001203","219011344069620",29.10,36.00,0,339.04,386.83,108.6,102.9,0.499,340321.4,340321.4,26292,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819133,254049.00
03/12/2016 16:45,2,3.459,ACTIVE,213.29,353.77,59.981,1457819103,"274151322000054","219011344069620",27.95,44.30,0,334.84,371.51,98.1,92.7,0.380,605920.5,605920.5,15007,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819134,254050.00
03/12/2016 16:45,2,3.730,ACTIVE,216.22,355.58,59.981,1457819103,"201051344000867","219011344069620",29.10,30.30,0,338.44,386.53,110.0,104.2,0.508,329037.6,329037.6,21750,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819135,254051.00
03/12/2016 16:45,2,3.498,ACTIVE,216.45,355.58,59.981,1457819103,"201051344001093","219011344069620",29.56,33.30,0,338.74,385.33,104.8,99.2,0.486,339082.7,339082.7,26170,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819136,254052.00
03/12/2016 16:45,2,3.703,ACTIVE,216.22,355.58,59.981,1457819103,"201051344000900","219011344069620",29.72,27.80,0,339.04,388.04,111.5,105.7,0.513,344188.1,344188.1,21159,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819137,254053.00
03/12/2016 16:45,2,3.664,ACTIVE,216.45,355.28,59.981,1457819103,"201051344000648","219011344069620",29.52,29.50,0,340.25,387.44,109.5,103.7,0.508,337551.1,337551.1,21431,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819138,254054.00
03/12/2016 16:45,2,3.691,ACTIVE,216.67,355.58,59.975,1457819103,"201051344000569","219011344069620",29.52,28.80,0,338.74,387.44,110.4,104.6,0.517,345585.5,345585.5,21099,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819139,254055.00
03/12/2016 16:45,2,3.768,ACTIVE,216.67,357.38,59.986,1457819103,"201051344000983","219011344069620",29.50,28.30,0,339.04,388.34,112.6,106.7,0.535,338047.4,338047.4,21546,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819140,254056.00
03/12/2016 16:45,2,3.691,ACTIVE,216.67,356.48,59.975,1457819103,"201051344001158","219011344069620",29.00,30.30,0,339.34,386.83,108.5,102.8,0.513,333772.6,333772.6,21764,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819141,254057.00
03/12/2016 16:45,2,3.682,ACTIVE,216.67,357.08,59.981,1457819103,"201051344000576","219011344069620",29.38,27.50,0,340.25,387.74,109.6,103.8,0.513,338623.3,338623.3,21220,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819142,254058.00
03/12/2016 16:45,2,3.506,ACTIVE,213.51,357.68,59.975,1457819103,"274151322000087","219011344069620",27.85,50.20,0,337.24,371.21,98.8,93.5,0.376,580916.1,580916.1,15063,0,0,0,L,1151911521,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457819142,254059.00
03/12/2016 17:00,2,3.182,ACTIVE,216.22,353.77,59.965,1457820003,"201051344000645","219011344069620",28.94,28.50,0,339.65,381.42,93.3,88.1,0.411,338490.2,338490.2,21372,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820004,254060.00
03/12/2016 17:00,2,2.906,ACTIVE,213.51,355.58,59.970,1457820003,"274151322000085","219011344069620",28.07,42.80,0,337.84,367.30,82.6,77.8,0.314,608741.4,608741.4,15024,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820005,254061.00
03/12/2016 17:00,2,3.082,ACTIVE,216.00,355.28,59.970,1457820003,"201051344000633","219011344069620",29.58,32.00,0,338.74,382.03,92.3,87.2,0.442,330049.8,330049.8,21784,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820006,254062.00
03/12/2016 17:00,2,3.070,ACTIVE,216.22,354.07,59.928,1457820003,"201051344000469","219011344069620",29.40,26.80,0,337.84,382.33,91.5,86.3,0.442,330868.6,330868.6,21770,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820007,254063.00
03/12/2016 17:00,2,3.045,ACTIVE,214.87,352.87,59.975,1457820003,"201051344000646","219011344069620",29.26,35.20,0,338.14,380.82,90.2,85.2,0.433,335747.8,335747.8,26307,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820008,254064.00
03/12/2016 17:00,2,2.881,ACTIVE,213.51,347.46,59.975,1457820003,"274151322000052","219011344069620",29.18,46.40,0,335.74,367.60,85.1,80.2,0.327,617024.9,617024.9,15243,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820009,254065.00
03/12/2016 17:00,2,3.293,ACTIVE,215.77,353.17,59.981,1457820003,"201051344000585","219011344069620",29.18,35.20,0,339.04,382.93,97.3,92.0,0.455,341086.9,341086.9,26312,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820010,254066.00
03/12/2016 17:00,2,2.990,ACTIVE,214.87,350.47,59.970,1457820003,"201051344001230","219011344069620",29.56,32.20,0,337.54,376.92,89.5,84.5,0.415,339580.4,339580.4,26096,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820011,254067.00
03/12/2016 17:00,2,3.045,ACTIVE,216.00,352.27,60.007,1457820003,"201051344000582","219011344069620",29.36,35.60,0,338.74,381.73,90.7,85.6,0.415,333196.1,333196.1,26286,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820012,254068.00
03/12/2016 17:00,2,2.959,ACTIVE,215.09,351.07,59.965,1457820003,"201051344000955","219011344069620",29.36,37.80,0,338.44,376.31,88.0,83.0,0.424,344070.6,344070.6,26223,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820013,254069.00
03/12/2016 17:00,2,1.898,ACTIVE,213.51,434.02,59.981,1457820003,"274151322000094","219011344069620",39.90,44.00,0,398.56,461.08,77.5,72.8,0.539,495650.6,495650.6,15834,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820014,254070.00
03/12/2016 17:00,2,3.148,ACTIVE,216.22,352.27,59.986,1457820003,"201051344000579","219011344069620",28.96,33.00,0,339.65,382.03,92.5,87.3,0.429,344977.6,344977.6,1810,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820015,254071.00
