ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 17:00,2,3.059,ACTIVE,215.09,351.07,59.965,1457820003,"201051344000890","219011344069620",29.24,35.40,0,338.44,380.22,90.6,85.5,0.411,341412.0,341412.0,26243,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820016,254072.00
03/12/2016 17:00,2,2.992,ACTIVE,215.32,351.97,59.975,1457820003,"201051344000438","219011344069620",29.44,36.80,0,339.04,380.52,89.3,84.2,0.433,343572.3,343572.3,26240,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820016,254073.00
03/12/2016 17:00,2,3.031,ACTIVE,215.09,351.67,60.002,1457820003,"201051344000417","219011344069620",28.82,36.30,0,337.84,379.32,88.6,83.6,0.429,337247.7,337247.7,26395,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820017,254074.00
03/12/2016 17:00,2,3.002,ACTIVE,213.29,357.68,59.965,1457820003,"274151322000083","219011344069620",29.02,45.00,0,334.54,368.20,88.2,83.2,0.349,611130.9,611130.9,15279,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820018,254075.00
03/12/2016 17:00,2,3.068,ACTIVE,213.96,348.36,59.970,1457820003,"274151322000076","219011344069620",29.70,45.50,0,337.84,369.70,92.3,87.1,0.367,650367.4,650367.4,15284,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820019,254076.00
03/12/2016 17:00,2,3.070,ACTIVE,215.54,352.87,59.938,1457820003,"201051344000868","219011344069620",29.50,27.50,0,339.34,381.73,91.8,86.7,0.420,329852.5,329852.5,21509,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820020,254077.00
03/12/2016 17:00,2,3.184,ACTIVE,213.29,357.68,59.970,1457820003,"274151322000095","219011344069620",29.60,45.50,0,334.84,370.00,95.5,90.2,0.358,643596.0,643596.0,15168,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820021,254078.00
03/12/2016 17:00,2,3.098,ACTIVE,216.22,354.97,59.970,1457820003,"201051344000988","219011344069620",29.24,28.80,0,338.74,382.33,91.7,86.6,0.442,328038.9,328038.9,21784,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820022,254079.00
03/12/2016 17:00,2,3.137,ACTIVE,215.54,352.27,59.965,1457820003,"201051344001025","219011344069620",29.44,36.30,0,339.34,381.42,93.6,88.4,0.429,341098.2,341098.2,26299,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820023,254080.00
03/12/2016 17:00,2,3.162,ACTIVE,216.22,351.97,59.975,1457820003,"201051344000458","219011344069620",29.34,29.00,0,339.95,382.03,94.0,88.8,0.455,338438.8,338438.8,21691,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820024,254081.00
03/12/2016 17:00,2,3.131,ACTIVE,216.90,354.97,59.965,1457820003,"201051344000853","219011344069620",29.48,27.30,0,341.15,382.33,93.5,88.3,0.438,336074.8,336074.8,21313,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820025,254082.00
03/12/2016 17:00,2,3.049,ACTIVE,215.32,352.87,59.981,1457820003,"201051344000685","219011344069620",29.42,34.50,0,339.04,382.03,90.9,85.8,0.446,343304.6,343304.6,26117,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820025,254083.00
03/12/2016 17:00,2,3.123,ACTIVE,215.77,353.17,59.965,1457820003,"201051344000917","219011344069620",29.50,35.40,0,338.14,381.73,93.3,88.1,0.438,340578.3,340578.3,26114,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820026,254084.00
03/12/2016 17:00,2,3.109,ACTIVE,215.32,351.97,59.970,1457820003,"201051344001145","219011344069620",29.48,32.60,0,339.65,381.12,92.8,87.7,0.438,345685.0,345685.0,25974,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820027,254085.00
03/12/2016 17:00,2,3.109,ACTIVE,216.00,353.17,59.965,1457820003,"201051344000651","219011344069620",28.88,36.30,0,339.65,381.42,91.0,86.0,0.424,337505.9,337505.9,26342,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820028,254086.00
03/12/2016 17:00,2,2.836,ACTIVE,213.29,353.47,59.959,1457820003,"274151322000088","219011344069620",27.79,42.00,0,335.14,366.40,79.8,75.1,0.292,593069.9,593069.9,14980,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820029,254087.00
03/12/2016 17:00,2,1.967,ACTIVE,214.19,417.49,59.965,1457820003,"274151322000068","219011344069620",38.70,45.80,0,399.76,465.28,76.8,72.2,0.544,495724.9,495724.9,16009,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820030,254088.00
03/12/2016 17:00,2,3.080,ACTIVE,215.32,351.97,59.970,1457820003,"201051344001135","219011344069620",29.08,37.00,0,339.04,379.62,90.8,85.7,0.424,334054.2,334054.2,26309,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820031,254089.00
03/12/2016 17:00,2,3.107,ACTIVE,215.32,353.17,59.981,1457820003,"201051344000594","219011344069620",29.44,36.00,0,338.74,382.03,92.7,87.5,0.433,340673.4,340673.4,21722,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820032,254090.00
03/12/2016 17:00,2,3.049,ACTIVE,215.77,351.97,59.970,1457820003,"201051344001203","219011344069620",29.36,35.80,0,339.04,381.12,90.7,85.6,0.429,340344.9,340344.9,26293,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820033,254091.00
03/12/2016 17:00,2,2.869,ACTIVE,213.51,356.48,59.965,1457820003,"274151322000054","219011344069620",28.23,42.50,0,335.14,367.30,82.0,77.3,0.305,605941.8,605941.8,15008,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820034,254092.00
03/12/2016 17:00,2,3.090,ACTIVE,215.77,352.57,59.965,1457820003,"201051344000867","219011344069620",29.38,30.00,0,339.34,381.42,92.0,86.9,0.424,329061.4,329061.4,21751,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820035,254093.00
03/12/2016 17:00,2,2.908,ACTIVE,215.77,353.17,59.991,1457820003,"201051344001093","219011344069620",29.50,33.00,0,339.65,380.82,87.0,82.0,0.398,339105.4,339105.4,26171,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820035,254094.00
03/12/2016 17:00,2,3.084,ACTIVE,216.00,353.77,59.959,1457820003,"201051344000900","219011344069620",29.76,27.80,0,339.04,381.73,93.0,87.8,0.424,344212.2,344212.2,21160,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820036,254095.00
03/12/2016 17:00,2,3.094,ACTIVE,216.22,354.67,59.959,1457820003,"201051344000648","219011344069620",29.24,28.80,0,339.65,382.03,91.7,86.5,0.429,337574.8,337574.8,21432,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820038,254096.00
03/12/2016 17:00,2,3.062,ACTIVE,216.22,354.07,59.949,1457820003,"201051344000569","219011344069620",29.68,28.50,0,339.04,382.03,92.1,87.0,0.433,345609.4,345609.4,21100,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820039,254097.00
03/12/2016 17:00,2,3.150,ACTIVE,216.45,353.77,59.996,1457820003,"201051344000983","219011344069620",29.58,28.30,0,338.44,381.73,94.4,89.2,0.446,338071.8,338071.8,21547,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820040,254098.00
03/12/2016 17:00,2,3.098,ACTIVE,216.45,352.27,59.938,1457820003,"201051344001158","219011344069620",28.82,30.50,0,339.34,381.42,90.4,85.3,0.429,333796.0,333796.0,21765,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820041,254099.00
03/12/2016 17:00,2,3.059,ACTIVE,216.45,353.47,59.965,1457820003,"201051344000576","219011344069620",29.46,27.50,0,339.34,381.73,91.2,86.1,0.415,338647.0,338647.0,21221,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820042,254100.00
03/12/2016 17:00,2,2.904,ACTIVE,213.51,356.18,59.965,1457820003,"274151322000087","219011344069620",28.11,47.80,0,336.94,367.60,82.6,77.8,0.305,580937.6,580937.6,15064,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820043,254101.00
03/12/2016 17:15,2,2.549,ACTIVE,215.32,363.39,59.928,1457820903,"201051344000645","219011344069620",29.06,27.80,0,326.12,394.65,75.0,70.5,0.610,338510.1,338510.1,21373,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820905,254102.00
03/12/2016 17:15,2,2.311,ACTIVE,212.83,357.98,59.981,1457820903,"274151322000085","219011344069620",28.41,38.20,0,330.63,381.12,66.4,62.2,0.451,608758.8,608758.8,15025,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820905,254103.00
03/12/2016 17:15,2,2.520,ACTIVE,215.09,363.99,59.986,1457820903,"201051344000633","219011344069620",29.16,30.30,0,323.11,396.75,74.4,69.9,0.632,330069.5,330069.5,21785,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820906,254104.00
03/12/2016 17:15,2,2.449,ACTIVE,215.32,363.69,59.959,1457820903,"201051344000469","219011344069620",29.50,26.00,0,319.21,398.26,73.2,68.7,0.619,330888.0,330888.0,21771,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820907,254105.00
03/12/2016 17:15,2,2.461,ACTIVE,214.19,361.59,60.018,1457820903,"201051344000646","219011344069620",29.28,32.80,0,318.00,396.75,73.0,68.6,0.636,335767.0,335767.0,26308,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820908,254106.00
03/12/2016 17:15,2,2.307,ACTIVE,212.61,358.28,59.981,1457820903,"274151322000052","219011344069620",29.24,40.60,0,330.93,383.53,68.3,64.0,0.464,617042.9,617042.9,15244,0,0,0,L,1151911521,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820909,254107.00
03/12/2016 17:15,2,2.699,ACTIVE,214.87,353.77,59.933,1457820903,"201051344000585","219011344069620",29.18,33.80,0,338.74,378.12,79.8,75.1,0.371,341107.8,341107.8,26313,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820910,254108.00
03/12/2016 17:15,2,2.398,ACTIVE,214.41,360.69,59.991,1457820903,"201051344001230","219011344069620",29.62,30.30,0,316.80,395.25,72.0,67.5,0.597,339599.4,339599.4,26097,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820911,254109.00
03/12/2016 17:15,2,2.479,ACTIVE,215.09,361.59,59.981,1457820903,"201051344000582","219011344069620",29.20,34.50,0,319.51,398.56,73.3,68.9,0.592,333215.3,333215.3,26287,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820912,254110.00
03/12/2016 17:15,2,2.383,ACTIVE,213.96,361.29,60.002,1457820903,"201051344000955","219011344069620",29.30,35.20,0,318.00,394.95,70.8,66.4,0.605,344089.2,344089.2,26224,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820913,254111.00
03/12/2016 17:15,2,1.490,ACTIVE,212.83,443.34,59.986,1457820903,"274151322000094","219011344069620",40.53,39.80,0,393.45,460.47,61.4,57.4,0.429,495666.9,495666.9,15835,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820914,254112.00
03/12/2016 17:15,2,2.506,ACTIVE,215.32,363.69,59.981,1457820903,"201051344000579","219011344069620",29.56,31.50,0,319.51,394.65,75.0,70.5,0.632,344997.3,344997.3,1811,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820915,254113.00
03/12/2016 17:15,2,2.482,ACTIVE,214.41,361.89,60.044,1457820903,"201051344000890","219011344069620",29.10,32.80,0,322.21,397.05,73.2,68.7,0.583,341431.2,341431.2,26244,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820915,254114.00
03/12/2016 17:15,2,2.406,ACTIVE,214.64,362.19,59.975,1457820903,"201051344000438","219011344069620",29.52,34.80,0,320.71,397.05,72.0,67.6,0.614,343591.3,343591.3,26241,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820916,254115.00
03/12/2016 17:15,2,2.412,ACTIVE,214.64,363.09,59.938,1457820903,"201051344000417","219011344069620",29.36,33.30,0,318.91,395.85,71.7,67.3,0.610,337266.5,337266.5,26396,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820917,254116.00
03/12/2016 17:15,2,2.400,ACTIVE,212.61,356.18,59.965,1457820903,"274151322000083","219011344069620",29.18,40.60,0,330.03,380.82,70.9,66.5,0.513,611149.6,611149.6,15280,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820918,254117.00
03/12/2016 17:15,2,2.443,ACTIVE,213.51,361.29,59.933,1457820903,"274151322000076","219011344069620",29.98,41.50,0,330.93,383.83,74.2,69.7,0.530,650386.9,650386.9,15285,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820919,254118.00
03/12/2016 17:15,2,2.492,ACTIVE,214.64,363.99,60.012,1457820903,"201051344000868","219011344069620",29.10,26.80,0,321.01,397.05,73.5,69.0,0.575,329871.9,329871.9,21510,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820920,254119.00
03/12/2016 17:15,2,2.566,ACTIVE,213.06,354.37,59.975,1457820903,"274151322000095","219011344069620",29.72,43.40,0,330.33,380.82,77.2,72.6,0.526,643616.3,643616.3,15169,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820921,254120.00
03/12/2016 17:15,2,2.467,ACTIVE,215.32,364.59,59.986,1457820903,"201051344000988","219011344069620",29.38,28.00,0,320.71,398.86,73.3,68.9,0.628,328058.3,328058.3,21785,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820922,254121.00
03/12/2016 17:15,2,2.502,ACTIVE,214.64,363.09,59.986,1457820903,"201051344001025","219011344069620",29.76,34.00,0,320.41,397.35,75.5,70.9,0.614,341118.1,341118.1,26300,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820923,254122.00
03/12/2016 17:15,2,2.516,ACTIVE,215.32,363.69,60.018,1457820903,"201051344000458","219011344069620",29.72,28.50,0,321.31,394.95,75.7,71.1,0.663,338458.8,338458.8,21692,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820924,254123.00
03/12/2016 17:15,2,2.531,ACTIVE,215.77,367.00,60.002,1457820903,"201051344000853","219011344069620",29.34,26.30,0,327.92,395.55,75.2,70.6,0.636,336094.7,336094.7,21314,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820925,254124.00
03/12/2016 17:15,2,2.420,ACTIVE,214.41,363.09,59.996,1457820903,"201051344000685","219011344069620",29.90,32.20,0,318.00,397.35,73.2,68.7,0.658,343323.9,343323.9,26118,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820926,254125.00
03/12/2016 17:15,2,2.555,ACTIVE,214.87,360.69,59.975,1457820903,"201051344000917","219011344069620",29.18,34.00,0,322.51,396.75,75.5,71.0,0.636,340598.2,340598.2,26115,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820927,254126.00
03/12/2016 17:15,2,2.525,ACTIVE,214.64,362.79,59.991,1457820903,"201051344001145","219011344069620",29.48,31.00,0,320.71,397.05,75.5,70.9,0.632,345704.8,345704.8,25975,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820928,254127.00
03/12/2016 17:15,2,2.484,ACTIVE,215.09,363.39,59.991,1457820903,"201051344000651","219011344069620",29.22,35.00,0,324.62,396.15,73.6,69.1,0.614,337525.3,337525.3,26343,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820929,254128.00
03/12/2016 17:15,2,2.213,ACTIVE,212.38,358.88,59.975,1457820903,"274151322000088","219011344069620",28.37,37.30,0,330.63,381.12,63.6,59.4,0.433,593086.6,593086.6,14981,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820930,254129.00
03/12/2016 17:15,2,1.547,ACTIVE,213.29,426.21,59.965,1457820903,"274151322000068","219011344069620",39.84,40.60,0,392.25,464.08,62.3,58.2,0.429,495741.3,495741.3,16010,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820931,254130.00
03/12/2016 17:15,2,2.498,ACTIVE,214.41,361.59,59.970,1457820903,"201051344001135","219011344069620",29.04,35.20,0,323.11,396.15,73.5,69.0,0.628,334073.5,334073.5,26310,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820931,254131.00
03/12/2016 17:15,2,2.506,ACTIVE,214.19,363.39,59.975,1457820903,"201051344000594","219011344069620",29.40,33.50,0,319.51,397.66,74.6,70.1,0.628,340693.1,340693.1,21723,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820932,254132.00
03/12/2016 17:15,2,2.438,ACTIVE,214.87,363.39,59.965,1457820903,"201051344001203","219011344069620",29.58,33.00,0,322.81,397.66,73.0,68.6,0.632,340364.2,340364.2,26294,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820933,254133.00
03/12/2016 17:15,2,2.291,ACTIVE,212.83,351.37,59.981,1457820903,"274151322000054","219011344069620",28.35,37.80,0,330.33,381.73,65.8,61.6,0.460,605959.1,605959.1,15009,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820934,254134.00
03/12/2016 17:15,2,2.480,ACTIVE,214.87,364.29,59.975,1457820903,"201051344000867","219011344069620",29.44,28.80,0,320.41,397.96,74.0,69.5,0.601,329081.0,329081.0,21752,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820935,254135.00
03/12/2016 17:15,2,2.342,ACTIVE,214.87,363.99,59.938,1457820903,"201051344001093","219011344069620",29.04,30.80,0,322.81,396.15,69.0,64.6,0.561,339123.7,339123.7,26172,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820936,254136.00
03/12/2016 17:15,2,2.469,ACTIVE,214.87,364.59,59.917,1457820903,"201051344000900","219011344069620",29.84,26.50,0,318.61,396.15,74.7,70.2,0.610,344232.0,344232.0,21161,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820937,254137.00
03/12/2016 17:15,2,2.473,ACTIVE,215.32,363.99,59.922,1457820903,"201051344000648","219011344069620",29.42,27.50,0,321.01,397.05,73.8,69.3,0.610,337594.3,337594.3,21433,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820938,254138.00
03/12/2016 17:15,2,2.447,ACTIVE,215.32,363.69,59.975,1457820903,"201051344000569","219011344069620",29.84,27.30,0,319.21,395.85,74.0,69.5,0.619,345629.0,345629.0,21101,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820939,254139.00
03/12/2016 17:15,2,2.541,ACTIVE,215.09,365.19,59.944,1457820903,"201051344000983","219011344069620",29.68,27.30,0,326.12,394.35,76.4,71.8,0.645,338091.9,338091.9,21548,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820940,254140.00
03/12/2016 17:15,2,2.447,ACTIVE,215.32,363.09,59.986,1457820903,"201051344001158","219011344069620",29.30,29.00,0,322.81,397.66,72.7,68.2,0.610,333815.3,333815.3,21766,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820941,254141.00
03/12/2016 17:15,2,2.428,ACTIVE,215.54,364.29,60.002,1457820903,"201051344000576","219011344069620",29.72,25.80,0,320.11,397.05,73.2,68.7,0.605,338666.3,338666.3,21222,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820942,254142.00
03/12/2016 17:15,2,2.318,ACTIVE,212.83,361.29,59.975,1457820903,"274151322000087","219011344069620",28.33,42.50,0,329.73,381.12,66.5,62.3,0.460,580955.1,580955.1,15065,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457820943,254143.00
03/12/2016 17:30,2,1.910,ACTIVE,214.87,356.18,59.996,1457821803,"201051344000645","219011344069620",29.40,26.30,0,335.44,393.75,56.9,53.0,0.451,338525.4,338525.4,21374,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821805,254144.00
03/12/2016 17:30,2,1.723,ACTIVE,212.61,356.18,59.986,1457821803,"274151322000085","219011344069620",28.63,35.20,0,337.84,376.31,50.0,46.3,0.340,608772.4,608772.4,15026,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821805,254145.00
03/12/2016 17:30,2,1.891,ACTIVE,214.64,359.48,60.002,1457821803,"201051344000633","219011344069620",29.58,28.50,0,334.84,394.35,56.6,52.7,0.455,330084.8,330084.8,21786,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821806,254146.00
03/12/2016 17:30,2,1.848,ACTIVE,214.87,355.88,59.991,1457821803,"201051344000469","219011344069620",29.58,26.00,0,334.54,394.65,55.4,51.5,0.468,330903.0,330903.0,21772,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821807,254147.00
03/12/2016 17:30,2,1.875,ACTIVE,213.96,356.78,60.002,1457821803,"201051344000646","219011344069620",29.36,30.30,0,336.34,395.25,55.8,51.9,0.473,335782.0,335782.0,26309,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821808,254148.00
03/12/2016 17:30,2,1.725,ACTIVE,212.38,348.36,60.007,1457821803,"274151322000052","219011344069620",29.24,36.00,0,336.94,376.62,51.1,47.4,0.354,617056.8,617056.8,15245,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821809,254149.00
03/12/2016 17:30,2,2.092,ACTIVE,214.41,360.69,60.049,1457821803,"201051344000585","219011344069620",29.30,30.80,0,322.21,395.25,62.1,58.0,0.513,341124.4,341124.4,26314,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821810,254150.00
03/12/2016 17:30,2,1.822,ACTIVE,213.96,354.97,59.981,1457821803,"201051344001230","219011344069620",29.52,28.00,0,337.24,392.85,54.5,50.7,0.442,339614.2,339614.2,26098,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821811,254151.00
03/12/2016 17:30,2,1.869,ACTIVE,214.64,358.28,59.996,1457821803,"201051344000582","219011344069620",29.58,32.40,0,336.04,395.25,55.9,52.1,0.438,333230.4,333230.4,26288,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821812,254152.00
03/12/2016 17:30,2,1.775,ACTIVE,213.74,354.37,59.965,1457821803,"201051344000955","219011344069620",29.88,33.00,0,337.24,392.25,53.6,49.9,0.446,344103.7,344103.7,26225,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821813,254153.00
03/12/2016 17:30,2,1.186,ACTIVE,212.61,414.19,60.002,1457821803,"274151322000094","219011344069620",38.70,37.00,0,337.54,455.67,46.9,43.4,0.327,495679.4,495679.4,15836,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821814,254154.00
03/12/2016 17:30,2,1.924,ACTIVE,214.64,358.58,60.039,1457821803,"201051344000579","219011344069620",29.42,29.50,0,336.64,394.35,57.3,53.4,0.486,345012.8,345012.8,1812,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821815,254155.00
03/12/2016 17:30,2,1.879,ACTIVE,213.96,356.48,59.975,1457821803,"201051344000890","219011344069620",29.40,30.00,0,336.04,394.95,56.0,52.1,0.455,341446.3,341446.3,26245,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821815,254156.00
03/12/2016 17:30,2,1.807,ACTIVE,214.19,356.18,59.938,1457821803,"201051344000438","219011344069620",29.86,32.20,0,335.74,394.35,54.7,50.8,0.464,343606.1,343606.1,26242,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821816,254157.00
03/12/2016 17:30,2,1.855,ACTIVE,214.19,356.48,60.023,1457821803,"201051344000417","219011344069620",29.18,30.80,0,336.64,394.05,54.9,51.0,0.473,337281.3,337281.3,26397,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821817,254158.00
03/12/2016 17:30,2,1.803,ACTIVE,212.16,349.26,59.991,1457821803,"274151322000083","219011344069620",29.34,36.80,0,337.24,377.52,53.5,49.8,0.389,611164.1,611164.1,15281,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821818,254159.00
03/12/2016 17:30,2,1.820,ACTIVE,212.83,354.97,59.981,1457821803,"274151322000076","219011344069620",30.18,36.50,0,338.74,379.92,55.6,51.8,0.407,650402.1,650402.1,15286,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821819,254160.00
03/12/2016 17:30,2,1.891,ACTIVE,213.96,356.18,59.986,1457821803,"201051344000868","219011344069620",29.06,26.30,0,335.14,394.95,55.7,51.8,0.451,329887.0,329887.0,21511,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821820,254161.00
03/12/2016 17:30,2,1.930,ACTIVE,212.61,356.78,59.981,1457821803,"274151322000095","219011344069620",29.88,37.50,0,336.94,380.52,58.4,54.5,0.398,643632.2,643632.2,15170,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821821,254162.00
03/12/2016 17:30,2,1.891,ACTIVE,214.64,358.88,60.039,1457821803,"201051344000988","219011344069620",28.98,27.30,0,335.14,394.35,55.5,51.6,0.473,328073.4,328073.4,21786,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821822,254163.00
03/12/2016 17:30,2,1.957,ACTIVE,214.19,356.48,59.975,1457821803,"201051344001025","219011344069620",29.28,31.00,0,335.44,395.25,58.1,54.1,0.473,341133.8,341133.8,26301,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821823,254164.00
03/12/2016 17:30,2,1.930,ACTIVE,214.64,358.88,59.986,1457821803,"201051344000458","219011344069620",29.58,27.00,0,335.14,394.05,57.8,53.8,0.482,338474.4,338474.4,21693,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821823,254165.00
03/12/2016 17:30,2,1.908,ACTIVE,215.32,358.88,60.018,1457821803,"201051344000853","219011344069620",29.46,25.30,0,338.74,395.25,57.0,53.1,0.477,336110.1,336110.1,21315,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821824,254166.00
03/12/2016 17:30,2,1.848,ACTIVE,213.96,356.78,59.996,1457821803,"201051344000685","219011344069620",29.76,30.30,0,335.44,395.55,55.7,51.9,0.482,343338.9,343338.9,26119,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821825,254167.00
03/12/2016 17:30,2,1.928,ACTIVE,214.41,357.68,59.970,1457821803,"201051344000917","219011344069620",29.54,31.50,0,335.44,395.55,57.7,53.8,0.482,340613.8,340613.8,26116,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821826,254168.00
03/12/2016 17:30,2,1.906,ACTIVE,214.19,357.98,59.996,1457821803,"201051344001145","219011344069620",29.86,28.50,0,336.04,395.85,57.7,53.8,0.486,345720.4,345720.4,25976,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821827,254169.00
03/12/2016 17:30,2,1.867,ACTIVE,214.64,357.38,59.981,1457821803,"201051344000651","219011344069620",29.62,32.40,0,334.84,394.05,56.0,52.1,0.473,337540.5,337540.5,26344,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821828,254170.00
03/12/2016 17:30,2,1.635,ACTIVE,212.16,353.17,59.986,1457821803,"274151322000088","219011344069620",28.57,33.50,0,336.94,374.51,47.2,43.7,0.327,593099.5,593099.5,14982,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821829,254171.00
03/12/2016 17:30,2,1.162,ACTIVE,213.29,426.81,59.986,1457821803,"274151322000068","219011344069620",40.06,37.00,0,338.74,460.78,47.5,43.9,0.323,495753.9,495753.9,16011,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821830,254172.00
03/12/2016 17:30,2,1.893,ACTIVE,213.96,355.58,59.996,1457821803,"201051344001135","219011344069620",29.36,32.60,0,336.94,394.35,56.3,52.4,0.460,334088.6,334088.6,26311,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821831,254173.00
03/12/2016 17:30,2,1.889,ACTIVE,213.74,356.48,59.970,1457821803,"201051344000594","219011344069620",29.66,31.00,0,336.04,397.35,56.7,52.8,0.473,340708.4,340708.4,21724,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821832,254174.00
03/12/2016 17:30,2,1.832,ACTIVE,214.19,355.88,59.970,1457821803,"201051344001203","219011344069620",29.74,30.30,0,336.34,394.35,55.2,51.4,0.455,340379.2,340379.2,26295,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821833,254175.00
03/12/2016 17:30,2,1.693,ACTIVE,212.38,357.98,59.986,1457821803,"274151322000054","219011344069620",28.75,34.80,0,335.74,375.71,49.3,45.7,0.323,605972.4,605972.4,15010,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821834,254176.00
03/12/2016 17:30,2,1.865,ACTIVE,214.64,355.88,59.981,1457821803,"201051344000867","219011344069620",29.64,27.30,0,336.34,394.05,56.0,52.2,0.455,329096.1,329096.1,21753,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821835,254177.00
03/12/2016 17:30,2,1.717,ACTIVE,214.41,358.28,59.981,1457821803,"201051344001093","219011344069620",29.72,28.30,0,335.44,391.64,51.7,47.9,0.415,339137.7,339137.7,26173,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821836,254178.00
03/12/2016 17:30,2,1.889,ACTIVE,214.41,356.78,59.981,1457821803,"201051344000900","219011344069620",29.34,25.80,0,335.74,393.45,56.1,52.3,0.460,344247.2,344247.2,21162,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821837,254179.00
03/12/2016 17:30,2,1.879,ACTIVE,214.64,357.38,59.991,1457821803,"201051344000648","219011344069620",29.38,26.30,0,336.34,393.45,55.9,52.0,0.482,337609.4,337609.4,21434,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821838,254180.00
03/12/2016 17:30,2,1.889,ACTIVE,214.64,359.48,59.991,1457821803,"201051344000569","219011344069620",29.16,26.30,0,335.44,394.65,55.8,51.9,0.482,345644.1,345644.1,21102,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821839,254181.00
03/12/2016 17:30,2,1.949,ACTIVE,214.64,357.98,59.928,1457821803,"201051344000983","219011344069620",29.48,26.30,0,335.44,394.35,58.2,54.3,0.491,338107.6,338107.6,21549,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821840,254182.00
03/12/2016 17:30,2,1.879,ACTIVE,214.64,356.78,59.991,1457821803,"201051344001158","219011344069620",28.88,27.80,0,336.04,392.85,55.0,51.1,0.464,333830.2,333830.2,21767,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821841,254183.00
03/12/2016 17:30,2,1.820,ACTIVE,214.87,357.68,59.986,1457821803,"201051344000576","219011344069620",29.72,25.00,0,336.34,393.75,54.9,51.0,0.455,338681.2,338681.2,21223,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821841,254184.00
03/12/2016 17:30,2,1.730,ACTIVE,212.38,348.36,59.970,1457821803,"274151322000087","219011344069620",28.67,38.60,0,337.54,375.71,50.3,46.6,0.345,580968.7,580968.7,15066,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457821842,254185.00
03/12/2016 17:45,2,1.330,ACTIVE,214.41,351.37,59.959,1457822703,"201051344000645","219011344069620",28.88,26.00,0,337.54,383.53,39.0,35.7,0.314,338536.5,338536.5,21375,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822705,254186.00
03/12/2016 17:45,2,1.156,ACTIVE,212.83,345.96,59.938,1457822703,"274151322000085","219011344069620",29.10,32.20,0,337.54,367.00,34.1,31.0,0.230,608782.0,608782.0,15027,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822705,254187.00
03/12/2016 17:45,2,1.314,ACTIVE,214.41,352.57,59.954,1457822703,"201051344000633","219011344069620",29.38,27.30,0,336.04,383.83,39.1,35.9,0.314,330095.8,330095.8,21787,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822706,254188.00
03/12/2016 17:45,2,1.279,ACTIVE,214.41,351.37,59.949,1457822703,"201051344000469","219011344069620",29.30,26.00,0,337.24,383.83,38.0,34.7,0.314,330913.7,330913.7,21773,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822707,254189.00
03/12/2016 17:45,2,1.311,ACTIVE,213.51,350.77,59.970,1457822703,"201051344000646","219011344069620",29.52,27.30,0,337.54,381.12,39.2,36.0,0.323,335793.0,335793.0,26310,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822708,254190.00
03/12/2016 17:45,2,1.170,ACTIVE,212.38,345.66,59.959,1457822703,"274151322000052","219011344069620",29.40,32.20,0,336.04,367.30,34.9,31.7,0.243,617066.6,617066.6,15246,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822709,254191.00
03/12/2016 17:45,2,1.494,ACTIVE,214.41,352.57,59.949,1457822703,"201051344000585","219011344069620",29.54,28.00,0,335.74,386.23,44.8,41.3,0.358,341136.8,341136.8,26315,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822710,254192.00
03/12/2016 17:45,2,1.246,ACTIVE,213.74,348.96,59.949,1457822703,"201051344001230","219011344069620",29.70,25.50,0,336.04,378.72,37.5,34.3,0.301,339624.8,339624.8,26099,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822711,254193.00
03/12/2016 17:45,2,1.299,ACTIVE,214.41,351.97,59.954,1457822703,"201051344000582","219011344069620",29.68,29.80,0,337.54,383.53,39.1,35.8,0.309,333241.4,333241.4,26289,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822712,254194.00
03/12/2016 17:45,2,1.246,ACTIVE,213.51,348.96,59.922,1457822703,"201051344000955","219011344069620",29.38,30.30,0,335.74,379.02,37.1,33.9,0.301,344114.2,344114.2,26226,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822713,254195.00
03/12/2016 17:45,2,0.795,ACTIVE,213.29,416.89,59.949,1457822703,"274151322000094","219011344069620",39.04,34.00,0,337.54,445.15,31.5,28.5,0.212,495688.3,495688.3,15837,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822714,254196.00
03/12/2016 17:45,2,1.330,ACTIVE,214.19,351.97,59.965,1457822703,"201051344000579","219011344069620",29.74,27.80,0,338.14,384.43,40.1,36.8,0.327,345024.0,345024.0,1813,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822715,254197.00
03/12/2016 17:45,2,1.299,ACTIVE,213.74,350.17,59.965,1457822703,"201051344000890","219011344069620",29.68,27.30,0,336.04,380.52,39.1,35.8,0.305,341457.3,341457.3,26246,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822716,254198.00
03/12/2016 17:45,2,1.252,ACTIVE,214.19,351.07,59.922,1457822703,"201051344000438","219011344069620",30.02,29.50,0,337.84,382.63,38.1,34.9,0.314,343616.7,343616.7,26243,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822717,254199.00
03/12/2016 17:45,2,1.279,ACTIVE,213.96,350.77,59.970,1457822703,"201051344000417","219011344069620",29.74,27.80,0,336.94,380.82,38.5,35.3,0.318,337292.1,337292.1,26398,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822718,254200.00
03/12/2016 17:45,2,1.232,ACTIVE,212.61,345.36,59.991,1457822703,"274151322000083","219011344069620",29.68,32.80,0,335.74,368.50,37.0,33.8,0.256,611174.5,611174.5,15282,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822719,254201.00
03/12/2016 17:45,2,1.223,ACTIVE,213.29,350.77,59.949,1457822703,"274151322000076","219011344069620",30.53,32.60,0,337.24,369.70,37.8,34.5,0.261,650412.8,650412.8,15287,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822720,254202.00
03/12/2016 17:45,2,1.301,ACTIVE,213.96,351.37,59.970,1457822703,"201051344000868","219011344069620",28.94,26.50,0,337.84,382.03,38.2,34.9,0.296,329897.8,329897.8,21512,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822721,254203.00
03/12/2016 17:45,2,1.320,ACTIVE,212.61,346.56,59.954,1457822703,"274151322000095","219011344069620",30.12,34.00,0,334.24,370.60,40.3,37.0,0.270,643643.6,643643.6,15171,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822722,254204.00
03/12/2016 17:45,2,1.299,ACTIVE,214.19,353.47,59.965,1457822703,"201051344000988","219011344069620",28.94,26.50,0,336.64,385.33,38.1,34.8,0.314,328084.2,328084.2,21787,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822722,254205.00
03/12/2016 17:45,2,1.363,ACTIVE,213.96,350.77,59.975,1457822703,"201051344001025","219011344069620",29.54,28.30,0,338.14,382.93,40.8,37.5,0.314,341145.2,341145.2,26302,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822723,254206.00
03/12/2016 17:45,2,1.346,ACTIVE,214.19,351.07,59.970,1457822703,"201051344000458","219011344069620",29.50,26.50,0,336.64,384.73,40.2,36.9,0.336,338485.7,338485.7,21694,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822724,254207.00
03/12/2016 17:45,2,1.328,ACTIVE,214.64,352.57,59.959,1457822703,"201051344000853","219011344069620",29.28,25.00,0,338.14,382.93,39.4,36.1,0.318,336121.2,336121.2,21316,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822725,254208.00
03/12/2016 17:45,2,1.291,ACTIVE,214.19,351.97,59.965,1457822703,"201051344000685","219011344069620",29.64,27.30,0,337.24,383.23,38.7,35.5,0.336,343349.8,343349.8,26120,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822726,254209.00
03/12/2016 17:45,2,1.344,ACTIVE,214.19,351.67,59.954,1457822703,"201051344000917","219011344069620",29.60,29.00,0,337.84,383.53,40.3,37.0,0.327,340625.1,340625.1,26117,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822727,254210.00
03/12/2016 17:45,2,1.348,ACTIVE,214.19,351.37,59.975,1457822703,"201051344001145","219011344069620",29.56,25.80,0,337.84,384.43,40.4,37.1,0.331,345731.7,345731.7,25977,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822728,254211.00
03/12/2016 17:45,2,1.314,ACTIVE,214.41,352.27,59.959,1457822703,"201051344000651","219011344069620",29.30,30.00,0,336.04,384.43,39.0,35.7,0.323,337551.4,337551.4,26345,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822729,254212.00
03/12/2016 17:45,2,1.092,ACTIVE,212.16,351.37,59.959,1457822703,"274151322000088","219011344069620",28.84,30.50,0,336.64,365.49,31.9,28.8,0.208,593108.5,593108.5,14983,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822730,254213.00
03/12/2016 17:45,2,0.805,ACTIVE,213.29,420.50,59.959,1457822703,"274151322000068","219011344069620",39.40,34.00,0,338.74,454.16,32.2,29.2,0.212,495763.0,495763.0,16012,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822731,254214.00
