ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 17:45,2,1.305,ACTIVE,213.74,350.17,59.959,1457822703,"201051344001135","219011344069620",29.88,29.50,0,336.64,381.73,39.5,36.2,0.309,334099.7,334099.7,26312,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822732,254215.00
03/12/2016 17:45,2,1.299,ACTIVE,213.74,350.77,59.954,1457822703,"201051344000594","219011344069620",29.72,29.00,0,335.74,380.82,39.2,35.9,0.309,340719.5,340719.5,21725,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822732,254216.00
03/12/2016 17:45,2,1.266,ACTIVE,214.19,350.17,59.954,1457822703,"201051344001203","219011344069620",29.66,27.50,0,337.84,383.83,38.0,34.8,0.301,340389.9,340389.9,26296,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822733,254217.00
03/12/2016 17:45,2,1.143,ACTIVE,212.61,347.16,59.922,1457822703,"274151322000054","219011344069620",29.10,31.30,0,336.04,367.30,33.6,30.6,0.234,605981.9,605981.9,15011,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822734,254218.00
03/12/2016 17:45,2,1.287,ACTIVE,214.19,350.47,59.970,1457822703,"201051344000867","219011344069620",29.52,26.50,0,336.94,381.73,38.5,35.3,0.301,329107.0,329107.0,21754,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822735,254219.00
03/12/2016 17:45,2,1.160,ACTIVE,213.96,349.86,59.965,1457822703,"201051344001093","219011344069620",29.72,26.00,0,336.64,380.22,35.0,31.8,0.270,339147.7,339147.7,26174,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822736,254220.00
03/12/2016 17:45,2,1.285,ACTIVE,213.96,351.67,59.954,1457822703,"201051344000900","219011344069620",29.38,26.00,0,337.54,383.53,38.3,35.1,0.305,344258.1,344258.1,21163,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822737,254221.00
03/12/2016 17:45,2,1.285,ACTIVE,214.41,351.37,59.970,1457822703,"201051344000648","219011344069620",29.38,25.50,0,338.14,383.53,38.3,35.0,0.309,337620.3,337620.3,21435,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822738,254222.00
03/12/2016 17:45,2,1.295,ACTIVE,214.19,351.07,59.965,1457822703,"201051344000569","219011344069620",29.40,26.00,0,336.04,383.23,38.6,35.3,0.318,345655.0,345655.0,21103,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822739,254223.00
03/12/2016 17:45,2,1.357,ACTIVE,214.19,351.37,59.949,1457822703,"201051344000983","219011344069620",29.48,25.80,0,337.84,385.93,40.6,37.2,0.331,338119.0,338119.0,21550,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822740,254224.00
03/12/2016 17:45,2,1.283,ACTIVE,214.19,351.07,59.986,1457822703,"201051344001158","219011344069620",29.14,26.80,0,337.24,383.83,37.9,34.6,0.309,333840.9,333840.9,21768,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822741,254225.00
03/12/2016 17:45,2,1.242,ACTIVE,214.41,352.27,59.965,1457822703,"201051344000576","219011344069620",29.74,24.50,0,337.84,383.23,37.4,34.2,0.296,338691.8,338691.8,21224,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822742,254226.00
03/12/2016 17:45,2,1.180,ACTIVE,212.38,351.37,59.949,1457822703,"274151322000087","219011344069620",28.90,34.50,0,336.94,367.30,34.5,31.4,0.230,580978.4,580978.4,15067,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457822743,254227.00
03/12/2016 18:00,2,0.770,ACTIVE,213.96,346.56,59.954,1457823603,"201051344000645","219011344069620",29.54,24.80,0,337.54,370.00,23.1,20.4,0.168,338543.5,338543.5,21376,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823604,254228.00
03/12/2016 18:00,2,0.668,ACTIVE,212.83,346.56,59.949,1457823603,"274151322000085","219011344069620",29.14,29.00,0,337.54,358.58,19.8,17.1,0.128,608788.0,608788.0,15028,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823605,254229.00
03/12/2016 18:00,2,0.791,ACTIVE,214.19,348.36,59.965,1457823603,"201051344000633","219011344069620",29.72,25.50,0,337.24,370.60,23.9,21.1,0.177,330102.8,330102.8,21788,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823606,254230.00
03/12/2016 18:00,2,0.764,ACTIVE,213.74,346.26,59.991,1457823603,"201051344000469","219011344069620",29.64,25.30,0,336.94,369.10,23.0,20.2,0.172,330920.5,330920.5,21774,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823607,254231.00
03/12/2016 18:00,2,0.814,ACTIVE,213.06,345.36,59.944,1457823603,"201051344000646","219011344069620",29.48,24.80,0,333.63,367.90,24.4,21.6,0.186,335800.1,335800.1,26311,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823608,254232.00
03/12/2016 18:00,2,0.682,ACTIVE,212.38,345.96,59.944,1457823603,"274151322000052","219011344069620",29.90,28.80,0,336.34,358.88,20.7,18.0,0.133,617072.8,617072.8,15247,0,0,0,L,1151911521,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823609,254233.00
03/12/2016 18:00,2,0.955,ACTIVE,213.51,346.86,59.954,1457823603,"201051344000585","219011344069620",29.66,25.50,0,336.34,370.90,28.8,25.8,0.217,341145.1,341145.1,26316,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823610,254234.00
03/12/2016 18:00,2,0.738,ACTIVE,213.06,344.15,59.949,1457823603,"201051344001230","219011344069620",29.72,23.50,0,335.14,365.49,22.2,19.5,0.164,339631.4,339631.4,26100,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823611,254235.00
03/12/2016 18:00,2,0.803,ACTIVE,213.96,345.96,59.917,1457823603,"201051344000582","219011344069620",29.30,27.30,0,337.24,368.50,23.9,21.1,0.186,333248.5,333248.5,26290,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823612,254236.00
03/12/2016 18:00,2,0.752,ACTIVE,213.06,344.15,59.954,1457823603,"201051344000955","219011344069620",29.76,27.30,0,334.24,365.80,22.7,20.0,0.164,344120.8,344120.8,26227,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823613,254237.00
03/12/2016 18:00,2,0.453,ACTIVE,212.61,419.00,59.944,1457823603,"274151322000094","219011344069620",39.52,31.30,0,335.74,441.54,18.4,15.9,0.124,495693.8,495693.8,15838,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823614,254238.00
03/12/2016 18:00,2,0.818,ACTIVE,213.51,346.56,59.928,1457823603,"201051344000579","219011344069620",30.04,26.00,0,337.54,369.40,24.9,22.2,0.181,345031.3,345031.3,1814,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823615,254239.00
03/12/2016 18:00,2,0.793,ACTIVE,213.29,344.45,59.986,1457823603,"201051344000890","219011344069620",29.80,24.80,0,335.44,367.90,24.0,21.2,0.168,341464.3,341464.3,26247,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823616,254240.00
03/12/2016 18:00,2,0.764,ACTIVE,213.51,345.36,59.954,1457823603,"201051344000438","219011344069620",30.00,26.50,0,336.34,368.20,23.2,20.5,0.177,343623.6,343623.6,26244,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823617,254241.00
03/12/2016 18:00,2,0.811,ACTIVE,213.51,345.36,59.959,1457823603,"201051344000417","219011344069620",29.28,25.30,0,336.34,367.30,24.1,21.3,0.181,337299.1,337299.1,26399,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823618,254242.00
03/12/2016 18:00,2,0.738,ACTIVE,212.38,343.85,59.954,1457823603,"274151322000083","219011344069620",29.52,29.30,0,336.64,360.08,22.1,19.4,0.146,611181.1,611181.1,15283,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823619,254243.00
03/12/2016 18:00,2,0.723,ACTIVE,213.29,342.05,59.954,1457823603,"274151322000076","219011344069620",30.14,29.00,0,334.84,360.38,22.1,19.4,0.141,650419.5,650419.5,15288,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823620,254244.00
03/12/2016 18:00,2,0.785,ACTIVE,213.51,345.96,59.970,1457823603,"201051344000868","219011344069620",28.98,25.50,0,337.24,367.30,23.1,20.4,0.164,329904.7,329904.7,21513,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823621,254245.00
03/12/2016 18:00,2,0.781,ACTIVE,212.38,345.06,59.944,1457823603,"274151322000095","219011344069620",30.16,30.50,0,336.34,361.29,23.9,21.1,0.159,643650.8,643650.8,15172,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823622,254246.00
03/12/2016 18:00,2,0.758,ACTIVE,213.74,348.06,59.959,1457823603,"201051344000988","219011344069620",29.46,25.00,0,336.94,370.00,22.7,20.0,0.172,328091.0,328091.0,21788,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823623,254247.00
03/12/2016 18:00,2,0.834,ACTIVE,213.51,345.36,59.965,1457823603,"201051344001025","219011344069620",29.78,25.50,0,336.34,369.40,25.2,22.4,0.181,341152.6,341152.6,26303,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823624,254248.00
03/12/2016 18:00,2,0.797,ACTIVE,213.74,345.66,59.959,1457823603,"201051344000458","219011344069620",30.22,25.30,0,337.54,370.30,24.4,21.6,0.186,338493.0,338493.0,21695,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823625,254249.00
03/12/2016 18:00,2,0.791,ACTIVE,214.41,347.76,59.970,1457823603,"201051344000853","219011344069620",29.62,23.80,0,338.14,372.41,23.7,21.0,0.186,336128.3,336128.3,21317,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823625,254250.00
03/12/2016 18:00,2,0.785,ACTIVE,213.74,347.16,59.965,1457823603,"201051344000685","219011344069620",29.30,24.80,0,336.34,369.40,23.3,20.6,0.181,343356.7,343356.7,26121,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823626,254251.00
03/12/2016 18:00,2,0.828,ACTIVE,213.74,346.56,59.959,1457823603,"201051344000917","219011344069620",29.14,26.80,0,336.04,369.70,24.5,21.7,0.181,340632.4,340632.4,26118,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823627,254252.00
03/12/2016 18:00,2,0.816,ACTIVE,213.74,345.96,59.954,1457823603,"201051344001145","219011344069620",29.56,23.00,0,337.54,370.00,24.5,21.7,0.181,345739.0,345739.0,25978,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823628,254253.00
03/12/2016 18:00,2,0.797,ACTIVE,213.96,346.26,59.959,1457823603,"201051344000651","219011344069620",29.42,27.30,0,337.24,370.00,23.8,21.0,0.181,337558.4,337558.4,26346,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823629,254254.00
03/12/2016 18:00,2,0.637,ACTIVE,211.93,342.35,59.959,1457823603,"274151322000088","219011344069620",28.21,27.50,0,336.34,357.08,18.2,15.7,0.106,593114.0,593114.0,14984,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823630,254255.00
03/12/2016 18:00,2,0.492,ACTIVE,213.06,412.98,59.965,1457823603,"274151322000068","219011344069620",38.65,30.80,0,335.14,440.64,19.2,16.6,0.119,495768.6,495768.6,16013,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823631,254256.00
03/12/2016 18:00,2,0.820,ACTIVE,213.29,344.15,59.970,1457823603,"201051344001135","219011344069620",29.68,26.80,0,336.64,367.60,24.7,21.9,0.172,334106.9,334106.9,26313,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823632,254257.00
03/12/2016 18:00,2,0.787,ACTIVE,213.29,346.56,59.970,1457823603,"201051344000594","219011344069620",29.76,27.00,0,335.74,368.50,23.8,21.0,0.177,340726.5,340726.5,21726,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823633,254258.00
03/12/2016 18:00,2,0.758,ACTIVE,213.74,345.06,59.944,1457823603,"201051344001203","219011344069620",29.66,25.50,0,336.64,369.10,22.8,20.0,0.168,340396.7,340396.7,26297,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823633,254259.00
03/12/2016 18:00,2,0.326,ACTIVE,212.61,341.45,59.954,1457823603,"274151322000054","219011344069620",31.33,28.30,0,336.64,358.28,10.4,8.2,0.057,605986.2,605986.2,15012,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823634,254260.00
03/12/2016 18:00,2,0.783,ACTIVE,213.96,344.45,59.933,1457823603,"201051344000867","219011344069620",29.44,25.50,0,336.64,367.90,23.4,20.7,0.164,329113.9,329113.9,21755,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823635,254261.00
03/12/2016 18:00,2,0.678,ACTIVE,213.51,345.06,59.959,1457823603,"201051344001093","219011344069620",29.60,24.00,0,337.54,365.80,20.4,17.7,0.141,339153.8,339153.8,26175,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823636,254262.00
03/12/2016 18:00,2,0.732,ACTIVE,213.74,346.56,59.959,1457823603,"201051344000900","219011344069620",29.52,25.30,0,337.54,368.50,21.9,19.2,0.159,344264.9,344264.9,21164,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823637,254263.00
03/12/2016 18:00,2,0.764,ACTIVE,213.96,345.96,59.954,1457823603,"201051344000648","219011344069620",29.56,24.30,0,337.54,369.40,22.9,20.1,0.168,337627.2,337627.2,21436,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823638,254264.00
03/12/2016 18:00,2,0.807,ACTIVE,213.74,345.66,59.965,1457823603,"201051344000569","219011344069620",29.12,25.30,0,336.94,369.10,23.8,21.1,0.181,345661.9,345661.9,21104,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823639,254265.00
03/12/2016 18:00,2,0.828,ACTIVE,213.96,346.56,59.965,1457823603,"201051344000983","219011344069620",29.70,24.50,0,336.94,370.30,25.0,22.2,0.186,338126.4,338126.4,21551,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823640,254266.00
03/12/2016 18:00,2,0.775,ACTIVE,213.74,346.26,59.912,1457823603,"201051344001158","219011344069620",29.12,25.30,0,336.94,367.90,22.9,20.1,0.172,333847.7,333847.7,21769,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823641,254267.00
03/12/2016 18:00,2,0.732,ACTIVE,214.19,347.46,59.959,1457823603,"201051344000576","219011344069620",29.10,23.80,0,337.84,369.10,21.7,19.0,0.159,338698.4,338698.4,21225,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823642,254268.00
03/12/2016 18:00,2,0.695,ACTIVE,212.61,342.05,59.954,1457823603,"274151322000087","219011344069620",28.90,31.50,0,336.94,358.58,20.4,17.7,0.124,580984.5,580984.5,15068,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457823643,254269.00
03/12/2016 18:15,2,0.410,ACTIVE,213.51,342.35,59.917,1457824503,"201051344000645","219011344069620",28.96,23.50,0,336.94,358.28,12.1,9.7,0.066,338547.1,338547.1,21377,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824504,254270.00
03/12/2016 18:15,2,0.236,ACTIVE,212.16,339.04,59.938,1457824503,"274151322000085","219011344069620",26.92,27.00,0,336.34,350.17,6.5,4.3,0.031,608789.8,608789.8,15029,0,0,0,L,1151911521,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824505,254271.00
03/12/2016 18:15,2,0.422,ACTIVE,213.51,344.15,59.965,1457824503,"201051344000633","219011344069620",29.24,23.50,0,335.74,359.78,12.5,10.1,0.075,330106.6,330106.6,21789,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824506,254272.00
03/12/2016 18:15,2,0.445,ACTIVE,213.06,341.75,59.970,1457824503,"201051344000469","219011344069620",22.42,23.80,0,335.44,357.38,10.2,7.9,0.053,330924.1,330924.1,21775,0,0,0,L,1122011218,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824507,254273.00
03/12/2016 18:15,2,0.447,ACTIVE,213.29,342.95,60.018,1457824503,"201051344000646","219011344069620",29.38,23.00,0,333.93,357.68,13.3,10.9,0.075,335804.1,335804.1,26312,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824508,254274.00
03/12/2016 18:15,2,0.342,ACTIVE,211.70,339.04,59.954,1457824503,"274151322000052","219011344069620",29.30,26.30,0,336.04,350.77,10.2,7.9,0.053,617076.0,617076.0,15248,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824509,254275.00
03/12/2016 18:15,2,0.543,ACTIVE,213.74,344.15,59.970,1457824503,"201051344000585","219011344069620",29.46,23.50,0,334.84,359.48,16.2,13.7,0.097,341149.9,341149.9,26317,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824510,254276.00
03/12/2016 18:15,2,0.398,ACTIVE,213.51,342.05,59.975,1457824503,"201051344001230","219011344069620",28.25,21.80,0,333.93,354.67,11.4,9.1,0.062,339634.9,339634.9,26101,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824511,254277.00
03/12/2016 18:15,2,0.420,ACTIVE,213.74,343.25,59.959,1457824503,"201051344000582","219011344069620",28.94,25.00,0,335.14,357.08,12.3,10.0,0.075,333252.2,333252.2,26291,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824512,254278.00
03/12/2016 18:15,2,0.432,ACTIVE,213.06,342.65,60.007,1457824503,"201051344000955","219011344069620",28.57,25.00,0,333.93,354.67,12.6,10.2,0.075,344124.5,344124.5,26228,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824513,254279.00
03/12/2016 18:15,2,0.146,ACTIVE,212.38,349.26,59.975,1457824503,"274151322000094","219011344069620",32.26,28.50,0,338.44,435.23,4.8,2.7,0.031,495696.1,495696.1,15839,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824513,254280.00
03/12/2016 18:15,2,0.482,ACTIVE,213.06,341.75,59.965,1457824503,"201051344000579","219011344069620",22.98,24.00,0,336.04,358.28,11.2,8.9,0.062,345035.4,345035.4,1815,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824514,254281.00
03/12/2016 18:15,2,0.428,ACTIVE,213.29,341.75,59.970,1457824503,"201051344000890","219011344069620",28.94,23.00,0,334.84,355.88,12.6,10.2,0.075,341468.2,341468.2,26248,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824515,254282.00
03/12/2016 18:15,2,0.426,ACTIVE,213.74,343.55,59.970,1457824503,"201051344000438","219011344069620",28.98,24.30,0,335.14,356.48,12.5,10.2,0.075,343627.3,343627.3,26245,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824516,254283.00
03/12/2016 18:15,2,0.471,ACTIVE,213.51,342.65,59.975,1457824503,"201051344000417","219011344069620",28.37,23.30,0,334.84,356.48,13.6,11.2,0.080,337303.0,337303.0,26400,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824517,254284.00
03/12/2016 18:15,2,0.363,ACTIVE,212.16,342.05,59.965,1457824503,"274151322000083","219011344069620",29.28,26.80,0,336.04,351.37,10.8,8.5,0.066,611184.4,611184.4,15284,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824518,254285.00
03/12/2016 18:15,2,0.297,ACTIVE,212.61,340.55,59.959,1457824503,"274151322000076","219011344069620",30.43,26.50,0,336.94,351.37,9.1,6.9,0.057,650422.7,650422.7,15289,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824519,254286.00
03/12/2016 18:15,2,0.406,ACTIVE,213.06,342.35,59.975,1457824503,"201051344000868","219011344069620",29.22,24.50,0,336.04,356.48,12.1,9.7,0.062,329908.3,329908.3,21514,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824520,254287.00
03/12/2016 18:15,2,0.262,ACTIVE,212.16,340.25,59.959,1457824503,"274151322000095","219011344069620",29.28,27.50,0,335.74,351.67,7.8,5.6,0.040,643654.3,643654.3,15173,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824521,254288.00
03/12/2016 18:15,2,0.379,ACTIVE,213.06,343.55,59.965,1457824503,"201051344000988","219011344069620",29.50,23.50,0,335.74,358.58,11.3,9.0,0.075,328094.5,328094.5,21789,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824522,254289.00
03/12/2016 18:15,2,0.463,ACTIVE,213.29,342.35,59.975,1457824503,"201051344001025","219011344069620",27.73,23.50,0,335.44,357.68,13.0,10.6,0.075,341156.6,341156.6,26304,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824522,254290.00
03/12/2016 18:15,2,0.449,ACTIVE,213.06,341.75,59.975,1457824503,"201051344000458","219011344069620",23.02,23.80,0,336.04,358.28,10.5,8.2,0.066,338496.9,338496.9,21696,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824523,254291.00
03/12/2016 18:15,2,0.420,ACTIVE,213.74,344.15,59.970,1457824503,"201051344000853","219011344069620",28.86,22.50,0,337.54,360.38,12.3,9.9,0.075,336131.9,336131.9,21318,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824524,254292.00
03/12/2016 18:15,2,0.424,ACTIVE,213.96,344.15,59.996,1457824503,"201051344000685","219011344069620",27.93,22.80,0,335.74,358.28,12.1,9.7,0.080,343360.4,343360.4,26122,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824525,254293.00
03/12/2016 18:15,2,0.463,ACTIVE,213.51,342.65,59.986,1457824503,"201051344000917","219011344069620",22.48,24.50,0,334.54,357.38,10.5,8.2,0.062,340636.2,340636.2,26119,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824526,254294.00
03/12/2016 18:15,2,0.334,ACTIVE,213.74,342.65,59.970,1457824503,"201051344001145","219011344069620",31.07,21.30,0,336.04,358.58,10.6,8.3,0.057,345742.6,345742.6,25979,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824527,254295.00
03/12/2016 18:15,2,0.436,ACTIVE,213.96,344.15,59.975,1457824503,"201051344000651","219011344069620",28.77,24.80,0,336.04,357.38,12.7,10.3,0.080,337562.2,337562.2,26347,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824528,254296.00
03/12/2016 18:15,2,0.230,ACTIVE,211.93,339.34,59.986,1457824503,"274151322000088","219011344069620",27.02,25.30,0,335.44,349.26,6.3,4.2,0.035,593116.0,593116.0,14985,0,0,0,L,1151911521,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824529,254297.00
03/12/2016 18:15,2,0.174,ACTIVE,212.61,366.10,59.975,1457824503,"274151322000068","219011344069620",34.17,28.50,0,338.74,434.63,6.0,3.9,0.022,495771.1,495771.1,16014,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824530,254298.00
03/12/2016 18:15,2,0.475,ACTIVE,213.29,341.75,59.970,1457824503,"201051344001135","219011344069620",28.29,24.30,0,334.54,356.48,13.6,11.2,0.075,334110.9,334110.9,26314,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824531,254299.00
03/12/2016 18:15,2,0.416,ACTIVE,212.83,341.45,59.991,1457824503,"201051344000594","219011344069620",29.30,25.00,0,335.14,358.28,12.4,10.0,0.075,340730.1,340730.1,21727,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824532,254300.00
03/12/2016 18:15,2,0.391,ACTIVE,213.51,341.75,59.975,1457824503,"201051344001203","219011344069620",29.20,23.50,0,335.74,357.38,11.6,9.3,0.057,340400.2,340400.2,26298,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824533,254301.00
03/12/2016 18:15,2,0.234,ACTIVE,211.93,339.95,59.959,1457824503,"274151322000054","219011344069620",27.33,26.00,0,335.44,346.86,6.5,4.4,0.035,605987.8,605987.8,15013,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824534,254302.00
03/12/2016 18:15,2,0.420,ACTIVE,213.29,341.75,59.975,1457824503,"201051344000867","219011344069620",28.71,24.00,0,336.04,357.08,12.3,9.9,0.066,329117.6,329117.6,21756,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824535,254303.00
03/12/2016 18:15,2,0.357,ACTIVE,213.51,342.95,59.970,1457824503,"201051344001093","219011344069620",29.22,22.30,0,335.74,354.67,10.6,8.3,0.049,339156.9,339156.9,26176,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824536,254304.00
03/12/2016 18:15,2,0.375,ACTIVE,213.06,342.95,59.981,1457824503,"201051344000900","219011344069620",28.49,23.80,0,336.34,357.98,10.9,8.6,0.066,344268.3,344268.3,21165,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824537,254305.00
03/12/2016 18:15,2,0.439,ACTIVE,213.29,342.65,59.981,1457824503,"201051344000648","219011344069620",22.01,22.80,0,336.64,358.58,9.8,7.5,0.053,337630.7,337630.7,21437,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824538,254306.00
03/12/2016 18:15,2,0.420,ACTIVE,213.29,342.65,59.959,1457824503,"201051344000569","219011344069620",29.04,23.80,0,336.94,357.98,12.4,10.0,0.066,345665.7,345665.7,21105,0,0,0,L,1122011218,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824539,254307.00
03/12/2016 18:15,2,0.447,ACTIVE,213.29,342.35,59.981,1457824503,"201051344000983","219011344069620",29.52,23.00,0,335.74,358.58,13.4,11.0,0.075,338130.5,338130.5,21552,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824540,254308.00
03/12/2016 18:15,2,0.404,ACTIVE,213.06,341.75,60.002,1457824503,"201051344001158","219011344069620",27.41,23.50,0,336.34,357.98,11.3,9.0,0.071,333851.2,333851.2,21770,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824541,254309.00
03/12/2016 18:15,2,0.391,ACTIVE,213.51,342.95,59.981,1457824503,"201051344000576","219011344069620",28.71,22.30,0,337.54,357.98,11.4,9.0,0.066,338701.9,338701.9,21226,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824542,254310.00
03/12/2016 18:15,2,0.242,ACTIVE,212.16,339.65,59.970,1457824503,"274151322000087","219011344069620",26.62,29.00,0,336.04,350.77,6.5,4.4,0.027,580987.0,580987.0,15069,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457824543,254311.00
03/12/2016 18:30,2,0.225,ACTIVE,213.29,340.85,59.970,1457825403,"201051344000645","219011344069620",27.77,21.80,0,336.34,350.17,6.3,4.2,0.018,338548.7,338548.7,21378,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825404,254312.00
03/12/2016 18:30,2,0.154,ACTIVE,212.38,340.55,59.938,1457825403,"274151322000085","219011344069620",27.35,24.80,0,336.94,343.55,4.3,2.2,0.018,608790.6,608790.6,15030,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825405,254313.00
03/12/2016 18:30,2,0.238,ACTIVE,213.74,342.95,59.944,1457825403,"201051344000633","219011344069620",28.45,21.80,0,335.74,351.37,6.9,4.8,0.018,330108.2,330108.2,21790,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825406,254314.00
03/12/2016 18:30,2,0.246,ACTIVE,213.06,340.55,59.959,1457825403,"201051344000469","219011344069620",27.97,21.80,0,333.93,348.36,7.0,4.8,0.022,330925.7,330925.7,21776,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825407,254315.00
03/12/2016 18:30,2,0.238,ACTIVE,213.06,341.45,59.965,1457825403,"201051344000646","219011344069620",28.35,21.00,0,334.84,349.86,6.9,4.7,0.018,335805.8,335805.8,26313,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825407,254316.00
03/12/2016 18:30,2,0.186,ACTIVE,211.93,339.65,59.959,1457825403,"274151322000052","219011344069620",27.79,24.30,0,335.44,344.76,5.3,3.2,0.022,617077.1,617077.1,15249,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825408,254317.00
03/12/2016 18:30,2,0.270,ACTIVE,213.29,341.15,59.986,1457825403,"201051344000585","219011344069620",28.57,21.80,0,335.44,350.77,7.8,5.6,0.013,341152.2,341152.2,26318,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825409,254318.00
03/12/2016 18:30,2,0.229,ACTIVE,213.29,339.95,59.959,1457825403,"201051344001230","219011344069620",26.82,19.80,0,334.54,348.06,6.2,4.1,0.013,339636.4,339636.4,26102,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825410,254319.00
03/12/2016 18:30,2,0.221,ACTIVE,213.74,340.85,59.970,1457825403,"201051344000582","219011344069620",27.89,22.80,0,335.44,350.17,6.3,4.1,0.018,333253.8,333253.8,26292,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825411,254320.00
03/12/2016 18:30,2,0.254,ACTIVE,212.83,340.25,59.944,1457825403,"201051344000955","219011344069620",28.25,23.00,0,334.54,348.66,7.3,5.1,0.018,344126.3,344126.3,26229,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825412,254321.00
03/12/2016 18:30,2,0.090,ACTIVE,212.38,339.95,59.938,1457825403,"274151322000094","219011344069620",30.12,25.80,0,337.24,352.27,2.8,0.7,0.013,495696.5,495696.5,15840,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825413,254322.00
03/12/2016 18:30,2,0.273,ACTIVE,213.06,340.25,59.949,1457825403,"201051344000579","219011344069620",28.47,22.30,0,336.04,348.66,7.9,5.7,0.022,345037.2,345037.2,1816,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825414,254323.00
03/12/2016 18:30,2,0.246,ACTIVE,213.06,339.95,59.959,1457825403,"201051344000890","219011344069620",28.37,21.30,0,334.24,349.56,7.1,4.9,0.018,341469.9,341469.9,26249,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825415,254324.00
03/12/2016 18:30,2,0.234,ACTIVE,213.29,340.25,59.933,1457825403,"201051344000438","219011344069620",28.43,22.00,0,336.64,350.17,6.8,4.6,0.018,343629.0,343629.0,26246,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825416,254325.00
03/12/2016 18:30,2,0.271,ACTIVE,213.29,340.55,59.959,1457825403,"201051344000417","219011344069620",27.91,21.50,0,335.74,350.47,7.7,5.5,0.022,337304.9,337304.9,26401,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825417,254326.00
03/12/2016 18:30,2,0.160,ACTIVE,212.16,339.95,59.944,1457825403,"274151322000083","219011344069620",27.10,24.50,0,336.04,345.36,4.4,2.3,0.018,611185.4,611185.4,15285,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825418,254327.00
03/12/2016 18:30,2,0.176,ACTIVE,212.61,339.65,59.949,1457825403,"274151322000076","219011344069620",27.73,24.50,0,337.24,344.76,5.0,2.9,0.018,650423.8,650423.8,15290,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825419,254328.00
03/12/2016 18:30,2,0.246,ACTIVE,213.06,340.55,59.965,1457825403,"201051344000868","219011344069620",27.85,22.50,0,334.84,350.17,7.0,4.8,0.013,329909.9,329909.9,21515,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825420,254329.00
03/12/2016 18:30,2,0.160,ACTIVE,212.38,339.34,59.944,1457825403,"274151322000095","219011344069620",27.14,25.30,0,336.34,343.85,4.4,2.3,0.018,643655.2,643655.2,15174,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825420,254330.00
03/12/2016 18:30,2,0.207,ACTIVE,213.06,342.65,59.965,1457825403,"201051344000988","219011344069620",28.33,22.00,0,334.84,351.07,6.0,3.8,0.018,328096.0,328096.0,21790,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825421,254331.00
03/12/2016 18:30,2,0.234,ACTIVE,212.83,339.04,59.959,1457825403,"201051344001025","219011344069620",28.41,21.80,0,336.34,349.86,6.8,4.6,0.022,341158.3,341158.3,26305,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825422,254332.00
03/12/2016 18:30,2,0.244,ACTIVE,213.06,340.25,59.970,1457825403,"201051344000458","219011344069620",28.23,22.00,0,335.14,347.76,7.0,4.8,0.022,338498.6,338498.6,21697,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825423,254333.00
03/12/2016 18:30,2,0.236,ACTIVE,213.74,342.35,59.965,1457825403,"201051344000853","219011344069620",27.67,20.70,0,336.94,350.47,6.7,4.5,0.018,336133.5,336133.5,21319,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825424,254334.00
03/12/2016 18:30,2,0.207,ACTIVE,213.51,341.15,59.981,1457825403,"201051344000685","219011344069620",28.07,20.70,0,335.74,350.77,6.0,3.8,0.022,343361.9,343361.9,26123,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825425,254335.00
03/12/2016 18:30,2,0.225,ACTIVE,213.29,341.15,59.965,1457825403,"201051344000917","219011344069620",27.55,22.50,0,334.84,348.96,6.3,4.2,0.009,340637.7,340637.7,26120,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825426,254336.00
03/12/2016 18:30,2,0.213,ACTIVE,213.29,340.55,59.959,1457825403,"201051344001145","219011344069620",27.45,19.30,0,336.94,349.56,6.0,3.8,0.013,345744.0,345744.0,25980,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825427,254337.00
03/12/2016 18:30,2,0.227,ACTIVE,213.29,340.85,59.965,1457825403,"201051344000651","219011344069620",27.29,22.50,0,336.64,350.17,6.3,4.1,0.013,337563.8,337563.8,26348,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825428,254338.00
03/12/2016 18:30,2,0.146,ACTIVE,211.93,339.65,59.959,1457825403,"274151322000088","219011344069620",26.04,23.30,0,335.74,343.55,3.9,1.8,0.013,593116.7,593116.7,14986,0,0,0,L,1151911521,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825429,254339.00
03/12/2016 18:30,2,0.113,ACTIVE,213.06,341.45,59.970,1457825403,"274151322000068","219011344069620",30.34,25.80,0,337.54,368.80,3.5,1.4,0.013,495771.7,495771.7,16015,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825430,254340.00
03/12/2016 18:30,2,0.254,ACTIVE,212.83,339.04,59.959,1457825403,"201051344001135","219011344069620",28.21,22.00,0,336.04,349.26,7.3,5.1,0.022,334112.8,334112.8,26315,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825430,254341.00
03/12/2016 18:30,2,0.240,ACTIVE,212.83,340.55,59.965,1457825403,"201051344000594","219011344069620",28.05,23.00,0,333.93,349.56,6.9,4.7,0.013,340731.7,340731.7,21728,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825431,254342.00
03/12/2016 18:30,2,0.234,ACTIVE,213.29,340.55,59.965,1457825403,"201051344001203","219011344069620",28.45,21.50,0,336.64,349.86,6.8,4.6,0.018,340401.7,340401.7,26299,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825432,254343.00
03/12/2016 18:30,2,0.158,ACTIVE,211.93,339.34,59.959,1457825403,"274151322000054","219011344069620",26.92,24.00,0,335.44,343.85,4.4,2.3,0.013,605988.6,605988.6,15014,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825433,254344.00
03/12/2016 18:30,2,0.242,ACTIVE,213.51,340.85,59.975,1457825403,"201051344000867","219011344069620",28.17,22.30,0,335.74,348.36,7.0,4.8,0.013,329119.2,329119.2,21757,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825434,254345.00
03/12/2016 18:30,2,0.244,ACTIVE,213.29,340.55,59.965,1457825403,"201051344001093","219011344069620",27.75,20.70,0,336.04,348.66,6.9,4.7,0.013,339158.3,339158.3,26177,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825435,254346.00
03/12/2016 18:30,2,0.199,ACTIVE,213.06,340.55,59.954,1457825403,"201051344000900","219011344069620",27.77,22.00,0,335.44,348.96,5.7,3.5,0.013,344269.7,344269.7,21166,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825436,254347.00
03/12/2016 18:30,2,0.234,ACTIVE,213.29,341.15,59.954,1457825403,"201051344000648","219011344069620",28.71,21.00,0,336.64,348.66,6.8,4.7,0.018,337632.3,337632.3,21438,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825437,254348.00
03/12/2016 18:30,2,0.234,ACTIVE,213.06,340.25,59.959,1457825403,"201051344000569","219011344069620",28.67,22.30,0,336.34,349.26,6.8,4.6,0.022,345667.3,345667.3,21106,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825438,254349.00
03/12/2016 18:30,2,0.256,ACTIVE,213.29,339.34,59.954,1457825403,"201051344000983","219011344069620",28.65,21.30,0,335.74,349.26,7.4,5.2,0.022,338132.3,338132.3,21553,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825439,254350.00
03/12/2016 18:30,2,0.234,ACTIVE,213.29,341.15,59.938,1457825403,"201051344001158","219011344069620",26.94,21.80,0,335.14,348.66,6.4,4.3,0.022,333852.7,333852.7,21771,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825440,254351.00
03/12/2016 18:30,2,0.230,ACTIVE,213.51,342.05,59.965,1457825403,"201051344000576","219011344069620",27.71,20.70,0,336.04,348.96,6.5,4.4,0.022,338703.4,338703.4,21227,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825441,254352.00
03/12/2016 18:30,2,0.166,ACTIVE,212.61,338.44,59.954,1457825403,"274151322000087","219011344069620",25.96,26.80,0,336.34,344.15,4.4,2.3,0.004,580987.8,580987.8,15070,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457825442,254353.00
03/12/2016 18:45,2,0.168,ACTIVE,213.06,339.04,59.975,1457826303,"201051344000645","219011344069620",25.62,19.80,0,335.44,346.56,4.3,2.3,0.004,338549.5,338549.5,21379,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826305,254354.00
03/12/2016 18:45,2,0.090,ACTIVE,212.16,337.84,59.965,1457826303,"274151322000085","219011344069620",25.37,22.80,0,335.44,342.65,2.3,0.3,0.000,608790.9,608790.9,15031,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826305,254355.00
03/12/2016 18:45,2,0.186,ACTIVE,212.83,340.55,59.949,1457826303,"201051344000633","219011344069620",25.49,19.50,0,333.93,348.36,4.8,2.7,0.000,330109.2,330109.2,21791,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826306,254356.00
03/12/2016 18:45,2,0.201,ACTIVE,212.61,339.04,59.965,1457826303,"201051344000469","219011344069620",24.29,19.30,0,333.93,345.66,5.0,2.9,0.004,330926.7,330926.7,21777,0,0,0,L,1122011218,0,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826307,254357.00
03/12/2016 18:45,2,0.188,ACTIVE,212.38,339.04,59.970,1457826303,"201051344000646","219011344069620",24.75,19.00,0,334.24,345.36,4.7,2.6,0.004,335806.8,335806.8,26314,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826308,254358.00
