ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 18:45,2,0.117,ACTIVE,211.70,338.44,59.970,1457826303,"274151322000052","219011344069620",26.12,22.50,0,335.14,342.65,3.1,1.1,0.000,617077.6,617077.6,15250,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826309,254359.00
03/12/2016 18:45,2,0.197,ACTIVE,212.83,339.34,59.965,1457826303,"201051344000585","219011344069620",26.78,19.50,0,335.44,345.96,5.4,3.3,0.000,341153.3,341153.3,26319,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826310,254360.00
03/12/2016 18:45,2,0.158,ALERT,212.38,332.13,59.970,1457826303,"201051344001230","219011344069620",25.15,18.00,0,301.77,350.77,4.1,2.0,0.000,339637.1,339637.1,26103,0,0,0,L,1122011218,0,122.01,121.10,0002,14,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826312,254361.00
03/12/2016 18:45,2,0.178,ACTIVE,213.29,339.65,59.970,1457826303,"201051344000582","219011344069620",23.84,20.30,0,336.04,344.45,4.3,2.2,0.000,333254.6,333254.6,26293,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826313,254362.00
03/12/2016 18:45,2,0.207,ACTIVE,212.38,337.84,60.002,1457826303,"201051344000955","219011344069620",24.47,20.70,0,333.63,344.45,5.1,3.0,0.000,344127.3,344127.3,26230,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826314,254363.00
03/12/2016 18:45,2,0.000,ALERT,211.70,299.67,59.938,1457826303,"274151322000094","219011344069620",41.49,23.50,0,298.17,397.35,0.0,0.0,0.000,495696.6,495696.6,15841,0,0,0,L,1151911521,0,121.55,122.23,0002,21,0,0,0,0,0,0,66,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826316,254364.00
03/12/2016 18:45,2,0.213,ACTIVE,212.38,338.74,59.965,1457826303,"201051344000579","219011344069620",25.62,20.00,0,335.44,345.06,5.5,3.4,0.000,345038.4,345038.4,1817,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826316,254365.00
03/12/2016 18:45,2,0.184,ACTIVE,212.61,338.44,59.938,1457826303,"201051344000890","219011344069620",26.70,19.30,0,334.24,345.36,5.0,2.9,0.000,341470.9,341470.9,26250,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826317,254366.00
03/12/2016 18:45,2,0.184,ACTIVE,212.83,339.34,59.959,1457826303,"201051344000438","219011344069620",25.23,19.80,0,335.74,345.66,4.7,2.6,0.000,343629.9,343629.9,26247,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826318,254367.00
03/12/2016 18:45,2,0.223,ACTIVE,212.83,338.74,59.954,1457826303,"201051344000417","219011344069620",24.39,19.50,0,334.54,345.36,5.5,3.4,0.000,337306.1,337306.1,26402,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826319,254368.00
03/12/2016 18:45,2,0.090,ACTIVE,211.70,337.24,59.970,1457826303,"274151322000083","219011344069620",26.20,22.80,0,335.14,342.95,2.4,0.4,0.000,611185.7,611185.7,15286,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826320,254369.00
03/12/2016 18:45,2,0.102,ACTIVE,212.38,338.14,59.954,1457826303,"274151322000076","219011344069620",25.94,22.80,0,336.64,343.55,2.7,0.6,0.000,650424.2,650424.2,15291,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826321,254370.00
03/12/2016 18:45,2,0.174,ACTIVE,212.61,338.74,59.965,1457826303,"201051344000868","219011344069620",26.38,20.30,0,334.54,345.36,4.7,2.6,0.000,329910.8,329910.8,21516,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826322,254371.00
03/12/2016 18:45,2,0.088,ACTIVE,211.70,337.84,59.944,1457826303,"274151322000095","219011344069620",25.35,23.50,0,335.14,342.05,2.3,0.3,0.000,643655.5,643655.5,15175,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826323,254372.00
03/12/2016 18:45,2,0.150,ACTIVE,212.38,339.95,59.954,1457826303,"201051344000988","219011344069620",25.39,19.80,0,333.63,348.06,3.9,1.9,0.004,328096.7,328096.7,21791,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826324,254373.00
03/12/2016 18:45,2,0.172,ACTIVE,212.61,338.74,59.928,1457826303,"201051344001025","219011344069620",25.54,19.50,0,334.84,344.45,4.5,2.4,0.000,341159.2,341159.2,26306,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826325,254374.00
03/12/2016 18:45,2,0.180,ACTIVE,212.38,338.14,59.959,1457826303,"201051344000458","219011344069620",25.45,20.00,0,334.84,345.66,4.7,2.6,0.000,338499.5,338499.5,21698,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826325,254375.00
03/12/2016 18:45,2,0.164,ACTIVE,213.29,340.85,59.970,1457826303,"201051344000853","219011344069620",25.78,19.00,0,336.94,347.16,4.3,2.2,0.000,336134.3,336134.3,21320,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826326,254376.00
03/12/2016 18:45,2,0.152,ACTIVE,213.06,340.55,59.965,1457826303,"201051344000685","219011344069620",25.19,18.70,0,335.14,346.56,3.9,1.9,0.000,343362.6,343362.6,26124,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826327,254377.00
03/12/2016 18:45,2,0.166,ACTIVE,212.61,321.91,59.949,1457826303,"201051344000917","219011344069620",23.85,20.30,0,316.80,351.07,4.0,2.0,0.000,340638.5,340638.5,26121,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826328,254378.00
03/12/2016 18:45,2,0.150,ACTIVE,213.06,330.03,59.959,1457826303,"201051344001145","219011344069620",25.27,17.50,0,322.81,348.06,3.9,1.8,0.000,345744.7,345744.7,25981,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826329,254379.00
03/12/2016 18:45,2,0.172,ACTIVE,212.83,339.95,59.954,1457826303,"201051344000651","219011344069620",24.93,20.00,0,335.44,345.36,4.4,2.3,0.000,337564.7,337564.7,26349,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826330,254380.00
03/12/2016 18:45,2,0.076,ACTIVE_NO_POWER,211.48,327.62,59.954,1457826303,"274151322000088","219011344069620",23.32,21.80,0,326.12,342.35,1.8,0.0,0.000,593116.9,593116.9,14987,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826331,254381.00
03/12/2016 18:45,2,0.061,ALERT,212.38,328.52,59.938,1457826303,"274151322000068","219011344069620",24.97,23.50,0,298.17,403.07,1.6,0.0,0.000,495771.8,495771.8,16016,0,0,0,L,1151911521,0,122.23,122.23,0002,21,0,0,0,0,0,0,55,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826333,254382.00
03/12/2016 18:45,2,0.184,ACTIVE,212.38,337.54,59.965,1457826303,"201051344001135","219011344069620",26.54,19.80,0,333.93,344.15,5.0,2.9,0.000,334113.8,334113.8,26316,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826334,254383.00
03/12/2016 18:45,2,0.188,ACTIVE,212.16,339.04,59.965,1457826303,"201051344000594","219011344069620",23.72,21.30,0,333.93,344.76,4.5,2.5,0.000,340732.7,340732.7,21729,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826335,254384.00
03/12/2016 18:45,2,0.193,ACTIVE,212.83,327.92,59.975,1457826303,"201051344001203","219011344069620",23.00,19.30,0,327.32,346.26,4.5,2.4,0.000,340402.6,340402.6,26300,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826336,254385.00
03/12/2016 18:45,2,0.088,ACTIVE,211.70,335.14,59.959,1457826303,"274151322000054","219011344069620",25.11,22.50,0,333.93,342.65,2.2,0.2,0.000,605988.9,605988.9,15015,0,0,0,L,1151911521,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826337,254386.00
03/12/2016 18:45,2,0.182,ACTIVE,212.61,336.64,59.965,1457826303,"201051344000867","219011344069620",25.49,20.30,0,334.54,345.36,4.7,2.6,0.000,329120.2,329120.2,21758,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826338,254387.00
03/12/2016 18:45,2,0.189,ALERT,212.83,324.02,59.944,1457826303,"201051344001093","219011344069620",24.81,19.00,0,301.17,352.57,4.8,2.7,0.000,339159.3,339159.3,26178,0,0,0,L,1122011218,0,122.01,121.55,0002,16,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826340,254388.00
03/12/2016 18:45,2,0.131,ACTIVE,212.38,339.34,59.965,1457826303,"201051344000900","219011344069620",25.21,19.50,0,334.24,345.66,3.4,1.3,0.000,344270.2,344270.2,21167,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826341,254389.00
03/12/2016 18:45,2,0.186,ACTIVE,212.61,339.04,59.933,1457826303,"201051344000648","219011344069620",24.95,18.70,0,335.74,345.36,4.8,2.7,0.000,337633.2,337633.2,21439,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826342,254390.00
03/12/2016 18:45,2,0.170,ACTIVE,212.61,338.74,59.970,1457826303,"201051344000569","219011344069620",26.92,20.30,0,335.44,345.36,4.7,2.6,0.004,345668.2,345668.2,21107,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826343,254391.00
03/12/2016 18:45,2,0.188,ACTIVE,212.61,339.04,59.996,1457826303,"201051344000983","219011344069620",26.24,19.30,0,335.44,344.76,5.0,2.9,0.004,338133.3,338133.3,21554,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826344,254392.00
03/12/2016 18:45,2,0.172,ACTIVE,212.16,338.44,59.965,1457826303,"201051344001158","219011344069620",24.01,19.50,0,335.14,345.36,4.2,2.1,0.000,333853.6,333853.6,21772,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826345,254393.00
03/12/2016 18:45,2,0.182,ACTIVE,212.83,333.93,60.007,1457826303,"201051344000576","219011344069620",23.64,18.70,0,330.93,346.86,4.4,2.3,0.000,338704.2,338704.2,21228,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826345,254394.00
03/12/2016 18:45,2,0.096,ALERT,211.70,315.90,59.965,1457826303,"274151322000087","219011344069620",24.19,25.00,0,298.17,353.17,2.4,0.3,0.000,580988.1,580988.1,15071,0,0,0,L,1151911521,0,122.23,121.78,0002,21,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457826347,254395.00
03/12/2016 19:00,2,0.053,ALERT,213.29,301.47,59.965,1457827203,"201051344000645","219011344069620",28.96,17.50,0,299.37,341.45,1.6,0.0,0.000,338549.7,338549.7,21380,0,0,0,L,1122011218,0,121.78,122.46,0100,14,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1457827205,254396.00
03/12/2016 19:00,2,0.020,ALERT,211.93,299.67,59.959,1457827203,"274151322000085","219011344069620",26.58,20.30,0,298.47,339.34,0.0,0.0,0.000,608790.9,608790.9,15032,0,0,0,L,1151911521,0,122.23,122.01,0100,18,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1457827207,254397.00
03/12/2016 19:00,2,0.070,ALERT,213.29,301.17,59.965,1457827203,"201051344000633","219011344069620",28.69,17.30,0,297.57,342.65,2.1,0.1,0.000,330109.4,330109.4,21792,0,0,0,L,1122011218,0,121.78,122.46,0100,17,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1457827209,254398.00
03/12/2016 19:00,2,0.078,ALERT,212.83,301.47,59.975,1457827203,"201051344000469","219011344069620",28.21,16.70,0,298.47,340.85,2.2,0.2,0.000,330927.1,330927.1,21778,0,0,0,L,1122011218,0,120.88,122.68,0100,14,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1457827210,254399.00
03/12/2016 19:00,2,0.055,ALERT,212.38,301.47,59.970,1457827203,"201051344000646","219011344069620",28.27,16.70,0,299.37,340.25,1.6,0.0,0.000,335807.0,335807.0,26315,0,0,0,L,1122011218,0,122.01,121.55,0100,14,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1457827212,254400.00
03/12/2016 19:00,2,0.043,ALERT,211.93,300.27,59.975,1457827203,"274151322000052","219011344069620",27.81,19.80,0,298.17,350.17,0.0,0.0,0.000,617077.7,617077.7,15251,0,0,0,L,1151911521,0,121.10,122.46,0100,17,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1457827214,254401.00
03/12/2016 19:00,2,0.086,ALERT,212.83,301.47,59.970,1457827203,"201051344000585","219011344069620",28.71,17.30,0,299.67,342.95,2.5,0.5,0.000,341153.7,341153.7,26320,0,0,0,L,1122011218,0,121.55,122.23,0100,14,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1457827216,254402.00
03/12/2016 19:00,2,0.070,ALERT,212.61,301.77,59.965,1457827203,"201051344001230","219011344069620",28.05,16.00,0,299.97,338.14,2.0,0.0,0.000,339637.3,339637.3,26105,0,0,0,L,1122011218,0,122.01,121.33,0100,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1457827218,254403.00
03/12/2016 19:00,2,0.061,ALERT,213.29,302.37,59.975,1457827203,"201051344000582","219011344069620",28.53,17.80,0,300.87,341.75,1.8,0.0,0.000,333254.8,333254.8,26294,0,0,0,L,1122011218,0,122.23,122.23,0100,15,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1457827219,254404.00
03/12/2016 19:00,2,0.084,ALERT,212.38,301.17,59.975,1457827203,"201051344000955","219011344069620",28.59,17.80,0,299.97,340.55,2.5,0.5,0.000,344127.6,344127.6,26231,0,0,0,L,1122011218,0,121.33,121.78,0100,14,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1457827221,254405.00
03/12/2016 19:00,2,0.000,ALERT,211.93,298.77,59.965,1457827203,"274151322000094","219011344069620",0.00,20.70,0,297.87,397.35,0.0,0.0,0.000,495696.6,495696.6,15843,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,159,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1457827223,254406.00
03/12/2016 19:00,2,0.092,ALERT,212.61,302.37,59.975,1457827203,"201051344000579","219011344069620",28.86,17.50,0,299.97,341.45,2.7,0.7,0.000,345038.8,345038.8,1818,0,0,0,L,1122011218,0,121.33,122.01,0100,14,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1457827225,254407.00
03/12/2016 19:00,2,0.098,ALERT,212.61,301.77,59.996,1457827203,"201051344000890","219011344069620",28.82,17.00,0,300.57,341.15,2.9,0.8,0.000,341471.2,341471.2,26251,0,0,0,L,1122011218,0,122.01,121.10,0100,17,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1457827227,254408.00
03/12/2016 19:00,2,0.074,ALERT,212.83,301.17,59.965,1457827203,"201051344000438","219011344069620",28.65,17.30,0,300.27,341.15,2.2,0.2,0.000,343630.2,343630.2,26248,0,0,0,L,1122011218,0,122.23,121.78,0100,16,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1457827228,254409.00
03/12/2016 19:00,2,0.111,ALERT,212.83,300.57,59.975,1457827203,"201051344000417","219011344069620",28.37,17.00,0,299.67,340.85,3.2,1.2,0.000,337306.6,337306.6,26403,0,0,0,L,1122011218,0,121.78,121.78,0100,14,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1457827230,254410.00
03/12/2016 19:00,2,0.018,ALERT,211.93,299.67,59.933,1457827203,"274151322000083","219011344069620",27.39,19.80,0,298.47,339.65,0.0,0.0,0.000,611185.7,611185.7,15287,0,0,0,L,1151911521,0,121.55,122.46,0100,14,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1457827232,254411.00
03/12/2016 19:00,2,0.016,ALERT,212.38,299.67,59.996,1457827203,"274151322000076","219011344069620",28.37,20.00,0,298.47,353.17,0.0,0.0,0.000,650424.2,650424.2,15292,0,0,0,L,1151911521,0,121.78,122.68,0100,18,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1457827234,254412.00
03/12/2016 19:00,2,0.080,ALERT,212.61,302.37,59.954,1457827203,"201051344000868","219011344069620",28.27,17.80,0,300.27,343.55,2.3,0.3,0.000,329911.1,329911.1,21517,0,0,0,L,1122011218,0,121.33,122.46,0100,14,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1457827236,254413.00
03/12/2016 19:00,2,0.012,ALERT,211.93,300.57,59.959,1457827203,"274151322000095","219011344069620",27.55,20.30,0,299.37,339.65,0.0,0.0,0.000,643655.5,643655.5,15176,0,0,0,L,1151911521,0,122.01,122.01,0100,16,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1457827238,254414.00
03/12/2016 19:00,2,0.053,ALERT,212.38,301.47,59.970,1457827203,"201051344000988","219011344069620",28.65,17.30,0,296.96,342.65,1.5,0.0,0.000,328096.9,328096.9,21792,0,0,0,L,1122011218,0,121.10,122.46,0100,14,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1457827240,254415.00
03/12/2016 19:00,2,0.066,ALERT,212.38,300.57,59.986,1457827203,"201051344001025","219011344069620",28.73,17.00,0,299.37,341.15,1.9,0.0,0.000,341159.4,341159.4,26307,0,0,0,L,1122011218,0,121.55,121.78,0100,13,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1457827241,254416.00
03/12/2016 19:00,2,0.078,ALERT,212.61,301.77,59.922,1457827203,"201051344000458","219011344069620",28.25,17.80,0,299.67,340.85,2.3,0.3,0.000,338499.8,338499.8,21699,0,0,0,L,1122011218,0,121.33,122.01,0100,14,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1457827243,254417.00
03/12/2016 19:00,2,0.059,ALERT,213.29,301.77,59.965,1457827203,"201051344000853","219011344069620",28.78,16.70,0,299.37,342.95,1.7,0.0,0.000,336134.5,336134.5,21321,0,0,0,L,1122011218,0,122.01,122.46,0100,16,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1457827245,254418.00
03/12/2016 19:00,2,0.045,ALERT,213.06,301.17,59.996,1457827203,"201051344000685","219011344069620",28.37,16.30,0,300.27,340.55,1.4,0.0,0.000,343362.8,343362.8,26125,0,0,0,L,1122011218,0,122.68,121.55,0100,13,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1457827247,254419.00
03/12/2016 19:00,2,0.064,ALERT,212.83,300.57,59.970,1457827203,"201051344000917","219011344069620",28.01,17.50,0,298.77,339.65,1.9,0.0,0.000,340638.6,340638.6,26122,0,0,0,L,1122011218,0,121.78,122.23,0100,14,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1457827249,254420.00
03/12/2016 19:00,2,0.059,ALERT,212.83,301.17,59.991,1457827203,"201051344001145","219011344069620",28.45,15.30,0,300.57,340.25,1.7,0.0,0.000,345744.8,345744.8,25982,0,0,0,L,1122011218,0,122.01,121.78,0100,15,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1457827251,254421.00
03/12/2016 19:00,2,0.059,ALERT,212.83,300.27,59.970,1457827203,"201051344000651","219011344069620",28.29,17.00,0,299.37,341.45,1.7,0.0,0.000,337564.9,337564.9,26350,0,0,0,L,1122011218,0,122.46,121.55,0100,14,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1457827253,254422.00
03/12/2016 19:00,2,0.008,ALERT,211.70,299.67,59.959,1457827203,"274151322000088","219011344069620",24.03,19.50,0,298.17,338.14,0.0,0.0,0.000,593116.9,593116.9,14988,0,0,0,L,1151911521,0,122.23,121.78,0100,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1457827254,254423.00
03/12/2016 19:00,2,0.000,ALERT,212.61,298.77,59.965,1457827203,"274151322000068","219011344069620",0.00,21.00,0,297.57,397.05,0.0,0.0,0.000,495771.8,495771.8,16018,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,164,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1457827256,254424.00
03/12/2016 19:00,2,0.082,ALERT,212.38,301.17,59.965,1457827203,"201051344001135","219011344069620",28.71,17.30,0,299.97,340.55,2.4,0.4,0.000,334114.2,334114.2,26317,0,0,0,L,1122011218,0,121.78,121.78,0100,16,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1457827258,254425.00
03/12/2016 19:00,2,0.074,ALERT,212.38,302.37,59.959,1457827203,"201051344000594","219011344069620",28.86,18.70,0,299.37,340.55,2.2,0.2,0.000,340732.9,340732.9,21730,0,0,0,L,1122011218,0,121.33,121.78,0100,15,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1457827260,254426.00
03/12/2016 19:00,2,0.068,ALERT,212.83,300.87,59.959,1457827203,"201051344001203","219011344069620",28.03,16.70,0,299.97,342.05,2.0,0.0,0.000,340402.9,340402.9,26301,0,0,0,L,1122011218,0,122.46,121.33,0100,13,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1457827262,254427.00
03/12/2016 19:00,2,0.016,ALERT,211.93,299.97,59.959,1457827203,"274151322000054","219011344069620",26.22,19.80,0,298.47,339.65,0.0,0.0,0.000,605988.9,605988.9,15016,0,0,0,L,1151911521,0,122.01,122.01,0100,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1457827264,254428.00
03/12/2016 19:00,2,0.080,ALERT,212.83,301.47,59.965,1457827203,"201051344000867","219011344069620",27.85,18.00,0,299.37,339.34,2.3,0.3,0.000,329120.4,329120.4,21759,0,0,0,L,1122011218,0,121.78,122.23,0100,14,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1457827265,254429.00
03/12/2016 19:00,2,0.104,ALERT,212.83,301.17,59.959,1457827203,"201051344001093","219011344069620",27.65,16.30,0,299.97,339.04,3.0,0.9,0.000,339159.6,339159.6,26180,0,0,0,L,1122011218,0,122.01,121.78,0100,15,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1457827267,254430.00
03/12/2016 19:00,2,0.033,ALERT,212.61,301.77,59.954,1457827203,"201051344000900","219011344069620",27.93,17.30,0,299.07,340.85,0.9,0.0,0.000,344270.3,344270.3,21168,0,0,0,L,1122011218,0,121.55,122.01,0100,14,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1457827269,254431.00
03/12/2016 19:00,2,0.074,ALERT,213.06,301.17,59.991,1457827203,"201051344000648","219011344069620",28.45,16.70,0,299.07,342.05,2.2,0.2,0.000,337633.5,337633.5,21440,0,0,0,L,1122011218,0,121.10,122.68,0100,14,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1457827271,254432.00
03/12/2016 19:00,2,0.082,ALERT,212.61,302.07,59.965,1457827203,"201051344000569","219011344069620",28.59,17.80,0,299.97,342.05,2.4,0.4,0.000,345668.5,345668.5,21108,0,0,0,L,1122011218,0,120.88,122.46,0100,15,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1457827273,254433.00
03/12/2016 19:00,2,0.088,ALERT,212.83,302.07,59.965,1457827203,"201051344000983","219011344069620",28.23,17.00,0,299.67,340.55,2.5,0.5,0.000,338133.7,338133.7,21555,0,0,0,L,1122011218,0,121.33,122.01,0100,15,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1457827275,254434.00
03/12/2016 19:00,2,0.055,ALERT,212.61,301.17,59.954,1457827203,"201051344001158","219011344069620",28.25,17.00,0,298.77,341.15,1.6,0.0,0.000,333853.7,333853.7,21773,0,0,0,L,1122011218,0,121.10,122.01,0100,17,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1457827276,254435.00
03/12/2016 19:00,2,0.070,ALERT,213.29,302.07,59.975,1457827203,"201051344000576","219011344069620",27.41,16.70,0,299.37,340.25,1.9,0.0,0.000,338704.4,338704.4,21229,0,0,0,L,1122011218,0,121.78,122.23,0100,13,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1457827278,254436.00
03/12/2016 19:00,2,0.031,ALERT,212.16,299.37,59.959,1457827203,"274151322000087","219011344069620",24.11,21.80,0,297.87,320.71,0.0,0.0,0.000,580988.1,580988.1,15073,0,0,0,L,1151911521,0,121.78,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1457827280,254437.00
03/12/2016 19:15,2,0.000,ALERT,212.16,300.27,59.981,1457828103,"201051344000645","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,338549.7,338549.7,21382,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1457828105,254438.00
03/12/2016 19:15,2,0.000,ALERT,211.03,298.47,59.965,1457828103,"274151322000085","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,608790.9,608790.9,15034,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1457828107,254439.00
03/12/2016 19:15,2,0.000,ALERT,212.16,299.97,59.986,1457828103,"201051344000633","219011344069620",0.00,15.00,0,297.26,302.68,0.0,0.0,0.000,330109.4,330109.4,21794,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1457828109,254440.00
03/12/2016 19:15,2,0.000,ALERT,211.93,300.27,59.991,1457828103,"201051344000469","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,330927.1,330927.1,21780,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1457828111,254441.00
03/12/2016 19:15,2,0.000,ALERT,211.48,299.67,59.986,1457828103,"201051344000646","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,335807.0,335807.0,26317,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1457828113,254442.00
03/12/2016 19:15,2,0.000,ALERT,210.80,299.07,59.996,1457828103,"274151322000052","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,617077.7,617077.7,15253,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1457828115,254443.00
03/12/2016 19:15,2,0.000,ALERT,211.70,299.67,59.986,1457828103,"201051344000585","219011344069620",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,341153.7,341153.7,26322,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1457828117,254444.00
03/12/2016 19:15,2,0.000,ALERT,211.70,299.97,59.944,1457828103,"201051344001230","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,339637.3,339637.3,26107,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1457828119,254445.00
03/12/2016 19:15,2,0.000,ALERT,212.16,300.27,59.981,1457828103,"201051344000582","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,333254.8,333254.8,26296,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1457828120,254446.00
03/12/2016 19:15,2,0.000,ALERT,211.25,299.37,59.970,1457828103,"201051344000955","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,344127.6,344127.6,26233,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1457828122,254447.00
03/12/2016 19:15,2,0.000,ALERT,211.03,298.17,59.981,1457828103,"274151322000094","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,495696.6,495696.6,15845,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457828124,254448.00
03/12/2016 19:15,2,0.000,ALERT,211.70,300.87,60.002,1457828103,"201051344000579","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,345038.8,345038.8,1820,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1457828126,254449.00
03/12/2016 19:15,2,0.000,ALERT,211.70,300.27,59.986,1457828103,"201051344000890","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,341471.3,341471.3,26253,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1457828128,254450.00
03/12/2016 19:15,2,0.000,ALERT,211.93,299.67,59.981,1457828103,"201051344000438","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,343630.2,343630.2,26250,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1457828130,254451.00
03/12/2016 19:15,2,0.000,ALERT,211.93,299.07,59.981,1457828103,"201051344000417","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,337306.6,337306.6,26405,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1457828131,254452.00
03/12/2016 19:15,2,0.000,ALERT,211.03,299.07,59.970,1457828103,"274151322000083","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,611185.7,611185.7,15289,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1457828133,254453.00
03/12/2016 19:15,2,0.000,ALERT,211.48,297.87,59.965,1457828103,"274151322000076","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,650424.2,650424.2,15294,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1457828135,254454.00
03/12/2016 19:15,2,0.000,ALERT,211.70,300.87,59.986,1457828103,"201051344000868","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,329911.2,329911.2,21519,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1457828137,254455.00
03/12/2016 19:15,2,0.000,ALERT,211.03,299.67,59.959,1457828103,"274151322000095","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,643655.5,643655.5,15178,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1457828139,254456.00
03/12/2016 19:15,2,0.000,ALERT,211.48,300.27,59.986,1457828103,"201051344000988","219011344069620",0.00,15.00,0,296.66,302.98,0.0,0.0,0.000,328096.9,328096.9,21794,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1457828141,254457.00
03/12/2016 19:15,2,0.000,ALERT,211.48,299.07,59.975,1457828103,"201051344001025","219011344069620",0.00,14.30,0,297.87,303.28,0.0,0.0,0.000,341159.4,341159.4,26309,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1457828142,254458.00
03/12/2016 19:15,2,0.000,ALERT,211.48,300.27,59.975,1457828103,"201051344000458","219011344069620",0.00,15.50,0,299.07,303.88,0.0,0.0,0.000,338499.8,338499.8,21701,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1457828144,254459.00
03/12/2016 19:15,2,0.000,ALERT,212.16,299.97,59.970,1457828103,"201051344000853","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,336134.5,336134.5,21323,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1457828146,254460.00
03/12/2016 19:15,2,0.000,ALERT,211.93,299.97,59.975,1457828103,"201051344000685","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,343362.8,343362.8,26127,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1457828148,254461.00
03/12/2016 19:15,2,0.000,ALERT,211.70,299.37,59.975,1457828103,"201051344000917","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,340638.6,340638.6,26124,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1457828150,254462.00
03/12/2016 19:15,2,0.000,ALERT,211.93,299.97,59.970,1457828103,"201051344001145","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,345744.8,345744.8,25984,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1457828152,254463.00
03/12/2016 19:15,2,0.000,ALERT,211.70,298.77,59.986,1457828103,"201051344000651","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,337564.9,337564.9,26352,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1457828153,254464.00
03/12/2016 19:15,2,0.000,ALERT,210.35,297.87,59.965,1457828103,"274151322000088","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,593116.9,593116.9,14990,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1457828155,254465.00
03/12/2016 19:15,2,0.000,ALERT,211.48,297.57,59.965,1457828103,"274151322000068","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,495771.8,495771.8,16020,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457828157,254466.00
03/12/2016 19:15,2,0.000,ALERT,211.25,299.67,59.970,1457828103,"201051344001135","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,334114.2,334114.2,26319,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1457828159,254467.00
03/12/2016 19:15,2,0.000,ALERT,211.25,300.87,59.981,1457828103,"201051344000594","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,340732.9,340732.9,21732,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1457828161,254468.00
03/12/2016 19:15,2,0.000,ALERT,211.48,299.07,59.975,1457828103,"201051344001203","219011344069620",0.00,14.30,0,298.47,304.18,0.0,0.0,0.000,340402.9,340402.9,26303,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1457828162,254469.00
03/12/2016 19:15,2,0.000,ALERT,210.80,298.17,59.996,1457828103,"274151322000054","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,605988.9,605988.9,15018,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1457828164,254470.00
03/12/2016 19:15,2,0.000,ALERT,211.93,299.97,59.975,1457828103,"201051344000867","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,329120.4,329120.4,21761,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1457828166,254471.00
03/12/2016 19:15,2,0.000,ALERT,211.70,299.67,59.986,1457828103,"201051344001093","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,339159.7,339159.7,26182,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1457828168,254472.00
03/12/2016 19:15,2,0.000,ALERT,211.48,299.67,59.986,1457828103,"201051344000900","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,344270.3,344270.3,21170,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1457828170,254473.00
03/12/2016 19:15,2,0.000,ALERT,211.70,299.37,60.018,1457828103,"201051344000648","219011344069620",0.00,14.30,0,298.47,303.28,0.0,0.0,0.000,337633.5,337633.5,21442,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1457828172,254474.00
03/12/2016 19:15,2,0.000,ALERT,211.48,300.57,59.981,1457828103,"201051344000569","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,345668.5,345668.5,21110,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1457828174,254475.00
03/12/2016 19:15,2,0.000,ALERT,211.48,300.27,59.970,1457828103,"201051344000983","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,338133.7,338133.7,21557,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1457828176,254476.00
03/12/2016 19:15,2,0.000,ALERT,211.48,299.97,59.981,1457828103,"201051344001158","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,333853.7,333853.7,21775,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1457828178,254477.00
03/12/2016 19:15,2,0.000,ALERT,211.93,299.97,59.991,1457828103,"201051344000576","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,338704.4,338704.4,21231,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1457828179,254478.00
03/12/2016 19:15,2,0.000,ALERT,210.80,297.26,59.975,1457828103,"274151322000087","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,580988.1,580988.1,15075,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1457828181,254479.00
03/12/2016 19:30,2,0.000,ALERT,211.70,299.37,59.981,1457829003,"201051344000645","219011344069620",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,338549.7,338549.7,21384,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829005,254480.00
03/12/2016 19:30,2,0.000,ALERT,210.80,297.87,59.954,1457829003,"274151322000085","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,608790.9,608790.9,15036,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829007,254481.00
03/12/2016 19:30,2,0.000,ALERT,211.70,299.07,59.981,1457829003,"201051344000633","219011344069620",0.00,13.00,0,296.66,302.07,0.0,0.0,0.000,330109.4,330109.4,21796,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829009,254482.00
03/12/2016 19:30,2,0.000,ALERT,211.48,299.37,59.959,1457829003,"201051344000469","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,330927.1,330927.1,21782,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457829010,254483.00
03/12/2016 19:30,2,0.000,ALERT,211.48,299.67,59.975,1457829003,"201051344000646","219011344069620",0.00,12.70,0,296.96,303.28,0.0,0.0,0.000,335807.0,335807.0,26319,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829012,254484.00
03/12/2016 19:30,2,0.000,ALERT,210.57,298.47,59.938,1457829003,"274151322000052","219011344069620",0.00,15.80,0,296.06,301.47,0.0,0.0,0.000,617077.7,617077.7,15255,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829014,254485.00
03/12/2016 19:30,2,0.000,ALERT,211.70,299.67,59.991,1457829003,"201051344000585","219011344069620",0.00,12.70,0,297.26,303.28,0.0,0.0,0.000,341153.7,341153.7,26324,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829016,254486.00
03/12/2016 19:30,2,0.000,ALERT,211.48,299.97,59.981,1457829003,"201051344001230","219011344069620",0.00,12.30,0,297.87,303.28,0.0,0.0,0.000,339637.3,339637.3,26109,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829018,254487.00
03/12/2016 19:30,2,0.000,ALERT,212.16,300.27,59.975,1457829003,"201051344000582","219011344069620",0.00,13.00,0,298.17,303.88,0.0,0.0,0.000,333254.8,333254.8,26298,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829019,254488.00
03/12/2016 19:30,2,0.000,ALERT,211.25,299.37,59.975,1457829003,"201051344000955","219011344069620",0.00,13.30,0,297.57,302.98,0.0,0.0,0.000,344127.6,344127.6,26235,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457829021,254489.00
03/12/2016 19:30,2,0.000,ALERT,210.57,297.26,59.965,1457829003,"274151322000094","219011344069620",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,495696.6,495696.6,15847,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829023,254490.00
03/12/2016 19:30,2,0.000,ALERT,211.25,299.97,59.996,1457829003,"201051344000579","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,345038.8,345038.8,1822,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829025,254491.00
03/12/2016 19:30,2,0.000,ALERT,211.48,300.27,59.970,1457829003,"201051344000890","219011344069620",0.00,13.00,0,298.17,303.58,0.0,0.0,0.000,341471.3,341471.3,26255,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457829027,254492.00
03/12/2016 19:30,2,0.000,ALERT,211.70,299.67,59.965,1457829003,"201051344000438","219011344069620",0.00,12.70,0,297.57,302.98,0.0,0.0,0.000,343630.2,343630.2,26252,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829028,254493.00
03/12/2016 19:30,2,0.000,ALERT,211.70,299.07,59.970,1457829003,"201051344000417","219011344069620",0.00,13.00,0,296.96,302.37,0.0,0.0,0.000,337306.6,337306.6,26407,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829030,254494.00
03/12/2016 19:30,2,0.000,ALERT,210.57,298.47,59.965,1457829003,"274151322000083","219011344069620",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,611185.7,611185.7,15291,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829032,254495.00
03/12/2016 19:30,2,0.000,ALERT,211.25,297.57,59.959,1457829003,"274151322000076","219011344069620",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,650424.2,650424.2,15296,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829034,254496.00
03/12/2016 19:30,2,0.000,ALERT,211.25,300.57,59.965,1457829003,"201051344000868","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,329911.2,329911.2,21521,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829036,254497.00
03/12/2016 19:30,2,0.000,ALERT,210.57,298.47,59.959,1457829003,"274151322000095","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,643655.5,643655.5,15180,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829038,254498.00
03/12/2016 19:30,2,0.000,ALERT,211.25,299.67,59.965,1457829003,"201051344000988","219011344069620",0.00,13.00,0,296.06,302.07,0.0,0.0,0.000,328096.9,328096.9,21796,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829040,254499.00
03/12/2016 19:30,2,0.000,ALERT,211.48,299.07,59.970,1457829003,"201051344001025","219011344069620",0.00,12.30,0,296.96,302.98,0.0,0.0,0.000,341159.4,341159.4,26311,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457829042,254500.00
03/12/2016 19:30,2,0.000,ALERT,211.25,300.27,59.996,1457829003,"201051344000458","219011344069620",0.00,13.70,0,298.17,303.58,0.0,0.0,0.000,338499.8,338499.8,21703,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457829043,254501.00
03/12/2016 19:30,2,0.000,ALERT,211.93,299.97,59.959,1457829003,"201051344000853","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,336134.5,336134.5,21325,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829045,254502.00
