ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 19:30,2,0.000,ALERT,211.93,299.37,59.975,1457829003,"201051344000685","219011344069620",0.00,12.70,0,297.57,303.28,0.0,0.0,0.000,343362.8,343362.8,26129,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457829047,254503.00
03/12/2016 19:30,2,0.000,ALERT,211.70,299.07,59.965,1457829003,"201051344000917","219011344069620",0.00,13.30,0,296.36,302.68,0.0,0.0,0.000,340638.6,340638.6,26126,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829049,254504.00
03/12/2016 19:30,2,0.000,ALERT,211.70,299.97,59.981,1457829003,"201051344001145","219011344069620",0.00,12.00,0,297.87,303.28,0.0,0.0,0.000,345744.8,345744.8,25986,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829051,254505.00
03/12/2016 19:30,2,0.000,ALERT,211.70,298.77,59.970,1457829003,"201051344000651","219011344069620",0.00,12.00,0,296.96,302.37,0.0,0.0,0.000,337564.9,337564.9,26354,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829053,254506.00
03/12/2016 19:30,2,0.000,ALERT,210.12,297.57,59.959,1457829003,"274151322000088","219011344069620",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,593116.9,593116.9,14992,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829054,254507.00
03/12/2016 19:30,2,0.000,ALERT,211.48,297.26,59.975,1457829003,"274151322000068","219011344069620",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,495771.8,495771.8,16022,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829056,254508.00
03/12/2016 19:30,2,0.000,ALERT,211.03,299.37,59.991,1457829003,"201051344001135","219011344069620",0.00,12.70,0,297.57,302.98,0.0,0.0,0.000,334114.2,334114.2,26321,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829058,254509.00
03/12/2016 19:30,2,0.000,ALERT,211.03,300.57,59.975,1457829003,"201051344000594","219011344069620",0.00,14.30,0,297.87,303.28,0.0,0.0,0.000,340732.9,340732.9,21734,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829060,254510.00
03/12/2016 19:30,2,0.000,ALERT,211.70,299.37,59.975,1457829003,"201051344001203","219011344069620",0.00,12.70,0,297.26,304.18,0.0,0.0,0.000,340402.9,340402.9,26305,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457829062,254511.00
03/12/2016 19:30,2,0.000,ALERT,210.57,297.57,60.002,1457829003,"274151322000054","219011344069620",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,605988.9,605988.9,15020,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829064,254512.00
03/12/2016 19:30,2,0.000,ALERT,211.48,299.67,59.986,1457829003,"201051344000867","219011344069620",0.00,13.70,0,297.87,303.58,0.0,0.0,0.000,329120.4,329120.4,21763,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829065,254513.00
03/12/2016 19:30,2,0.000,ALERT,211.48,299.67,59.938,1457829003,"201051344001093","219011344069620",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,339159.7,339159.7,26184,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457829067,254514.00
03/12/2016 19:30,2,0.000,ALERT,211.25,299.97,59.981,1457829003,"201051344000900","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,344270.3,344270.3,21172,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829069,254515.00
03/12/2016 19:30,2,0.000,ALERT,211.48,299.37,59.981,1457829003,"201051344000648","219011344069620",0.00,12.30,0,297.26,303.28,0.0,0.0,0.000,337633.5,337633.5,21444,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829071,254516.00
03/12/2016 19:30,2,0.000,ALERT,211.48,300.57,59.981,1457829003,"201051344000569","219011344069620",0.00,13.30,0,298.17,303.88,0.0,0.0,0.000,345668.5,345668.5,21112,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829073,254517.00
03/12/2016 19:30,2,0.000,ALERT,211.48,300.27,60.012,1457829003,"201051344000983","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,338133.7,338133.7,21559,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457829074,254518.00
03/12/2016 19:30,2,0.000,ALERT,211.25,299.67,59.975,1457829003,"201051344001158","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,333853.7,333853.7,21777,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829076,254519.00
03/12/2016 19:30,2,0.000,ALERT,211.93,300.57,59.970,1457829003,"201051344000576","219011344069620",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,338704.4,338704.4,21233,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829078,254520.00
03/12/2016 19:30,2,0.000,ALERT,210.80,296.96,59.975,1457829003,"274151322000087","219011344069620",0.00,17.00,0,295.46,300.57,0.0,0.0,0.000,580988.1,580988.1,15077,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829080,254521.00
03/12/2016 19:45,2,0.000,ALERT,211.93,299.97,60.012,1457829904,"201051344000645","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,338549.7,338549.7,21386,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829906,254522.00
03/12/2016 19:45,2,0.000,ALERT,211.25,298.17,60.028,1457829904,"274151322000085","219011344069620",0.00,14.00,0,296.36,299.67,0.0,0.0,0.000,608790.9,608790.9,15038,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457829907,254523.00
03/12/2016 19:45,2,0.000,ALERT,212.16,299.67,59.991,1457829904,"201051344000633","219011344069620",0.00,11.30,0,296.06,301.77,0.0,0.0,0.000,330109.4,330109.4,21798,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829909,254524.00
03/12/2016 19:45,2,0.000,ALERT,211.70,299.97,59.991,1457829904,"201051344000469","219011344069620",0.00,10.70,0,296.66,301.77,0.0,0.0,0.000,330927.1,330927.1,21784,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829911,254525.00
03/12/2016 19:45,2,0.000,ALERT,211.25,299.37,60.012,1457829904,"201051344000646","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,335807.0,335807.0,26321,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829913,254526.00
03/12/2016 19:45,2,0.000,ALERT,210.80,297.87,59.965,1457829904,"274151322000052","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,617077.7,617077.7,15257,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829914,254527.00
03/12/2016 19:45,2,0.000,ALERT,211.48,299.67,60.002,1457829904,"201051344000585","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,341153.7,341153.7,26326,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457829916,254528.00
03/12/2016 19:45,2,0.000,ALERT,211.48,299.97,60.002,1457829904,"201051344001230","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,339637.3,339637.3,26111,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829918,254529.00
03/12/2016 19:45,2,0.000,ALERT,211.93,300.27,60.002,1457829904,"201051344000582","219011344069620",0.00,11.30,0,298.47,301.47,0.0,0.0,0.000,333254.8,333254.8,26300,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457829920,254530.00
03/12/2016 19:45,2,0.000,ALERT,211.03,299.37,59.959,1457829904,"201051344000955","219011344069620",0.00,11.70,0,297.57,300.87,0.0,0.0,0.000,344127.6,344127.6,26237,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457829922,254531.00
03/12/2016 19:45,2,0.000,ALERT,211.03,297.57,60.002,1457829904,"274151322000094","219011344069620",0.00,13.70,0,295.76,299.07,0.0,0.0,0.000,495696.6,495696.6,15849,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829923,254532.00
03/12/2016 19:45,2,0.000,ALERT,211.48,300.57,59.996,1457829904,"201051344000579","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,345038.8,345038.8,1824,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829925,254533.00
03/12/2016 19:45,2,0.000,ALERT,211.25,299.97,59.975,1457829904,"201051344000890","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,341471.3,341471.3,26257,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457829927,254534.00
03/12/2016 19:45,2,0.000,ALERT,211.48,299.37,59.954,1457829904,"201051344000438","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,343630.2,343630.2,26254,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829929,254535.00
03/12/2016 19:45,2,0.000,ALERT,211.70,299.07,59.986,1457829904,"201051344000417","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,337306.6,337306.6,26409,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457829930,254536.00
03/12/2016 19:45,2,0.000,ALERT,211.03,299.07,59.996,1457829904,"274151322000083","219011344069620",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,611185.7,611185.7,15293,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829932,254537.00
03/12/2016 19:45,2,0.000,ALERT,211.70,298.47,59.965,1457829904,"274151322000076","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,650424.2,650424.2,15298,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829934,254538.00
03/12/2016 19:45,2,0.000,ALERT,211.48,300.57,59.991,1457829904,"201051344000868","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,329911.2,329911.2,21523,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829936,254539.00
03/12/2016 19:45,2,0.000,ALERT,211.03,299.37,59.986,1457829904,"274151322000095","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,643655.5,643655.5,15182,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457829938,254540.00
03/12/2016 19:45,2,0.000,ALERT,211.25,299.37,59.981,1457829904,"201051344000988","219011344069620",0.00,11.70,0,295.46,301.77,0.0,0.0,0.000,328096.9,328096.9,21798,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829940,254541.00
03/12/2016 19:45,2,0.000,ALERT,211.03,298.47,59.981,1457829904,"201051344001025","219011344069620",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,341159.4,341159.4,26313,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829942,254542.00
03/12/2016 19:45,2,0.000,ALERT,211.25,299.97,59.944,1457829904,"201051344000458","219011344069620",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,338499.8,338499.8,21705,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457829944,254543.00
03/12/2016 19:45,2,0.000,ALERT,211.93,299.67,59.991,1457829904,"201051344000853","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,336134.5,336134.5,21327,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829945,254544.00
03/12/2016 19:45,2,0.000,ALERT,211.70,299.37,59.991,1457829904,"201051344000685","219011344069620",0.00,11.30,0,297.57,300.87,0.0,0.0,0.000,343362.8,343362.8,26131,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829947,254545.00
03/12/2016 19:45,2,0.000,ALERT,211.48,299.07,59.986,1457829904,"201051344000917","219011344069620",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,340638.6,340638.6,26128,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829949,254546.00
03/12/2016 19:45,2,0.000,ALERT,211.70,299.97,59.991,1457829904,"201051344001145","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,345744.8,345744.8,25988,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829951,254547.00
03/12/2016 19:45,2,0.000,ALERT,211.48,299.07,59.991,1457829904,"201051344000651","219011344069620",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,337564.9,337564.9,26356,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829952,254548.00
03/12/2016 19:45,2,0.000,ALERT,210.57,297.87,59.970,1457829904,"274151322000088","219011344069620",0.00,14.00,0,296.06,299.37,0.0,0.0,0.000,593116.9,593116.9,14994,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829954,254549.00
03/12/2016 19:45,2,0.000,ALERT,211.70,297.26,59.975,1457829904,"274151322000068","219011344069620",0.00,15.00,0,295.76,298.77,0.0,0.0,0.000,495771.8,495771.8,16024,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829956,254550.00
03/12/2016 19:45,2,0.000,ALERT,211.03,299.37,60.023,1457829904,"201051344001135","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,334114.2,334114.2,26323,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829958,254551.00
03/12/2016 19:45,2,0.000,ALERT,211.25,300.27,59.981,1457829904,"201051344000594","219011344069620",0.00,12.70,0,297.57,302.68,0.0,0.0,0.000,340732.9,340732.9,21736,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829960,254552.00
03/12/2016 19:45,2,0.000,ALERT,211.25,299.07,59.981,1457829904,"201051344001203","219011344069620",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,340402.9,340402.9,26307,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829962,254553.00
03/12/2016 19:45,2,0.000,ALERT,210.80,298.77,59.986,1457829904,"274151322000054","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,605988.9,605988.9,15022,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829963,254554.00
03/12/2016 19:45,2,0.000,ALERT,211.70,299.37,59.981,1457829904,"201051344000867","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,329120.4,329120.4,21765,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829965,254555.00
03/12/2016 19:45,2,0.000,ALERT,211.25,299.37,59.975,1457829904,"201051344001093","219011344069620",0.00,11.70,0,297.87,301.17,0.0,0.0,0.000,339159.7,339159.7,26186,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829967,254556.00
03/12/2016 19:45,2,0.000,ALERT,211.25,299.67,59.986,1457829904,"201051344000900","219011344069620",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,344270.3,344270.3,21174,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829969,254557.00
03/12/2016 19:45,2,0.000,ALERT,211.48,299.07,59.975,1457829904,"201051344000648","219011344069620",0.00,11.00,0,297.26,302.37,0.0,0.0,0.000,337633.5,337633.5,21446,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829971,254558.00
03/12/2016 19:45,2,0.000,ALERT,211.48,300.27,59.981,1457829904,"201051344000569","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,345668.5,345668.5,21114,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829972,254559.00
03/12/2016 19:45,2,0.000,ALERT,211.48,299.97,59.981,1457829904,"201051344000983","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,338133.7,338133.7,21561,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829974,254560.00
03/12/2016 19:45,2,0.000,ALERT,211.48,299.37,60.007,1457829904,"201051344001158","219011344069620",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,333853.7,333853.7,21779,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457829976,254561.00
03/12/2016 19:45,2,0.000,ALERT,211.70,299.97,59.975,1457829904,"201051344000576","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,338704.4,338704.4,21235,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457829978,254562.00
03/12/2016 19:45,2,0.000,ALERT,211.03,296.96,59.986,1457829904,"274151322000087","219011344069620",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,580988.1,580988.1,15079,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457829980,254563.00
03/12/2016 20:00,2,0.000,ALERT,212.16,300.57,59.991,1457830803,"201051344000645","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,338549.7,338549.7,21388,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457830805,254564.00
03/12/2016 20:00,2,0.000,ALERT,211.25,298.47,59.991,1457830803,"274151322000085","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,608790.9,608790.9,15040,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457830807,254565.00
03/12/2016 20:00,2,0.000,ALERT,212.38,300.27,59.991,1457830803,"201051344000633","219011344069620",0.00,10.30,0,296.36,301.47,0.0,0.0,0.000,330109.4,330109.4,21800,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457830809,254566.00
03/12/2016 20:00,2,0.000,ALERT,211.70,300.27,59.991,1457830803,"201051344000469","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,330927.1,330927.1,21786,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457830811,254567.00
03/12/2016 20:00,2,0.000,ALERT,211.70,299.97,60.007,1457830803,"201051344000646","219011344069620",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,335807.0,335807.0,26323,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457830813,254568.00
03/12/2016 20:00,2,0.000,ALERT,211.03,298.77,59.981,1457830803,"274151322000052","219011344069620",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,617077.7,617077.7,15259,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457830814,254569.00
03/12/2016 20:00,2,0.000,ALERT,212.16,300.27,59.981,1457830803,"201051344000585","219011344069620",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,341153.7,341153.7,26328,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457830816,254570.00
03/12/2016 20:00,2,0.000,ALERT,211.93,300.57,59.970,1457830803,"201051344001230","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,339637.3,339637.3,26113,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457830818,254571.00
03/12/2016 20:00,2,0.000,ALERT,212.38,300.87,59.991,1457830803,"201051344000582","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,333254.8,333254.8,26302,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457830820,254572.00
03/12/2016 20:00,2,0.000,ALERT,211.70,299.97,59.991,1457830803,"201051344000955","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,344127.6,344127.6,26239,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457830822,254573.00
03/12/2016 20:00,2,0.000,ALERT,211.03,297.57,59.996,1457830803,"274151322000094","219011344069620",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,495696.6,495696.6,15851,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457830823,254574.00
03/12/2016 20:00,2,0.000,ALERT,211.70,301.17,59.996,1457830803,"201051344000579","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,345038.8,345038.8,1826,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457830825,254575.00
03/12/2016 20:00,2,0.000,ALERT,211.70,300.57,60.023,1457830803,"201051344000890","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,341471.3,341471.3,26259,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457830827,254576.00
03/12/2016 20:00,2,0.000,ALERT,212.16,300.27,60.002,1457830803,"201051344000438","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,343630.2,343630.2,26256,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457830829,254577.00
03/12/2016 20:00,2,0.000,ALERT,212.16,299.67,59.996,1457830803,"201051344000417","219011344069620",0.00,10.70,0,297.26,300.87,0.0,0.0,0.000,337306.6,337306.6,26411,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457830831,254578.00
03/12/2016 20:00,2,0.000,ALERT,211.03,299.07,59.996,1457830803,"274151322000083","219011344069620",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,611185.7,611185.7,15295,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457830833,254579.00
03/12/2016 20:00,2,0.000,ALERT,211.70,298.17,59.991,1457830803,"274151322000076","219011344069620",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,650424.2,650424.2,15300,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457830835,254580.00
03/12/2016 20:00,2,0.000,ALERT,211.70,301.17,60.002,1457830803,"201051344000868","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,329911.2,329911.2,21525,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457830837,254581.00
03/12/2016 20:00,2,0.000,ALERT,211.03,299.67,59.996,1457830803,"274151322000095","219011344069620",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,643655.5,643655.5,15184,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457830838,254582.00
03/12/2016 20:00,2,0.000,ALERT,211.48,300.57,59.991,1457830803,"201051344000988","219011344069620",0.00,10.70,0,295.46,301.77,0.0,0.0,0.000,328096.9,328096.9,21800,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457830840,254583.00
03/12/2016 20:00,2,0.000,ALERT,211.70,299.37,60.002,1457830803,"201051344001025","219011344069620",0.00,10.00,0,296.96,302.07,0.0,0.0,0.000,341159.4,341159.4,26315,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457830842,254584.00
03/12/2016 20:00,2,0.000,ALERT,211.70,300.57,60.028,1457830803,"201051344000458","219011344069620",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,338499.8,338499.8,21707,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457830844,254585.00
03/12/2016 20:00,2,0.000,ALERT,212.38,300.27,59.996,1457830803,"201051344000853","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,336134.5,336134.5,21329,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457830846,254586.00
03/12/2016 20:00,2,0.000,ALERT,212.38,300.27,59.996,1457830803,"201051344000685","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,343362.8,343362.8,26133,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457830848,254587.00
03/12/2016 20:00,2,0.000,ALERT,212.16,299.67,59.991,1457830803,"201051344000917","219011344069620",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,340638.6,340638.6,26130,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457830849,254588.00
03/12/2016 20:00,2,0.000,ALERT,212.16,300.27,59.996,1457830803,"201051344001145","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,345744.8,345744.8,25990,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457830851,254589.00
03/12/2016 20:00,2,0.000,ALERT,211.93,299.37,59.996,1457830803,"201051344000651","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,337564.9,337564.9,26358,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457830853,254590.00
03/12/2016 20:00,2,0.000,ALERT,210.80,297.87,59.991,1457830803,"274151322000088","219011344069620",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,593116.9,593116.9,14996,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457830855,254591.00
03/12/2016 20:00,2,0.000,ALERT,211.70,297.57,59.991,1457830803,"274151322000068","219011344069620",0.00,13.70,0,295.46,298.77,0.0,0.0,0.000,495771.8,495771.8,16026,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457830857,254592.00
03/12/2016 20:00,2,0.000,ALERT,211.48,299.97,60.002,1457830803,"201051344001135","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,334114.2,334114.2,26325,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457830858,254593.00
03/12/2016 20:00,2,0.000,ALERT,211.48,301.17,59.991,1457830803,"201051344000594","219011344069620",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,340732.9,340732.9,21738,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457830860,254594.00
03/12/2016 20:00,2,0.000,ALERT,211.93,299.67,59.996,1457830803,"201051344001203","219011344069620",0.00,10.30,0,297.57,302.98,0.0,0.0,0.000,340402.9,340402.9,26309,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457830862,254595.00
03/12/2016 20:00,2,0.000,ALERT,210.80,299.07,60.012,1457830803,"274151322000054","219011344069620",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,605988.9,605988.9,15024,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457830864,254596.00
03/12/2016 20:00,2,0.000,ALERT,211.93,299.97,60.007,1457830803,"201051344000867","219011344069620",0.00,11.00,0,296.96,302.37,0.0,0.0,0.000,329120.4,329120.4,21767,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457830865,254597.00
03/12/2016 20:00,2,0.000,ALERT,211.93,300.27,59.996,1457830803,"201051344001093","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,339159.7,339159.7,26188,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457830867,254598.00
03/12/2016 20:00,2,0.000,ALERT,211.70,300.57,59.954,1457830803,"201051344000900","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,344270.3,344270.3,21176,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457830869,254599.00
03/12/2016 20:00,2,0.000,ALERT,211.93,299.97,59.944,1457830803,"201051344000648","219011344069620",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,337633.5,337633.5,21448,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457830871,254600.00
03/12/2016 20:00,2,0.000,ALERT,211.93,301.17,59.986,1457830803,"201051344000569","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,345668.5,345668.5,21116,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457830873,254601.00
03/12/2016 20:00,2,0.000,ALERT,211.70,300.87,59.991,1457830803,"201051344000983","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,338133.7,338133.7,21563,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457830875,254602.00
03/12/2016 20:00,2,0.000,ALERT,211.93,300.27,60.007,1457830803,"201051344001158","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,333853.7,333853.7,21781,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457830876,254603.00
03/12/2016 20:00,2,0.000,ALERT,212.16,300.87,60.028,1457830803,"201051344000576","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,338704.4,338704.4,21237,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457830878,254604.00
03/12/2016 20:00,2,0.000,ALERT,211.25,297.87,59.991,1457830803,"274151322000087","219011344069620",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,580988.1,580988.1,15081,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457830880,254605.00
03/12/2016 20:15,2,0.000,ALERT,212.61,300.87,59.981,1457831704,"201051344000645","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,338549.7,338549.7,21390,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831706,254606.00
03/12/2016 20:15,2,0.000,ALERT,211.48,298.47,59.954,1457831704,"274151322000085","219011344069620",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,608790.9,608790.9,15042,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831707,254607.00
03/12/2016 20:15,2,0.000,ALERT,212.61,300.57,59.986,1457831704,"201051344000633","219011344069620",0.00,9.30,0,296.36,301.77,0.0,0.0,0.000,330109.4,330109.4,21802,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831709,254608.00
03/12/2016 20:15,2,0.000,ALERT,212.16,300.87,59.970,1457831704,"201051344000469","219011344069620",0.00,9.00,0,297.26,302.07,0.0,0.0,0.000,330927.1,330927.1,21788,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457831711,254609.00
03/12/2016 20:15,2,0.000,ALERT,211.93,300.87,59.959,1457831704,"201051344000646","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,335807.0,335807.0,26325,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831713,254610.00
03/12/2016 20:15,2,0.000,ALERT,211.25,299.37,59.981,1457831704,"274151322000052","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,617077.7,617077.7,15261,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831715,254611.00
03/12/2016 20:15,2,0.000,ALERT,212.16,300.87,60.012,1457831704,"201051344000585","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,341153.7,341153.7,26330,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831716,254612.00
03/12/2016 20:15,2,0.000,ALERT,212.38,301.17,60.002,1457831704,"201051344001230","219011344069620",0.00,10.00,0,298.77,302.07,0.0,0.0,0.000,339637.3,339637.3,26115,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831718,254613.00
03/12/2016 20:15,2,0.000,ALERT,212.61,301.47,59.991,1457831704,"201051344000582","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,333254.8,333254.8,26304,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831720,254614.00
03/12/2016 20:15,2,0.000,ALERT,211.70,300.57,59.991,1457831704,"201051344000955","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,344127.6,344127.6,26241,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831722,254615.00
03/12/2016 20:15,2,0.000,ALERT,211.25,298.17,59.975,1457831704,"274151322000094","219011344069620",0.00,11.00,0,296.36,299.67,0.0,0.0,0.000,495696.6,495696.6,15853,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831723,254616.00
03/12/2016 20:15,2,0.000,ALERT,212.16,301.47,60.012,1457831704,"201051344000579","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,345038.8,345038.8,1828,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831725,254617.00
03/12/2016 20:15,2,0.000,ALERT,212.16,301.17,59.986,1457831704,"201051344000890","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,341471.3,341471.3,26261,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831727,254618.00
03/12/2016 20:15,2,0.000,ALERT,212.38,300.57,59.986,1457831704,"201051344000438","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,343630.2,343630.2,26258,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831729,254619.00
03/12/2016 20:15,2,0.000,ALERT,212.38,299.97,59.996,1457831704,"201051344000417","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,337306.6,337306.6,26413,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831731,254620.00
03/12/2016 20:15,2,0.000,ALERT,211.70,299.37,60.002,1457831704,"274151322000083","219011344069620",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,611185.7,611185.7,15297,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831732,254621.00
03/12/2016 20:15,2,0.000,ALERT,211.93,298.47,59.986,1457831704,"274151322000076","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,650424.2,650424.2,15302,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831734,254622.00
03/12/2016 20:15,2,0.000,ALERT,211.93,301.77,59.991,1457831704,"201051344000868","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,329911.2,329911.2,21527,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457831736,254623.00
03/12/2016 20:15,2,0.000,ALERT,211.48,299.97,59.986,1457831704,"274151322000095","219011344069620",0.00,11.00,0,297.87,301.17,0.0,0.0,0.000,643655.5,643655.5,15186,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831738,254624.00
03/12/2016 20:15,2,0.000,ALERT,211.93,300.87,59.996,1457831704,"201051344000988","219011344069620",0.00,9.70,0,295.76,302.07,0.0,0.0,0.000,328096.9,328096.9,21802,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457831740,254625.00
03/12/2016 20:15,2,0.000,ALERT,212.16,299.97,59.975,1457831704,"201051344001025","219011344069620",0.00,9.30,0,297.26,302.37,0.0,0.0,0.000,341159.4,341159.4,26317,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831742,254626.00
03/12/2016 20:15,2,0.000,ALERT,211.93,300.87,60.028,1457831704,"201051344000458","219011344069620",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,338499.8,338499.8,21709,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457831744,254627.00
03/12/2016 20:15,2,0.000,ALERT,212.61,300.87,60.012,1457831704,"201051344000853","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,336134.5,336134.5,21331,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831746,254628.00
03/12/2016 20:15,2,0.000,ALERT,212.61,300.57,59.991,1457831704,"201051344000685","219011344069620",0.00,10.00,0,298.47,301.77,0.0,0.0,0.000,343362.8,343362.8,26135,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457831747,254629.00
03/12/2016 20:15,2,0.000,ALERT,212.38,299.97,59.986,1457831704,"201051344000917","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,340638.6,340638.6,26132,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831749,254630.00
03/12/2016 20:15,2,0.000,ALERT,212.61,300.87,59.981,1457831704,"201051344001145","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,345744.8,345744.8,25992,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457831751,254631.00
03/12/2016 20:15,2,0.000,ALERT,212.16,299.97,59.970,1457831704,"201051344000651","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,337564.9,337564.9,26360,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831753,254632.00
03/12/2016 20:15,2,0.000,ALERT,211.03,298.47,59.944,1457831704,"274151322000088","219011344069620",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,593116.9,593116.9,14998,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831755,254633.00
03/12/2016 20:15,2,0.000,ALERT,211.93,297.87,59.954,1457831704,"274151322000068","219011344069620",0.00,12.70,0,296.36,299.37,0.0,0.0,0.000,495771.8,495771.8,16028,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831756,254634.00
03/12/2016 20:15,2,0.000,ALERT,211.70,300.27,60.018,1457831704,"201051344001135","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,334114.2,334114.2,26327,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831758,254635.00
03/12/2016 20:15,2,0.000,ALERT,211.70,301.47,59.981,1457831704,"201051344000594","219011344069620",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,340732.9,340732.9,21740,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831760,254636.00
03/12/2016 20:15,2,0.000,ALERT,212.38,300.27,59.991,1457831704,"201051344001203","219011344069620",0.00,9.70,0,297.87,303.58,0.0,0.0,0.000,340402.9,340402.9,26311,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831762,254637.00
03/12/2016 20:15,2,0.000,ALERT,211.25,299.37,59.949,1457831704,"274151322000054","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,605988.9,605988.9,15026,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831764,254638.00
03/12/2016 20:15,2,0.000,ALERT,212.16,300.57,59.986,1457831704,"201051344000867","219011344069620",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,329120.4,329120.4,21769,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831766,254639.00
03/12/2016 20:15,2,0.000,ALERT,212.16,300.57,59.975,1457831704,"201051344001093","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,339159.7,339159.7,26190,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457831767,254640.00
03/12/2016 20:15,2,0.000,ALERT,211.93,300.57,59.981,1457831704,"201051344000900","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,344270.3,344270.3,21178,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831769,254641.00
03/12/2016 20:15,2,0.000,ALERT,212.16,299.97,59.970,1457831704,"201051344000648","219011344069620",0.00,9.30,0,297.26,302.37,0.0,0.0,0.000,337633.5,337633.5,21450,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831771,254642.00
03/12/2016 20:15,2,0.000,ALERT,211.93,301.47,59.981,1457831704,"201051344000569","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,345668.5,345668.5,21118,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831773,254643.00
03/12/2016 20:15,2,0.000,ALERT,211.93,301.17,59.981,1457831704,"201051344000983","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,338133.7,338133.7,21565,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831774,254644.00
03/12/2016 20:15,2,0.000,ALERT,212.16,300.57,59.975,1457831704,"201051344001158","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,333853.7,333853.7,21783,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831776,254645.00
03/12/2016 20:15,2,0.000,ALERT,212.61,301.47,59.981,1457831704,"201051344000576","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,338704.4,338704.4,21239,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831778,254646.00
03/12/2016 20:15,2,0.000,ALERT,211.48,297.87,59.949,1457831704,"274151322000087","219011344069620",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,580988.1,580988.1,15083,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457831780,254647.00
