ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 20:30,2,0.000,ALERT,212.61,301.17,59.970,1457832603,"201051344000645","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,338549.7,338549.7,21392,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832605,254648.00
03/12/2016 20:30,2,0.000,ALERT,211.70,299.07,59.981,1457832603,"274151322000085","219011344069620",0.00,11.30,0,297.26,300.57,0.0,0.0,0.000,608790.9,608790.9,15044,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457832607,254649.00
03/12/2016 20:30,2,0.000,ALERT,212.83,300.87,60.007,1457832603,"201051344000633","219011344069620",0.00,9.00,0,297.26,302.07,0.0,0.0,0.000,330109.4,330109.4,21804,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832609,254650.00
03/12/2016 20:30,2,0.000,ALERT,212.16,301.17,59.986,1457832603,"201051344000469","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,330927.1,330927.1,21790,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457832611,254651.00
03/12/2016 20:30,2,0.000,ALERT,211.93,300.57,60.023,1457832603,"201051344000646","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,335807.0,335807.0,26327,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832612,254652.00
03/12/2016 20:30,2,0.000,ALERT,211.25,299.67,59.954,1457832603,"274151322000052","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,617077.7,617077.7,15263,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832614,254653.00
03/12/2016 20:30,2,0.000,ALERT,212.38,300.87,59.991,1457832603,"201051344000585","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,341153.7,341153.7,26332,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832616,254654.00
03/12/2016 20:30,2,0.000,ALERT,212.16,300.87,59.991,1457832603,"201051344001230","219011344069620",0.00,9.70,0,299.07,302.37,0.0,0.0,0.000,339637.3,339637.3,26117,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457832618,254655.00
03/12/2016 20:30,2,0.000,ALERT,212.61,301.47,59.986,1457832603,"201051344000582","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,333254.8,333254.8,26306,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457832620,254656.00
03/12/2016 20:30,2,0.000,ALERT,211.93,300.57,59.986,1457832603,"201051344000955","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,344127.6,344127.6,26243,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832621,254657.00
03/12/2016 20:30,2,0.000,ALERT,211.70,298.47,60.028,1457832603,"274151322000094","219011344069620",0.00,10.70,0,296.66,299.67,0.0,0.0,0.000,495696.6,495696.6,15855,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832623,254658.00
03/12/2016 20:30,2,0.000,ALERT,212.16,301.47,60.039,1457832603,"201051344000579","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,345038.8,345038.8,1830,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832625,254659.00
03/12/2016 20:30,2,0.000,ALERT,212.16,301.17,60.012,1457832603,"201051344000890","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,341471.3,341471.3,26263,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832627,254660.00
03/12/2016 20:30,2,0.000,ALERT,212.38,300.57,59.986,1457832603,"201051344000438","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,343630.2,343630.2,26260,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832629,254661.00
03/12/2016 20:30,2,0.000,ALERT,212.38,299.97,59.991,1457832603,"201051344000417","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,337306.6,337306.6,26415,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457832630,254662.00
03/12/2016 20:30,2,0.000,ALERT,211.70,299.67,60.034,1457832603,"274151322000083","219011344069620",0.00,10.70,0,297.26,300.87,0.0,0.0,0.000,611185.7,611185.7,15299,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832632,254663.00
03/12/2016 20:30,2,0.000,ALERT,212.16,299.07,59.981,1457832603,"274151322000076","219011344069620",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,650424.2,650424.2,15304,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832634,254664.00
03/12/2016 20:30,2,0.000,ALERT,212.16,302.07,59.991,1457832603,"201051344000868","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,329911.2,329911.2,21529,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832636,254665.00
03/12/2016 20:30,2,0.000,ALERT,211.70,300.27,59.981,1457832603,"274151322000095","219011344069620",0.00,10.30,0,298.17,301.47,0.0,0.0,0.000,643655.5,643655.5,15188,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832638,254666.00
03/12/2016 20:30,2,0.000,ALERT,212.16,301.17,59.986,1457832603,"201051344000988","219011344069620",0.00,9.70,0,296.66,302.37,0.0,0.0,0.000,328096.9,328096.9,21804,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832640,254667.00
03/12/2016 20:30,2,0.000,ALERT,212.16,299.97,59.991,1457832603,"201051344001025","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,341159.4,341159.4,26319,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832642,254668.00
03/12/2016 20:30,2,0.000,ALERT,212.16,301.47,59.986,1457832603,"201051344000458","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,338499.8,338499.8,21711,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457832644,254669.00
03/12/2016 20:30,2,0.000,ALERT,212.83,301.17,59.996,1457832603,"201051344000853","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,336134.5,336134.5,21333,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832646,254670.00
03/12/2016 20:30,2,0.000,ALERT,212.61,300.57,59.986,1457832603,"201051344000685","219011344069620",0.00,9.70,0,298.77,302.07,0.0,0.0,0.000,343362.8,343362.8,26137,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832647,254671.00
03/12/2016 20:30,2,0.000,ALERT,212.38,299.97,59.986,1457832603,"201051344000917","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,340638.6,340638.6,26134,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832649,254672.00
03/12/2016 20:30,2,0.000,ALERT,212.61,300.87,59.991,1457832603,"201051344001145","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,345744.8,345744.8,25994,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832651,254673.00
03/12/2016 20:30,2,0.000,ALERT,212.38,299.97,59.996,1457832603,"201051344000651","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,337564.9,337564.9,26362,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832653,254674.00
03/12/2016 20:30,2,0.000,ALERT,211.03,298.17,59.986,1457832603,"274151322000088","219011344069620",0.00,11.70,0,296.96,300.27,0.0,0.0,0.000,593116.9,593116.9,15000,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832655,254675.00
03/12/2016 20:30,2,0.000,ALERT,212.16,297.87,59.991,1457832603,"274151322000068","219011344069620",0.00,12.30,0,296.66,299.67,0.0,0.0,0.000,495771.8,495771.8,16030,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832656,254676.00
03/12/2016 20:30,2,0.000,ALERT,211.93,300.57,59.996,1457832603,"201051344001135","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,334114.2,334114.2,26329,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832658,254677.00
03/12/2016 20:30,2,0.000,ALERT,211.93,301.77,59.981,1457832603,"201051344000594","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,340732.9,340732.9,21742,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832660,254678.00
03/12/2016 20:30,2,0.000,ALERT,212.16,300.27,59.981,1457832603,"201051344001203","219011344069620",0.00,9.30,0,298.47,303.88,0.0,0.0,0.000,340402.9,340402.9,26313,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832662,254679.00
03/12/2016 20:30,2,0.000,ALERT,211.25,299.37,59.970,1457832603,"274151322000054","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,605988.9,605988.9,15028,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832663,254680.00
03/12/2016 20:30,2,0.000,ALERT,212.38,301.17,59.981,1457832603,"201051344000867","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,329120.4,329120.4,21771,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457832665,254681.00
03/12/2016 20:30,2,0.000,ALERT,212.16,300.57,59.986,1457832603,"201051344001093","219011344069620",0.00,10.30,0,298.77,302.07,0.0,0.0,0.000,339159.7,339159.7,26192,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832667,254682.00
03/12/2016 20:30,2,0.000,ALERT,211.93,301.17,59.975,1457832603,"201051344000900","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,344270.3,344270.3,21180,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832669,254683.00
03/12/2016 20:30,2,0.000,ALERT,212.38,300.57,59.949,1457832603,"201051344000648","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,337633.5,337633.5,21452,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457832671,254684.00
03/12/2016 20:30,2,0.000,ALERT,212.16,301.77,59.986,1457832603,"201051344000569","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,345668.5,345668.5,21120,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457832673,254685.00
03/12/2016 20:30,2,0.000,ALERT,212.16,301.47,59.975,1457832603,"201051344000983","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,338133.7,338133.7,21567,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457832674,254686.00
03/12/2016 20:30,2,0.000,ALERT,211.93,300.87,59.938,1457832603,"201051344001158","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,333853.7,333853.7,21785,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457832676,254687.00
03/12/2016 20:30,2,0.000,ALERT,212.38,301.47,59.975,1457832603,"201051344000576","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,338704.4,338704.4,21241,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832678,254688.00
03/12/2016 20:30,2,0.000,ALERT,211.48,298.17,59.975,1457832603,"274151322000087","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,580988.1,580988.1,15085,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457832680,254689.00
03/12/2016 20:45,2,0.000,ALERT,212.61,300.87,60.012,1457833504,"201051344000645","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,338549.7,338549.7,21394,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833506,254690.00
03/12/2016 20:45,2,0.000,ALERT,211.70,299.07,59.981,1457833504,"274151322000085","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,608790.9,608790.9,15046,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833508,254691.00
03/12/2016 20:45,2,0.000,ALERT,212.83,300.87,59.975,1457833504,"201051344000633","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,330109.4,330109.4,21806,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833510,254692.00
03/12/2016 20:45,2,0.000,ALERT,212.16,300.87,59.975,1457833504,"201051344000469","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,330927.1,330927.1,21792,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833512,254693.00
03/12/2016 20:45,2,0.000,ACTIVE_NO_POWER,212.16,300.87,60.023,1457833504,"201051344000646","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,335807.0,335807.0,26329,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457833514,254694.00
03/12/2016 20:45,2,0.000,ALERT,211.25,299.37,59.944,1457833504,"274151322000052","219011344069620",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,617077.7,617077.7,15265,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833515,254695.00
03/12/2016 20:45,2,0.000,ALERT,212.38,301.17,59.975,1457833504,"201051344000585","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,341153.7,341153.7,26334,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833517,254696.00
03/12/2016 20:45,2,0.000,ALERT,212.16,301.47,60.007,1457833504,"201051344001230","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,339637.3,339637.3,26119,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457833519,254697.00
03/12/2016 20:45,2,0.000,ALERT,212.83,302.07,59.975,1457833504,"201051344000582","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,333254.8,333254.8,26308,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833521,254698.00
03/12/2016 20:45,2,0.000,ALERT,211.93,300.87,59.986,1457833504,"201051344000955","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,344127.6,344127.6,26245,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833523,254699.00
03/12/2016 20:45,2,0.000,ALERT,211.25,298.17,59.975,1457833504,"274151322000094","219011344069620",0.00,10.30,0,296.66,300.27,0.0,0.0,0.000,495696.6,495696.6,15857,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833524,254700.00
03/12/2016 20:45,2,0.000,ALERT,212.16,301.47,59.986,1457833504,"201051344000579","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,345038.8,345038.8,1832,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457833526,254701.00
03/12/2016 20:45,2,0.000,ALERT,212.16,301.47,59.986,1457833504,"201051344000890","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,341471.3,341471.3,26265,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833528,254702.00
03/12/2016 20:45,2,0.000,ALERT,212.38,301.17,59.975,1457833504,"201051344000438","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,343630.2,343630.2,26262,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457833530,254703.00
03/12/2016 20:45,2,0.000,ALERT,212.61,300.87,59.981,1457833504,"201051344000417","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,337306.6,337306.6,26417,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833532,254704.00
03/12/2016 20:45,2,0.000,ALERT,211.25,299.07,59.975,1457833504,"274151322000083","219011344069620",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,611185.7,611185.7,15301,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833533,254705.00
03/12/2016 20:45,2,0.000,ALERT,211.93,298.47,59.986,1457833504,"274151322000076","219011344069620",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,650424.2,650424.2,15306,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833535,254706.00
03/12/2016 20:45,2,0.000,ALERT,212.16,301.77,59.954,1457833504,"201051344000868","219011344069620",0.00,9.30,0,300.27,303.88,0.0,0.0,0.000,329911.2,329911.2,21531,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833537,254707.00
03/12/2016 20:45,2,0.000,ALERT,211.25,299.97,59.991,1457833504,"274151322000095","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,643655.5,643655.5,15190,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457833539,254708.00
03/12/2016 20:45,2,0.000,ALERT,211.93,300.87,59.981,1457833504,"201051344000988","219011344069620",0.00,10.00,0,296.66,302.68,0.0,0.0,0.000,328096.9,328096.9,21806,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457833541,254709.00
03/12/2016 20:45,2,0.000,ALERT,212.16,300.27,59.975,1457833504,"201051344001025","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,341159.4,341159.4,26321,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833543,254710.00
03/12/2016 20:45,2,0.000,ALERT,211.93,300.87,60.018,1457833504,"201051344000458","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,338499.8,338499.8,21713,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833544,254711.00
03/12/2016 20:45,2,0.000,ALERT,212.83,300.87,59.981,1457833504,"201051344000853","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,336134.5,336134.5,21335,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457833546,254712.00
03/12/2016 20:45,2,0.000,ALERT,212.61,301.17,59.981,1457833504,"201051344000685","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,343362.8,343362.8,26139,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457833548,254713.00
03/12/2016 20:45,2,0.000,ALERT,212.38,300.57,59.970,1457833504,"201051344000917","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,340638.6,340638.6,26136,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833550,254714.00
03/12/2016 20:45,2,0.000,ALERT,212.61,301.17,59.991,1457833504,"201051344001145","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,345744.8,345744.8,25996,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833552,254715.00
03/12/2016 20:45,2,0.000,ALERT,212.38,300.27,59.981,1457833504,"201051344000651","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,337564.9,337564.9,26364,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833553,254716.00
03/12/2016 20:45,2,0.000,ALERT,211.03,299.07,59.965,1457833504,"274151322000088","219011344069620",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,593116.9,593116.9,15002,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833555,254717.00
03/12/2016 20:45,2,0.000,ALERT,212.16,298.17,60.012,1457833504,"274151322000068","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,495771.8,495771.8,16032,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833557,254718.00
03/12/2016 20:45,2,0.000,ALERT,212.16,300.87,59.944,1457833504,"201051344001135","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,334114.2,334114.2,26331,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833559,254719.00
03/12/2016 20:45,2,0.000,ALERT,211.93,301.77,59.970,1457833504,"201051344000594","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,340732.9,340732.9,21744,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833561,254720.00
03/12/2016 20:45,2,0.000,ALERT,212.38,300.87,59.970,1457833504,"201051344001203","219011344069620",0.00,9.30,0,298.77,304.18,0.0,0.0,0.000,340402.9,340402.9,26315,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833563,254721.00
03/12/2016 20:45,2,0.000,ALERT,211.48,299.67,59.949,1457833504,"274151322000054","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,605988.9,605988.9,15030,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833565,254722.00
03/12/2016 20:45,2,0.000,ALERT,212.38,300.57,59.970,1457833504,"201051344000867","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,329120.4,329120.4,21773,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833567,254723.00
03/12/2016 20:45,2,0.000,ALERT,212.38,301.17,59.965,1457833504,"201051344001093","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,339159.7,339159.7,26194,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457833569,254724.00
03/12/2016 20:45,2,0.000,ALERT,211.93,300.87,59.959,1457833504,"201051344000900","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,344270.3,344270.3,21182,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833570,254725.00
03/12/2016 20:45,2,0.000,ALERT,212.38,300.27,59.965,1457833504,"201051344000648","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,337633.5,337633.5,21454,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833572,254726.00
03/12/2016 20:45,2,0.000,ALERT,212.16,301.47,59.970,1457833504,"201051344000569","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,345668.5,345668.5,21122,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833574,254727.00
03/12/2016 20:45,2,0.000,ALERT,212.16,301.17,59.965,1457833504,"201051344000983","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,338133.7,338133.7,21569,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833576,254728.00
03/12/2016 20:45,2,0.000,ALERT,211.93,300.87,59.959,1457833504,"201051344001158","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,333853.7,333853.7,21787,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833578,254729.00
03/12/2016 20:45,2,0.000,ALERT,212.61,301.47,59.986,1457833504,"201051344000576","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,338704.4,338704.4,21243,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457833579,254730.00
03/12/2016 20:45,2,0.000,ALERT,211.48,298.17,59.975,1457833504,"274151322000087","219011344069620",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,580988.1,580988.1,15087,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457833581,254731.00
03/12/2016 21:00,2,0.000,ALERT,212.61,301.47,59.938,1457834403,"201051344000645","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,338549.7,338549.7,21396,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834405,254732.00
03/12/2016 21:00,2,0.000,ALERT,211.70,299.07,59.954,1457834403,"274151322000085","219011344069620",0.00,10.30,0,297.26,300.57,0.0,0.0,0.000,608790.9,608790.9,15048,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834407,254733.00
03/12/2016 21:00,2,0.000,ALERT,212.61,301.17,59.965,1457834403,"201051344000633","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,330109.4,330109.4,21808,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834408,254734.00
03/12/2016 21:00,2,0.000,ALERT,212.38,301.47,59.965,1457834403,"201051344000469","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,330927.1,330927.1,21794,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834410,254735.00
03/12/2016 21:00,2,0.000,ALERT,211.93,300.87,60.002,1457834403,"201051344000646","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,335807.0,335807.0,26330,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834412,254736.00
03/12/2016 21:00,2,0.000,ALERT,211.48,299.07,59.970,1457834403,"274151322000052","219011344069620",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,617077.7,617077.7,15267,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834414,254737.00
03/12/2016 21:00,2,0.000,ALERT,212.61,301.47,59.970,1457834403,"201051344000585","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,341153.7,341153.7,26336,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834416,254738.00
03/12/2016 21:00,2,0.000,ALERT,212.16,300.87,59.965,1457834403,"201051344001230","219011344069620",0.00,9.30,0,299.37,302.68,0.0,0.0,0.000,339637.3,339637.3,26121,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834418,254739.00
03/12/2016 21:00,2,0.000,ALERT,212.61,301.47,60.002,1457834403,"201051344000582","219011344069620",0.00,8.50,0,299.97,303.28,0.0,0.0,0.000,333254.8,333254.8,26310,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457834420,254740.00
03/12/2016 21:00,2,0.000,ALERT,211.93,300.87,59.949,1457834403,"201051344000955","219011344069620",0.00,9.70,0,299.37,302.68,0.0,0.0,0.000,344127.6,344127.6,26247,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834422,254741.00
03/12/2016 21:00,2,0.000,ALERT,211.48,298.47,59.959,1457834403,"274151322000094","219011344069620",0.00,10.00,0,296.66,299.97,0.0,0.0,0.000,495696.6,495696.6,15859,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834424,254742.00
03/12/2016 21:00,2,0.000,ALERT,211.93,301.77,59.954,1457834403,"201051344000579","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,345038.8,345038.8,1834,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834425,254743.00
03/12/2016 21:00,2,0.000,ALERT,212.16,300.87,59.965,1457834403,"201051344000890","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,341471.3,341471.3,26267,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834427,254744.00
03/12/2016 21:00,2,0.000,ALERT,212.38,300.57,59.975,1457834403,"201051344000438","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,343630.2,343630.2,26264,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834429,254745.00
03/12/2016 21:00,2,0.000,ALERT,212.38,300.27,59.970,1457834403,"201051344000417","219011344069620",0.00,9.70,0,298.77,302.07,0.0,0.0,0.000,337306.6,337306.6,26419,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834431,254746.00
03/12/2016 21:00,2,0.000,ALERT,211.48,299.67,59.954,1457834403,"274151322000083","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,611185.7,611185.7,15303,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834432,254747.00
03/12/2016 21:00,2,0.000,ALERT,212.16,299.07,59.970,1457834403,"274151322000076","219011344069620",0.00,10.70,0,297.26,300.87,0.0,0.0,0.000,650424.2,650424.2,15308,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834434,254748.00
03/12/2016 21:00,2,0.000,ALERT,212.16,301.77,59.970,1457834403,"201051344000868","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,329911.2,329911.2,21533,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834436,254749.00
03/12/2016 21:00,2,0.000,ALERT,211.48,300.27,59.970,1457834403,"274151322000095","219011344069620",0.00,10.00,0,298.17,301.47,0.0,0.0,0.000,643655.5,643655.5,15192,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834438,254750.00
03/12/2016 21:00,2,0.000,ALERT,211.93,301.17,59.975,1457834403,"201051344000988","219011344069620",0.00,9.70,0,296.66,302.37,0.0,0.0,0.000,328096.9,328096.9,21808,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457834440,254751.00
03/12/2016 21:00,2,0.000,ALERT,212.16,299.97,59.970,1457834403,"201051344001025","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,341159.4,341159.4,26323,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457834442,254752.00
03/12/2016 21:00,2,0.000,ALERT,211.93,301.17,59.975,1457834403,"201051344000458","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,338499.8,338499.8,21715,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834444,254753.00
03/12/2016 21:00,2,0.000,ALERT,212.61,300.87,59.965,1457834403,"201051344000853","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,336134.5,336134.5,21337,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834446,254754.00
03/12/2016 21:00,2,0.000,ALERT,212.61,300.87,59.970,1457834403,"201051344000685","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,343362.8,343362.8,26141,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834447,254755.00
03/12/2016 21:00,2,0.000,ALERT,212.38,300.57,59.965,1457834403,"201051344000917","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,340638.6,340638.6,26138,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834449,254756.00
03/12/2016 21:00,2,0.000,ALERT,212.61,301.17,59.959,1457834403,"201051344001145","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,345744.8,345744.8,25998,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834451,254757.00
03/12/2016 21:00,2,0.000,ALERT,212.38,300.27,59.970,1457834403,"201051344000651","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,337564.9,337564.9,26366,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834453,254758.00
03/12/2016 21:00,2,0.000,ALERT,211.25,298.47,59.981,1457834403,"274151322000088","219011344069620",0.00,10.70,0,296.96,300.27,0.0,0.0,0.000,593116.9,593116.9,15004,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834455,254759.00
03/12/2016 21:00,2,0.000,ALERT,212.16,298.17,59.986,1457834403,"274151322000068","219011344069620",0.00,11.30,0,296.36,299.67,0.0,0.0,0.000,495771.8,495771.8,16034,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834456,254760.00
03/12/2016 21:00,2,0.000,ALERT,211.70,300.57,59.949,1457834403,"201051344001135","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,334114.2,334114.2,26333,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834458,254761.00
03/12/2016 21:00,2,0.000,ALERT,211.70,301.77,59.949,1457834403,"201051344000594","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,340732.9,340732.9,21746,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457834460,254762.00
03/12/2016 21:00,2,0.000,ALERT,212.16,300.27,59.965,1457834403,"201051344001203","219011344069620",0.00,9.00,0,298.77,304.18,0.0,0.0,0.000,340402.9,340402.9,26317,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834462,254763.00
03/12/2016 21:00,2,0.000,ALERT,211.25,298.77,59.954,1457834403,"274151322000054","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,605988.9,605988.9,15032,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834464,254764.00
03/12/2016 21:00,2,0.000,ALERT,212.16,300.57,59.949,1457834403,"201051344000867","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,329120.4,329120.4,21775,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834466,254765.00
03/12/2016 21:00,2,0.000,ALERT,212.16,300.87,59.965,1457834403,"201051344001093","219011344069620",0.00,10.00,0,299.07,302.37,0.0,0.0,0.000,339159.7,339159.7,26196,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834468,254766.00
03/12/2016 21:00,2,0.000,ALERT,211.93,301.47,59.965,1457834403,"201051344000900","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,344270.3,344270.3,21184,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457834469,254767.00
03/12/2016 21:00,2,0.000,ALERT,212.38,300.87,59.965,1457834403,"201051344000648","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,337633.5,337633.5,21456,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834471,254768.00
03/12/2016 21:00,2,0.000,ALERT,212.16,302.07,59.965,1457834403,"201051344000569","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,345668.5,345668.5,21124,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834473,254769.00
03/12/2016 21:00,2,0.000,ALERT,211.93,301.47,59.959,1457834403,"201051344000983","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,338133.7,338133.7,21571,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834475,254770.00
03/12/2016 21:00,2,0.000,ALERT,212.16,301.17,59.965,1457834403,"201051344001158","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,333853.7,333853.7,21789,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834477,254771.00
03/12/2016 21:00,2,0.000,ALERT,212.61,301.77,59.975,1457834403,"201051344000576","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,338704.4,338704.4,21245,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834479,254772.00
03/12/2016 21:00,2,0.000,ALERT,211.48,298.47,59.959,1457834403,"274151322000087","219011344069620",0.00,11.00,0,296.36,299.97,0.0,0.0,0.000,580988.1,580988.1,15089,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457834481,254773.00
03/12/2016 21:15,2,0.000,ALERT,212.38,301.17,59.981,1457835303,"201051344000645","219011344069620",0.00,9.00,0,299.67,304.78,0.0,0.0,0.000,338549.7,338549.7,21398,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457835305,254774.00
03/12/2016 21:15,2,0.000,ALERT,211.25,299.07,59.981,1457835303,"274151322000085","219011344069620",0.00,9.70,0,296.96,302.07,0.0,0.0,0.000,608790.9,608790.9,15050,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835307,254775.00
03/12/2016 21:15,2,0.000,ALERT,212.38,300.57,59.975,1457835303,"201051344000633","219011344069620",0.00,8.00,0,297.87,304.48,0.0,0.0,0.000,330109.4,330109.4,21810,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835308,254776.00
03/12/2016 21:15,2,0.000,ALERT,211.93,300.27,59.975,1457835303,"201051344000469","219011344069620",0.00,7.70,0,298.47,304.78,0.0,0.0,0.000,330927.1,330927.1,21796,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835310,254777.00
03/12/2016 21:15,2,0.000,ALERT,212.16,301.17,59.975,1457835303,"201051344000646","219011344069620",0.00,8.50,0,298.47,303.28,0.0,0.0,0.000,335807.0,335807.0,26332,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835312,254778.00
03/12/2016 21:15,2,0.000,ALERT,211.03,299.37,59.975,1457835303,"274151322000052","219011344069620",0.00,10.00,0,296.36,302.98,0.0,0.0,0.000,617077.7,617077.7,15269,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835314,254779.00
03/12/2016 21:15,2,0.000,ALERT,212.61,301.77,59.981,1457835303,"201051344000585","219011344069620",0.00,9.00,0,298.77,303.58,0.0,0.0,0.000,341153.7,341153.7,26338,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457835316,254780.00
03/12/2016 21:15,2,0.000,ALERT,212.16,301.47,59.981,1457835303,"201051344001230","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,339637.3,339637.3,26123,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835318,254781.00
03/12/2016 21:15,2,0.000,ALERT,212.61,301.77,59.996,1457835303,"201051344000582","219011344069620",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,333254.8,333254.8,26312,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835320,254782.00
03/12/2016 21:15,2,0.000,ALERT,211.93,301.17,59.986,1457835303,"201051344000955","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,344127.6,344127.6,26249,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457835321,254783.00
03/12/2016 21:15,2,0.000,ALERT,211.25,298.17,60.023,1457835303,"274151322000094","219011344069620",0.00,9.30,0,296.06,301.77,0.0,0.0,0.000,495696.6,495696.6,15861,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457835323,254784.00
03/12/2016 21:15,2,0.000,ALERT,211.93,302.07,59.986,1457835303,"201051344000579","219011344069620",0.00,9.00,0,299.97,305.38,0.0,0.0,0.000,345038.8,345038.8,1836,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835325,254785.00
03/12/2016 21:15,2,0.000,ALERT,212.16,301.47,59.944,1457835303,"201051344000890","219011344069620",0.00,9.30,0,299.07,303.88,0.0,0.0,0.000,341471.3,341471.3,26269,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835327,254786.00
03/12/2016 21:15,2,0.000,ALERT,212.38,301.17,59.975,1457835303,"201051344000438","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,343630.2,343630.2,26266,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835329,254787.00
03/12/2016 21:15,2,0.000,ALERT,212.38,300.57,59.975,1457835303,"201051344000417","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,337306.6,337306.6,26421,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835330,254788.00
03/12/2016 21:15,2,0.000,ALERT,211.48,299.37,59.981,1457835303,"274151322000083","219011344069620",0.00,9.30,0,296.96,302.98,0.0,0.0,0.000,611185.7,611185.7,15305,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457835332,254789.00
03/12/2016 21:15,2,0.000,ALERT,211.93,299.07,59.981,1457835303,"274151322000076","219011344069620",0.00,10.00,0,296.66,302.37,0.0,0.0,0.000,650424.2,650424.2,15310,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835334,254790.00
03/12/2016 21:15,2,0.000,ALERT,211.93,301.77,60.018,1457835303,"201051344000868","219011344069620",0.00,8.50,0,299.97,305.38,0.0,0.0,0.000,329911.2,329911.2,21535,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457835336,254791.00
03/12/2016 21:15,2,0.000,ALERT,211.48,300.27,59.975,1457835303,"274151322000095","219011344069620",0.00,9.30,0,297.87,303.58,0.0,0.0,0.000,643655.5,643655.5,15194,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835338,254792.00
