ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 21:15,2,0.000,ALERT,211.93,301.47,60.028,1457835303,"201051344000988","219011344069620",0.00,9.00,0,296.96,304.78,0.0,0.0,0.000,328096.9,328096.9,21810,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835340,254793.00
03/12/2016 21:15,2,0.000,ALERT,212.16,300.57,59.981,1457835303,"201051344001025","219011344069620",0.00,8.00,0,298.17,303.28,0.0,0.0,0.000,341159.4,341159.4,26325,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457835342,254794.00
03/12/2016 21:15,2,0.000,ALERT,211.93,301.47,60.007,1457835303,"201051344000458","219011344069620",0.00,9.70,0,299.37,305.08,0.0,0.0,0.000,338499.8,338499.8,21717,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835343,254795.00
03/12/2016 21:15,2,0.000,ALERT,212.61,301.47,59.938,1457835303,"201051344000853","219011344069620",0.00,8.00,0,299.37,304.78,0.0,0.0,0.000,336134.5,336134.5,21339,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457835345,254796.00
03/12/2016 21:15,2,0.000,ALERT,212.61,301.17,59.975,1457835303,"201051344000685","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,343362.8,343362.8,26143,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835347,254797.00
03/12/2016 21:15,2,0.000,ALERT,212.38,300.57,59.975,1457835303,"201051344000917","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,340638.6,340638.6,26140,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457835349,254798.00
03/12/2016 21:15,2,0.000,ALERT,212.83,301.77,60.002,1457835303,"201051344001145","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,345744.8,345744.8,26000,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457835351,254799.00
03/12/2016 21:15,2,0.000,ALERT,212.38,300.57,59.965,1457835303,"201051344000651","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,337564.9,337564.9,26368,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835353,254800.00
03/12/2016 21:15,2,0.000,ALERT,210.80,298.77,59.959,1457835303,"274151322000088","219011344069620",0.00,10.00,0,296.36,302.37,0.0,0.0,0.000,593116.9,593116.9,15006,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835354,254801.00
03/12/2016 21:15,2,0.000,ALERT,212.16,298.77,59.965,1457835303,"274151322000068","219011344069620",0.00,10.70,0,296.06,301.77,0.0,0.0,0.000,495771.8,495771.8,16036,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835356,254802.00
03/12/2016 21:15,2,0.000,ALERT,212.16,301.47,60.012,1457835303,"201051344001135","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,334114.2,334114.2,26335,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835358,254803.00
03/12/2016 21:15,2,0.000,ALERT,211.70,301.77,59.970,1457835303,"201051344000594","219011344069620",0.00,9.00,0,299.07,305.38,0.0,0.0,0.000,340732.9,340732.9,21748,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457835360,254804.00
03/12/2016 21:15,2,0.000,ALERT,212.61,301.17,59.996,1457835303,"201051344001203","219011344069620",0.00,8.00,0,298.47,304.18,0.0,0.0,0.000,340402.9,340402.9,26319,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457835361,254805.00
03/12/2016 21:15,2,0.000,ALERT,211.25,299.37,59.954,1457835303,"274151322000054","219011344069620",0.00,10.30,0,296.36,302.98,0.0,0.0,0.000,605988.9,605988.9,15034,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457835363,254806.00
03/12/2016 21:15,2,0.000,ALERT,212.38,301.17,59.949,1457835303,"201051344000867","219011344069620",0.00,9.30,0,298.47,304.78,0.0,0.0,0.000,329120.4,329120.4,21777,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457835365,254807.00
03/12/2016 21:15,2,0.000,ALERT,212.38,301.17,59.970,1457835303,"201051344001093","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,339159.7,339159.7,26198,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835367,254808.00
03/12/2016 21:15,2,0.000,ALERT,211.70,301.17,59.965,1457835303,"201051344000900","219011344069620",0.00,8.00,0,298.77,304.78,0.0,0.0,0.000,344270.3,344270.3,21186,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835369,254809.00
03/12/2016 21:15,2,0.000,ALERT,211.93,300.27,59.981,1457835303,"201051344000648","219011344069620",0.00,7.70,0,298.47,304.48,0.0,0.0,0.000,337633.5,337633.5,21458,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835370,254810.00
03/12/2016 21:15,2,0.000,ALERT,212.16,302.07,59.970,1457835303,"201051344000569","219011344069620",0.00,8.50,0,300.27,305.38,0.0,0.0,0.000,345668.5,345668.5,21126,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835372,254811.00
03/12/2016 21:15,2,0.000,ALERT,211.93,301.47,59.959,1457835303,"201051344000983","219011344069620",0.00,8.50,0,299.67,305.08,0.0,0.0,0.000,338133.7,338133.7,21573,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835374,254812.00
03/12/2016 21:15,2,0.000,ALERT,211.93,301.17,59.965,1457835303,"201051344001158","219011344069620",0.00,8.00,0,299.07,304.48,0.0,0.0,0.000,333853.7,333853.7,21791,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835376,254813.00
03/12/2016 21:15,2,0.000,ALERT,212.38,302.07,59.965,1457835303,"201051344000576","219011344069620",0.00,8.00,0,299.37,305.08,0.0,0.0,0.000,338704.4,338704.4,21247,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835378,254814.00
03/12/2016 21:15,2,0.000,ALERT,211.25,298.47,59.959,1457835303,"274151322000087","219011344069620",0.00,10.30,0,295.76,302.07,0.0,0.0,0.000,580988.1,580988.1,15091,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457835379,254815.00
03/12/2016 21:30,2,0.000,ALERT,213.06,302.07,59.944,1457836203,"201051344000645","219011344069620",0.00,8.00,0,299.37,304.48,0.0,0.0,0.000,338549.7,338549.7,21400,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836205,254816.00
03/12/2016 21:30,2,0.000,ALERT,212.16,300.57,59.965,1457836203,"274151322000085","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,608790.9,608790.9,15052,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836207,254817.00
03/12/2016 21:30,2,0.000,ALERT,213.29,301.47,59.991,1457836203,"201051344000633","219011344069620",0.00,7.30,0,297.26,303.58,0.0,0.0,0.000,330109.4,330109.4,21812,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836209,254818.00
03/12/2016 21:30,2,0.000,ALERT,212.61,301.77,59.986,1457836203,"201051344000469","219011344069620",0.00,7.00,0,297.87,303.88,0.0,0.0,0.000,330927.1,330927.1,21798,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836211,254819.00
03/12/2016 21:30,2,0.000,ALERT,212.38,301.47,59.986,1457836203,"201051344000646","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,335807.0,335807.0,26334,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836212,254820.00
03/12/2016 21:30,2,0.000,ALERT,211.93,300.27,59.970,1457836203,"274151322000052","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,617077.7,617077.7,15271,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836214,254821.00
03/12/2016 21:30,2,0.000,ALERT,212.83,301.47,59.986,1457836203,"201051344000585","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,341153.7,341153.7,26340,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836216,254822.00
03/12/2016 21:30,2,0.000,ALERT,212.61,301.77,59.981,1457836203,"201051344001230","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,339637.3,339637.3,26125,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836218,254823.00
03/12/2016 21:30,2,0.000,ALERT,213.06,302.37,59.975,1457836203,"201051344000582","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,333254.8,333254.8,26314,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836220,254824.00
03/12/2016 21:30,2,0.000,ALERT,212.16,301.47,59.975,1457836203,"201051344000955","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,344127.6,344127.6,26251,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457836221,254825.00
03/12/2016 21:30,2,0.000,ALERT,211.93,299.97,59.954,1457836203,"274151322000094","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,495696.6,495696.6,15863,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836223,254826.00
03/12/2016 21:30,2,0.000,ALERT,212.38,302.68,59.954,1457836203,"201051344000579","219011344069620",0.00,8.00,0,299.97,305.08,0.0,0.0,0.000,345038.8,345038.8,1838,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836225,254827.00
03/12/2016 21:30,2,0.000,ALERT,212.38,301.77,59.986,1457836203,"201051344000890","219011344069620",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,341471.3,341471.3,26271,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836227,254828.00
03/12/2016 21:30,2,0.000,ALERT,212.61,301.47,59.944,1457836203,"201051344000438","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,343630.2,343630.2,26268,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457836229,254829.00
03/12/2016 21:30,2,0.000,ALERT,212.83,300.87,59.991,1457836203,"201051344000417","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,337306.6,337306.6,26423,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836231,254830.00
03/12/2016 21:30,2,0.000,ALERT,212.16,300.27,59.975,1457836203,"274151322000083","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,611185.7,611185.7,15307,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836232,254831.00
03/12/2016 21:30,2,0.000,ALERT,212.61,300.27,59.970,1457836203,"274151322000076","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,650424.2,650424.2,15312,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836234,254832.00
03/12/2016 21:30,2,0.000,ALERT,212.38,302.37,59.981,1457836203,"201051344000868","219011344069620",0.00,7.30,0,299.97,305.08,0.0,0.0,0.000,329911.2,329911.2,21537,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836236,254833.00
03/12/2016 21:30,2,0.000,ALERT,212.16,301.77,59.965,1457836203,"274151322000095","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,643655.5,643655.5,15196,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836238,254834.00
03/12/2016 21:30,2,0.000,ALERT,212.38,302.07,59.944,1457836203,"201051344000988","219011344069620",0.00,8.00,0,297.26,303.88,0.0,0.0,0.000,328096.9,328096.9,21812,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836240,254835.00
03/12/2016 21:30,2,0.000,ALERT,212.38,300.87,59.991,1457836203,"201051344001025","219011344069620",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,341159.4,341159.4,26327,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836242,254836.00
03/12/2016 21:30,2,0.000,ALERT,212.16,301.47,59.975,1457836203,"201051344000458","219011344069620",0.00,9.00,0,299.67,305.08,0.0,0.0,0.000,338499.8,338499.8,21719,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457836244,254837.00
03/12/2016 21:30,2,0.000,ALERT,212.83,301.77,59.986,1457836203,"201051344000853","219011344069620",0.00,7.30,0,299.07,304.48,0.0,0.0,0.000,336134.5,336134.5,21341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836245,254838.00
03/12/2016 21:30,2,0.000,ALERT,213.06,301.47,59.981,1457836203,"201051344000685","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,343362.8,343362.8,26145,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836247,254839.00
03/12/2016 21:30,2,0.000,ALERT,212.61,300.87,59.975,1457836203,"201051344000917","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,340638.6,340638.6,26142,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836249,254840.00
03/12/2016 21:30,2,0.000,ALERT,213.06,302.07,59.986,1457836203,"201051344001145","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,345744.8,345744.8,26002,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836251,254841.00
03/12/2016 21:30,2,0.000,ALERT,212.61,300.57,59.981,1457836203,"201051344000651","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,337564.9,337564.9,26370,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457836253,254842.00
03/12/2016 21:30,2,0.000,ALERT,211.48,299.07,60.007,1457836203,"274151322000088","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,593116.9,593116.9,15008,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836254,254843.00
03/12/2016 21:30,2,0.000,ALERT,212.61,299.67,59.975,1457836203,"274151322000068","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,495771.8,495771.8,16038,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836256,254844.00
03/12/2016 21:30,2,0.000,ALERT,212.16,301.47,59.975,1457836203,"201051344001135","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,334114.2,334114.2,26337,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457836258,254845.00
03/12/2016 21:30,2,0.000,ALERT,212.16,302.68,59.981,1457836203,"201051344000594","219011344069620",0.00,8.00,0,299.37,304.48,0.0,0.0,0.000,340732.9,340732.9,21750,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836260,254846.00
03/12/2016 21:30,2,0.000,ALERT,212.83,301.77,59.986,1457836203,"201051344001203","219011344069620",0.00,7.30,0,299.37,304.78,0.0,0.0,0.000,340402.9,340402.9,26321,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836262,254847.00
03/12/2016 21:30,2,0.000,ALERT,211.70,300.57,59.949,1457836203,"274151322000054","219011344069620",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,605988.9,605988.9,15036,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836264,254848.00
03/12/2016 21:30,2,0.000,ALERT,212.61,301.77,59.996,1457836203,"201051344000867","219011344069620",0.00,8.50,0,298.77,304.78,0.0,0.0,0.000,329120.4,329120.4,21779,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836266,254849.00
03/12/2016 21:30,2,0.000,ALERT,212.61,301.77,59.981,1457836203,"201051344001093","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,339159.7,339159.7,26200,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457836267,254850.00
03/12/2016 21:30,2,0.000,ALERT,212.16,301.77,59.970,1457836203,"201051344000900","219011344069620",0.00,7.30,0,298.77,304.18,0.0,0.0,0.000,344270.3,344270.3,21188,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457836269,254851.00
03/12/2016 21:30,2,0.000,ALERT,212.61,301.17,59.991,1457836203,"201051344000648","219011344069620",0.00,7.00,0,298.77,304.18,0.0,0.0,0.000,337633.5,337633.5,21460,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836271,254852.00
03/12/2016 21:30,2,0.000,ALERT,212.61,302.37,59.996,1457836203,"201051344000569","219011344069620",0.00,7.70,0,299.97,305.08,0.0,0.0,0.000,345668.5,345668.5,21128,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836273,254853.00
03/12/2016 21:30,2,0.000,ALERT,212.38,301.77,59.981,1457836203,"201051344000983","219011344069620",0.00,7.70,0,299.37,304.78,0.0,0.0,0.000,338133.7,338133.7,21575,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836275,254854.00
03/12/2016 21:30,2,0.000,ALERT,212.38,302.07,59.991,1457836203,"201051344001158","219011344069620",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,333853.7,333853.7,21793,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457836276,254855.00
03/12/2016 21:30,2,0.000,ALERT,212.83,302.37,59.986,1457836203,"201051344000576","219011344069620",0.00,7.30,0,299.67,304.48,0.0,0.0,0.000,338704.4,338704.4,21249,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836278,254856.00
03/12/2016 21:30,2,0.000,ALERT,211.93,299.67,59.981,1457836203,"274151322000087","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,580988.1,580988.1,15093,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457836280,254857.00
03/12/2016 21:45,2,0.000,ALERT,212.83,302.37,59.975,1457837103,"201051344000645","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,338549.7,338549.7,21402,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837105,254858.00
03/12/2016 21:45,2,0.000,ALERT,212.16,300.27,60.023,1457837103,"274151322000085","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,608790.9,608790.9,15054,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837107,254859.00
03/12/2016 21:45,2,0.000,ALERT,213.06,301.77,59.975,1457837103,"201051344000633","219011344069620",0.00,6.70,0,297.87,303.28,0.0,0.0,0.000,330109.4,330109.4,21814,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837109,254860.00
03/12/2016 21:45,2,0.000,ALERT,212.61,302.37,59.986,1457837103,"201051344000469","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,330927.1,330927.1,21800,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457837111,254861.00
03/12/2016 21:45,2,0.000,ALERT,212.61,302.07,59.981,1457837103,"201051344000646","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,335807.0,335807.0,26336,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457837113,254862.00
03/12/2016 21:45,2,0.000,ALERT,211.70,300.27,59.975,1457837103,"274151322000052","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,617077.7,617077.7,15273,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457837114,254863.00
03/12/2016 21:45,2,0.000,ALERT,212.83,302.07,59.981,1457837103,"201051344000585","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,341153.7,341153.7,26342,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837116,254864.00
03/12/2016 21:45,2,0.000,ALERT,212.83,302.37,59.981,1457837103,"201051344001230","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,339637.3,339637.3,26127,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837118,254865.00
03/12/2016 21:45,2,0.000,ALERT,213.06,302.68,59.965,1457837103,"201051344000582","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,333254.8,333254.8,26316,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837120,254866.00
03/12/2016 21:45,2,0.000,ALERT,212.38,302.07,59.944,1457837103,"201051344000955","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,344127.6,344127.6,26253,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837122,254867.00
03/12/2016 21:45,2,0.000,ALERT,211.93,299.37,59.965,1457837103,"274151322000094","219011344069620",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,495696.6,495696.6,15865,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457837124,254868.00
03/12/2016 21:45,2,0.000,ALERT,212.38,302.68,59.975,1457837103,"201051344000579","219011344069620",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,345038.8,345038.8,1840,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457837125,254869.00
03/12/2016 21:45,2,0.000,ALERT,212.38,302.37,59.975,1457837103,"201051344000890","219011344069620",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,341471.3,341471.3,26273,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837127,254870.00
03/12/2016 21:45,2,0.000,ALERT,212.83,301.77,59.970,1457837103,"201051344000438","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,343630.2,343630.2,26270,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837129,254871.00
03/12/2016 21:45,2,0.000,ALERT,212.61,300.87,59.981,1457837103,"201051344000417","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,337306.6,337306.6,26425,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457837131,254872.00
03/12/2016 21:45,2,0.000,ALERT,211.93,300.57,59.970,1457837103,"274151322000083","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,611185.7,611185.7,15309,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837133,254873.00
03/12/2016 21:45,2,0.000,ALERT,212.16,299.37,59.949,1457837103,"274151322000076","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,650424.2,650424.2,15314,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837134,254874.00
03/12/2016 21:45,2,0.000,ALERT,212.38,302.98,59.970,1457837103,"201051344000868","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,329911.2,329911.2,21539,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457837136,254875.00
03/12/2016 21:45,2,0.000,ALERT,211.93,301.17,59.959,1457837103,"274151322000095","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,643655.5,643655.5,15198,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837138,254876.00
03/12/2016 21:45,2,0.000,ALERT,212.16,302.07,59.959,1457837103,"201051344000988","219011344069620",0.00,7.30,0,297.26,303.58,0.0,0.0,0.000,328096.9,328096.9,21814,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457837140,254877.00
03/12/2016 21:45,2,0.000,ALERT,212.38,301.17,59.959,1457837103,"201051344001025","219011344069620",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,341159.4,341159.4,26329,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457837142,254878.00
03/12/2016 21:45,2,0.000,ALERT,212.38,302.68,59.954,1457837103,"201051344000458","219011344069620",0.00,8.00,0,299.37,304.78,0.0,0.0,0.000,338499.8,338499.8,21721,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837144,254879.00
03/12/2016 21:45,2,0.000,ALERT,212.83,302.07,59.970,1457837103,"201051344000853","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,336134.5,336134.5,21343,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837146,254880.00
03/12/2016 21:45,2,0.000,ALERT,212.83,301.77,59.975,1457837103,"201051344000685","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,343362.8,343362.8,26147,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457837148,254881.00
03/12/2016 21:45,2,0.000,ALERT,212.61,301.17,60.007,1457837103,"201051344000917","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,340638.6,340638.6,26144,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837149,254882.00
03/12/2016 21:45,2,0.000,ALERT,212.83,302.37,59.981,1457837103,"201051344001145","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,345744.8,345744.8,26004,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837151,254883.00
03/12/2016 21:45,2,0.000,ALERT,212.61,301.17,59.996,1457837103,"201051344000651","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,337564.9,337564.9,26372,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837153,254884.00
03/12/2016 21:45,2,0.000,ALERT,211.70,300.27,59.986,1457837103,"274151322000088","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,593116.9,593116.9,15010,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837155,254885.00
03/12/2016 21:45,2,0.000,ALERT,212.83,299.67,59.975,1457837103,"274151322000068","219011344069620",0.00,9.30,0,297.87,300.87,0.0,0.0,0.000,495771.8,495771.8,16040,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837157,254886.00
03/12/2016 21:45,2,0.000,ALERT,212.38,302.07,59.970,1457837103,"201051344001135","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,334114.2,334114.2,26339,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457837158,254887.00
03/12/2016 21:45,2,0.000,ALERT,212.16,302.98,59.970,1457837103,"201051344000594","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,340732.9,340732.9,21752,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837160,254888.00
03/12/2016 21:45,2,0.000,ALERT,212.61,301.47,59.970,1457837103,"201051344001203","219011344069620",0.00,6.70,0,299.67,305.08,0.0,0.0,0.000,340402.9,340402.9,26323,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837162,254889.00
03/12/2016 21:45,2,0.000,ALERT,211.93,300.27,59.975,1457837103,"274151322000054","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,605988.9,605988.9,15038,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837164,254890.00
03/12/2016 21:45,2,0.000,ALERT,212.61,302.37,59.981,1457837103,"201051344000867","219011344069620",0.00,7.70,0,299.37,304.48,0.0,0.0,0.000,329120.4,329120.4,21781,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837165,254891.00
03/12/2016 21:45,2,0.000,ALERT,212.61,302.07,59.981,1457837103,"201051344001093","219011344069620",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,339159.7,339159.7,26202,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837167,254892.00
03/12/2016 21:45,2,0.000,ALERT,212.16,301.77,59.975,1457837103,"201051344000900","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,344270.3,344270.3,21190,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457837169,254893.00
03/12/2016 21:45,2,0.000,ALERT,212.61,301.77,59.981,1457837103,"201051344000648","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,337633.5,337633.5,21462,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837171,254894.00
03/12/2016 21:45,2,0.000,ALERT,212.61,303.28,59.981,1457837103,"201051344000569","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,345668.5,345668.5,21130,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837173,254895.00
03/12/2016 21:45,2,0.000,ALERT,212.38,302.68,59.981,1457837103,"201051344000983","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,338133.7,338133.7,21577,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457837175,254896.00
03/12/2016 21:45,2,0.000,ALERT,212.61,302.37,60.007,1457837103,"201051344001158","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,333853.7,333853.7,21795,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457837176,254897.00
03/12/2016 21:45,2,0.000,ALERT,213.06,302.98,59.986,1457837103,"201051344000576","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,338704.4,338704.4,21251,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837178,254898.00
03/12/2016 21:45,2,0.000,ALERT,211.93,299.97,59.981,1457837103,"274151322000087","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,580988.1,580988.1,15095,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457837180,254899.00
03/12/2016 22:00,2,0.000,ALERT,213.29,302.68,59.991,1457838003,"201051344000645","219011344069620",0.00,7.00,0,288.55,304.18,0.0,0.0,0.000,338549.7,338549.7,21404,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838005,254900.00
03/12/2016 22:00,2,0.000,ALERT,212.16,300.57,59.975,1457838003,"274151322000085","219011344069620",0.00,7.30,0,287.35,303.58,0.0,0.0,0.000,608790.9,608790.9,15056,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838007,254901.00
03/12/2016 22:00,2,0.000,ALERT,213.29,302.37,59.991,1457838003,"201051344000633","219011344069620",0.00,6.30,0,286.74,303.58,0.0,0.0,0.000,330109.4,330109.4,21816,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838008,254902.00
03/12/2016 22:00,2,0.000,ALERT,212.61,302.37,59.996,1457838003,"201051344000469","219011344069620",0.00,6.00,0,287.65,303.88,0.0,0.0,0.000,330927.1,330927.1,21802,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838010,254903.00
03/12/2016 22:00,2,0.000,ALERT,212.38,302.07,59.970,1457838003,"201051344000646","219011344069620",0.00,6.70,0,288.55,303.58,0.0,0.0,0.000,335807.0,335807.0,26338,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838012,254904.00
03/12/2016 22:00,2,0.000,ALERT,211.70,301.17,59.986,1457838003,"274151322000052","219011344069620",0.00,7.70,0,287.05,304.18,0.0,0.0,0.000,617077.7,617077.7,15275,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838014,254905.00
03/12/2016 22:00,2,0.000,ALERT,212.83,302.37,60.018,1457838003,"201051344000585","219011344069620",0.00,6.70,0,288.55,303.88,0.0,0.0,0.000,341153.7,341153.7,26344,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838015,254906.00
03/12/2016 22:00,2,0.000,ALERT,212.61,302.68,59.991,1457838003,"201051344001230","219011344069620",0.00,6.70,0,289.45,303.88,0.0,0.0,0.000,339637.3,339637.3,26129,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838017,254907.00
03/12/2016 22:00,2,0.000,ALERT,213.06,302.98,59.991,1457838003,"201051344000582","219011344069620",0.00,6.00,0,289.75,304.48,0.0,0.0,0.000,333254.8,333254.8,26318,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838019,254908.00
03/12/2016 22:00,2,0.000,ALERT,212.38,302.07,59.996,1457838003,"201051344000955","219011344069620",0.00,6.70,0,288.85,303.58,0.0,0.0,0.000,344127.6,344127.6,26255,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838021,254909.00
03/12/2016 22:00,2,0.000,ALERT,211.93,299.97,59.996,1457838003,"274151322000094","219011344069620",0.00,7.30,0,286.74,302.98,0.0,0.0,0.000,495696.6,495696.6,15867,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838023,254910.00
03/12/2016 22:00,2,0.000,ALERT,212.61,302.98,59.991,1457838003,"201051344000579","219011344069620",0.00,7.00,0,289.15,304.78,0.0,0.0,0.000,345038.8,345038.8,1842,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838024,254911.00
03/12/2016 22:00,2,0.000,ALERT,212.61,302.68,59.986,1457838003,"201051344000890","219011344069620",0.00,7.00,0,289.75,304.78,0.0,0.0,0.000,341471.3,341471.3,26275,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457838026,254912.00
03/12/2016 22:00,2,0.000,ALERT,212.83,302.07,59.991,1457838003,"201051344000438","219011344069620",0.00,6.30,0,289.15,303.88,0.0,0.0,0.000,343630.2,343630.2,26272,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838028,254913.00
03/12/2016 22:00,2,0.000,ALERT,213.06,301.77,59.991,1457838003,"201051344000417","219011344069620",0.00,7.00,0,288.55,302.98,0.0,0.0,0.000,337306.6,337306.6,26427,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457838030,254914.00
03/12/2016 22:00,2,0.000,ALERT,212.38,301.17,59.986,1457838003,"274151322000083","219011344069620",0.00,7.30,0,287.65,304.48,0.0,0.0,0.000,611185.7,611185.7,15311,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838032,254915.00
03/12/2016 22:00,2,0.000,ALERT,212.83,300.87,59.991,1457838003,"274151322000076","219011344069620",0.00,7.70,0,287.05,303.58,0.0,0.0,0.000,650424.2,650424.2,15316,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457838034,254916.00
03/12/2016 22:00,2,0.000,ALERT,212.61,303.28,59.986,1457838003,"201051344000868","219011344069620",0.00,6.70,0,289.45,305.08,0.0,0.0,0.000,329911.2,329911.2,21541,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838035,254917.00
03/12/2016 22:00,2,0.000,ALERT,211.93,301.77,59.986,1457838003,"274151322000095","219011344069620",0.00,7.00,0,288.25,304.78,0.0,0.0,0.000,643655.5,643655.5,15200,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457838037,254918.00
03/12/2016 22:00,2,0.000,ALERT,212.38,302.37,60.018,1457838003,"201051344000988","219011344069620",0.00,7.00,0,286.14,303.88,0.0,0.0,0.000,328096.9,328096.9,21816,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838039,254919.00
03/12/2016 22:00,2,0.000,ALERT,212.61,301.47,59.981,1457838003,"201051344001025","219011344069620",0.00,6.00,0,288.55,304.18,0.0,0.0,0.000,341159.4,341159.4,26331,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838041,254920.00
03/12/2016 22:00,2,0.000,ALERT,212.61,302.68,59.986,1457838003,"201051344000458","219011344069620",0.00,7.70,0,288.85,305.08,0.0,0.0,0.000,338499.8,338499.8,21723,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457838043,254921.00
03/12/2016 22:00,2,0.000,ALERT,213.06,302.07,59.991,1457838003,"201051344000853","219011344069620",0.00,6.30,0,288.55,304.18,0.0,0.0,0.000,336134.5,336134.5,21345,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838045,254922.00
03/12/2016 22:00,2,0.000,ALERT,213.29,302.37,59.959,1457838003,"201051344000685","219011344069620",0.00,6.70,0,289.15,303.58,0.0,0.0,0.000,343362.8,343362.8,26149,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457838046,254923.00
03/12/2016 22:00,2,0.000,ALERT,213.06,301.77,59.991,1457838003,"201051344000917","219011344069620",0.00,7.00,0,287.95,302.98,0.0,0.0,0.000,340638.6,340638.6,26146,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457838048,254924.00
03/12/2016 22:00,2,0.000,ALERT,213.06,302.37,59.986,1457838003,"201051344001145","219011344069620",0.00,6.30,0,289.45,304.48,0.0,0.0,0.000,345744.8,345744.8,26006,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838050,254925.00
03/12/2016 22:00,2,0.000,ALERT,212.83,301.47,60.007,1457838003,"201051344000651","219011344069620",0.00,5.50,0,288.55,303.28,0.0,0.0,0.000,337564.9,337564.9,26374,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838052,254926.00
03/12/2016 22:00,2,0.000,ALERT,211.70,300.87,59.991,1457838003,"274151322000088","219011344069620",0.00,7.70,0,287.05,303.58,0.0,0.0,0.000,593116.9,593116.9,15012,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838054,254927.00
03/12/2016 22:00,2,0.000,ALERT,212.61,300.27,59.986,1457838003,"274151322000068","219011344069620",0.00,8.50,0,286.74,302.98,0.0,0.0,0.000,495771.8,495771.8,16042,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457838056,254928.00
03/12/2016 22:00,2,0.000,ALERT,212.38,302.07,59.996,1457838003,"201051344001135","219011344069620",0.00,6.30,0,289.45,304.48,0.0,0.0,0.000,334114.2,334114.2,26341,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838058,254929.00
03/12/2016 22:00,2,0.000,ALERT,212.38,302.98,59.965,1457838003,"201051344000594","219011344069620",0.00,7.00,0,288.25,304.48,0.0,0.0,0.000,340732.9,340732.9,21754,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838059,254930.00
03/12/2016 22:00,2,0.000,ALERT,212.83,302.07,60.023,1457838003,"201051344001203","219011344069620",0.00,6.30,0,288.85,305.38,0.0,0.0,0.000,340402.9,340402.9,26325,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457838061,254931.00
03/12/2016 22:00,2,0.000,ALERT,211.93,301.17,59.986,1457838003,"274151322000054","219011344069620",0.00,8.00,0,287.35,304.18,0.0,0.0,0.000,605988.9,605988.9,15040,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838063,254932.00
03/12/2016 22:00,2,0.000,ALERT,212.83,302.07,59.986,1457838003,"201051344000867","219011344069620",0.00,7.00,0,288.25,304.48,0.0,0.0,0.000,329120.4,329120.4,21783,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838065,254933.00
03/12/2016 22:00,2,0.000,ALERT,213.06,302.37,59.986,1457838003,"201051344001093","219011344069620",0.00,7.30,0,288.85,303.58,0.0,0.0,0.000,339159.7,339159.7,26204,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838067,254934.00
03/12/2016 22:00,2,0.000,ALERT,212.61,302.37,60.002,1457838003,"201051344000900","219011344069620",0.00,6.30,0,288.25,303.88,0.0,0.0,0.000,344270.3,344270.3,21192,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457838069,254935.00
03/12/2016 22:00,2,0.000,ALERT,212.83,301.77,59.981,1457838003,"201051344000648","219011344069620",0.00,6.00,0,287.95,304.18,0.0,0.0,0.000,337633.5,337633.5,21464,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838070,254936.00
03/12/2016 22:00,2,0.000,ALERT,212.61,302.68,59.970,1457838003,"201051344000569","219011344069620",0.00,6.70,0,289.15,305.08,0.0,0.0,0.000,345668.5,345668.5,21132,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838072,254937.00
