ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 22:00,2,0.000,ALERT,212.61,302.68,59.996,1457838003,"201051344000983","219011344069620",0.00,6.70,0,288.85,304.48,0.0,0.0,0.000,338133.7,338133.7,21579,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838074,254938.00
03/12/2016 22:00,2,0.000,ALERT,212.61,302.07,59.991,1457838003,"201051344001158","219011344069620",0.00,6.30,0,287.95,303.58,0.0,0.0,0.000,333853.7,333853.7,21797,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838076,254939.00
03/12/2016 22:00,2,0.000,ALERT,212.83,302.37,59.970,1457838003,"201051344000576","219011344069620",0.00,6.30,0,288.55,304.48,0.0,0.0,0.000,338704.4,338704.4,21253,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457838077,254940.00
03/12/2016 22:00,2,0.000,ALERT,212.16,300.27,59.981,1457838003,"274151322000087","219011344069620",0.00,8.50,0,286.44,303.28,0.0,0.0,0.000,580988.1,580988.1,15097,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838079,254941.00
03/12/2016 22:15,2,0.000,ALERT,213.29,302.68,59.970,1457838904,"201051344000645","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,338549.7,338549.7,21406,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838906,254942.00
03/12/2016 22:15,2,0.000,ALERT,212.38,301.17,59.959,1457838904,"274151322000085","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,608790.9,608790.9,15058,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838908,254943.00
03/12/2016 22:15,2,0.000,ALERT,213.51,302.68,59.933,1457838904,"201051344000633","219011344069620",0.00,6.00,0,298.77,304.48,0.0,0.0,0.000,330109.4,330109.4,21818,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838910,254944.00
03/12/2016 22:15,2,0.000,ALERT,212.83,302.68,59.970,1457838904,"201051344000469","219011344069620",0.00,6.00,0,299.37,304.48,0.0,0.0,0.000,330927.1,330927.1,21804,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838911,254945.00
03/12/2016 22:15,2,0.000,ALERT,212.83,302.68,60.007,1457838904,"201051344000646","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,335807.0,335807.0,26340,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457838913,254946.00
03/12/2016 22:15,2,0.000,ALERT,212.16,301.77,59.970,1457838904,"274151322000052","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,617077.7,617077.7,15277,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838915,254947.00
03/12/2016 22:15,2,0.000,ALERT,212.83,302.37,59.970,1457838904,"201051344000585","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,341153.7,341153.7,26346,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838917,254948.00
03/12/2016 22:15,2,0.000,ALERT,212.83,302.68,59.970,1457838904,"201051344001230","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,339637.3,339637.3,26131,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838919,254949.00
03/12/2016 22:15,2,0.000,ALERT,213.29,303.28,59.965,1457838904,"201051344000582","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,333254.8,333254.8,26320,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457838921,254950.00
03/12/2016 22:15,2,0.000,ALERT,212.38,302.07,59.975,1457838904,"201051344000955","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,344127.6,344127.6,26257,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457838922,254951.00
03/12/2016 22:15,2,0.000,ALERT,212.16,300.57,59.944,1457838904,"274151322000094","219011344069620",0.00,7.00,0,299.07,302.37,0.0,0.0,0.000,495696.6,495696.6,15869,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838924,254952.00
03/12/2016 22:15,2,0.000,ALERT,212.83,303.58,59.970,1457838904,"201051344000579","219011344069620",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,345038.8,345038.8,1844,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838926,254953.00
03/12/2016 22:15,2,0.000,ALERT,212.83,302.68,59.959,1457838904,"201051344000890","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,341471.3,341471.3,26277,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457838928,254954.00
03/12/2016 22:15,2,0.000,ALERT,212.83,302.07,60.012,1457838904,"201051344000438","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,343630.2,343630.2,26274,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457838930,254955.00
03/12/2016 22:15,2,0.000,ALERT,213.06,301.77,59.975,1457838904,"201051344000417","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,337306.6,337306.6,26429,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838932,254956.00
03/12/2016 22:15,2,0.000,ALERT,212.38,301.77,59.970,1457838904,"274151322000083","219011344069620",0.00,7.00,0,299.97,303.28,0.0,0.0,0.000,611185.7,611185.7,15313,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838933,254957.00
03/12/2016 22:15,2,0.000,ALERT,212.83,301.17,59.959,1457838904,"274151322000076","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,650424.2,650424.2,15318,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838935,254958.00
03/12/2016 22:15,2,0.000,ALERT,212.83,303.58,59.981,1457838904,"201051344000868","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,329911.2,329911.2,21543,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838937,254959.00
03/12/2016 22:15,2,0.000,ALERT,212.38,302.07,59.965,1457838904,"274151322000095","219011344069620",0.00,6.70,0,300.87,303.88,0.0,0.0,0.000,643655.5,643655.5,15202,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457838939,254960.00
03/12/2016 22:15,2,0.000,ALERT,212.83,302.98,59.959,1457838904,"201051344000988","219011344069620",0.00,6.70,0,297.87,304.48,0.0,0.0,0.000,328096.9,328096.9,21818,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838941,254961.00
03/12/2016 22:15,2,0.000,ALERT,212.83,301.77,59.975,1457838904,"201051344001025","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,341159.4,341159.4,26333,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838943,254962.00
03/12/2016 22:15,2,0.000,ALERT,212.83,303.28,59.970,1457838904,"201051344000458","219011344069620",0.00,7.30,0,300.57,305.68,0.0,0.0,0.000,338499.8,338499.8,21725,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838944,254963.00
03/12/2016 22:15,2,0.000,ALERT,213.29,302.68,59.965,1457838904,"201051344000853","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,336134.5,336134.5,21347,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838946,254964.00
03/12/2016 22:15,2,0.000,ALERT,213.29,302.68,59.970,1457838904,"201051344000685","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,343362.8,343362.8,26151,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457838948,254965.00
03/12/2016 22:15,2,0.000,ALERT,213.06,301.77,59.970,1457838904,"201051344000917","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,340638.6,340638.6,26148,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457838950,254966.00
03/12/2016 22:15,2,0.000,ALERT,213.29,302.68,59.965,1457838904,"201051344001145","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,345744.8,345744.8,26008,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457838952,254967.00
03/12/2016 22:15,2,0.000,ALERT,213.06,301.77,59.954,1457838904,"201051344000651","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,337564.9,337564.9,26376,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457838954,254968.00
03/12/2016 22:15,2,0.000,ALERT,212.16,301.17,59.922,1457838904,"274151322000088","219011344069620",0.00,7.30,0,299.67,302.68,0.0,0.0,0.000,593116.9,593116.9,15014,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838955,254969.00
03/12/2016 22:15,2,0.000,ALERT,213.06,300.57,59.965,1457838904,"274151322000068","219011344069620",0.00,8.00,0,299.07,302.07,0.0,0.0,0.000,495771.8,495771.8,16044,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838957,254970.00
03/12/2016 22:15,2,0.000,ALERT,212.61,302.37,59.975,1457838904,"201051344001135","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,334114.2,334114.2,26343,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838959,254971.00
03/12/2016 22:15,2,0.000,ALERT,212.38,303.58,59.981,1457838904,"201051344000594","219011344069620",0.00,6.70,0,299.97,305.38,0.0,0.0,0.000,340732.9,340732.9,21756,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838961,254972.00
03/12/2016 22:15,2,0.000,ALERT,213.06,302.07,60.023,1457838904,"201051344001203","219011344069620",0.00,6.00,0,300.27,305.38,0.0,0.0,0.000,340402.9,340402.9,26327,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838962,254973.00
03/12/2016 22:15,2,0.000,ALERT,212.38,301.77,59.981,1457838904,"274151322000054","219011344069620",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,605988.9,605988.9,15042,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838964,254974.00
03/12/2016 22:15,2,0.000,ALERT,213.06,302.68,59.959,1457838904,"201051344000867","219011344069620",0.00,7.00,0,299.67,305.38,0.0,0.0,0.000,329120.4,329120.4,21785,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838966,254975.00
03/12/2016 22:15,2,0.000,ALERT,213.06,302.37,59.981,1457838904,"201051344001093","219011344069620",0.00,7.00,0,300.57,303.88,0.0,0.0,0.000,339159.7,339159.7,26206,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838968,254976.00
03/12/2016 22:15,2,0.000,ALERT,212.83,303.28,59.975,1457838904,"201051344000900","219011344069620",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,344270.3,344270.3,21194,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838970,254977.00
03/12/2016 22:15,2,0.000,ALERT,213.06,302.68,59.975,1457838904,"201051344000648","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,337633.5,337633.5,21466,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838972,254978.00
03/12/2016 22:15,2,0.000,ALERT,212.83,303.88,60.028,1457838904,"201051344000569","219011344069620",0.00,6.30,0,300.87,305.68,0.0,0.0,0.000,345668.5,345668.5,21134,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838973,254979.00
03/12/2016 22:15,2,0.000,ALERT,212.83,303.58,59.954,1457838904,"201051344000983","219011344069620",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,338133.7,338133.7,21581,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838975,254980.00
03/12/2016 22:15,2,0.000,ALERT,213.06,302.98,60.012,1457838904,"201051344001158","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,333853.7,333853.7,21799,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457838977,254981.00
03/12/2016 22:15,2,0.000,ALERT,213.51,303.88,59.986,1457838904,"201051344000576","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,338704.4,338704.4,21255,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457838979,254982.00
03/12/2016 22:15,2,0.000,ALERT,212.61,301.17,59.975,1457838904,"274151322000087","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,580988.1,580988.1,15099,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457838980,254983.00
03/12/2016 22:30,2,0.000,ALERT,213.29,303.28,59.965,1457839803,"201051344000645","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,338549.7,338549.7,21408,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839805,254984.00
03/12/2016 22:30,2,0.000,ALERT,212.61,301.17,59.965,1457839803,"274151322000085","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,608790.9,608790.9,15060,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839807,254985.00
03/12/2016 22:30,2,0.000,ALERT,213.51,302.98,59.981,1457839803,"201051344000633","219011344069620",0.00,6.00,0,299.07,304.18,0.0,0.0,0.000,330109.4,330109.4,21820,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457839809,254986.00
03/12/2016 22:30,2,0.000,ALERT,213.06,303.28,59.975,1457839803,"201051344000469","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,330927.1,330927.1,21806,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457839811,254987.00
03/12/2016 22:30,2,0.000,ALERT,212.83,302.98,59.975,1457839803,"201051344000646","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,335807.0,335807.0,26342,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839812,254988.00
03/12/2016 22:30,2,0.000,ALERT,212.16,302.07,59.970,1457839803,"274151322000052","219011344069620",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,617077.7,617077.7,15279,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839814,254989.00
03/12/2016 22:30,2,0.000,ALERT,213.29,303.28,59.970,1457839803,"201051344000585","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,341153.7,341153.7,26348,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839816,254990.00
03/12/2016 22:30,2,0.000,ALERT,213.06,303.28,59.959,1457839803,"201051344001230","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,339637.3,339637.3,26133,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457839818,254991.00
03/12/2016 22:30,2,0.000,ALERT,213.51,303.88,59.975,1457839803,"201051344000582","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,333254.8,333254.8,26322,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457839820,254992.00
03/12/2016 22:30,2,0.000,ALERT,212.61,302.98,59.965,1457839803,"201051344000955","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,344127.6,344127.6,26259,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457839822,254993.00
03/12/2016 22:30,2,0.000,ALERT,212.38,300.57,59.959,1457839803,"274151322000094","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,495696.6,495696.6,15871,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839824,254994.00
03/12/2016 22:30,2,0.000,ALERT,213.06,303.88,59.970,1457839803,"201051344000579","219011344069620",0.00,6.70,0,301.47,305.38,0.0,0.0,0.000,345038.8,345038.8,1846,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839825,254995.00
03/12/2016 22:30,2,0.000,ALERT,212.83,303.58,59.959,1457839803,"201051344000890","219011344069620",0.00,6.70,0,300.57,305.38,0.0,0.0,0.000,341471.3,341471.3,26279,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457839827,254996.00
03/12/2016 22:30,2,0.000,ALERT,213.06,302.98,59.965,1457839803,"201051344000438","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,343630.2,343630.2,26276,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457839829,254997.00
03/12/2016 22:30,2,0.000,ALERT,213.29,302.68,59.965,1457839803,"201051344000417","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,337306.6,337306.6,26431,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839831,254998.00
03/12/2016 22:30,2,0.000,ALERT,212.61,301.17,59.944,1457839803,"274151322000083","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,611185.7,611185.7,15315,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839833,254999.00
03/12/2016 22:30,2,0.000,ALERT,213.06,300.87,59.944,1457839803,"274151322000076","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,650424.2,650424.2,15320,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839834,255000.00
03/12/2016 22:30,2,0.000,ALERT,213.06,303.88,59.917,1457839803,"201051344000868","219011344069620",0.00,6.30,0,301.47,305.68,0.0,0.0,0.000,329911.2,329911.2,21545,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839836,255001.00
03/12/2016 22:30,2,0.000,ALERT,212.38,302.37,59.949,1457839803,"274151322000095","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,643655.5,643655.5,15204,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839838,255002.00
03/12/2016 22:30,2,0.000,ALERT,212.83,302.98,59.959,1457839803,"201051344000988","219011344069620",0.00,6.70,0,298.77,304.48,0.0,0.0,0.000,328096.9,328096.9,21820,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839840,255003.00
03/12/2016 22:30,2,0.000,ALERT,212.83,302.37,59.954,1457839803,"201051344001025","219011344069620",0.00,5.50,0,299.97,305.08,0.0,0.0,0.000,341159.4,341159.4,26335,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839842,255004.00
03/12/2016 22:30,2,0.000,ALERT,212.83,303.28,59.975,1457839803,"201051344000458","219011344069620",0.00,7.30,0,301.17,305.68,0.0,0.0,0.000,338499.8,338499.8,21727,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839844,255005.00
03/12/2016 22:30,2,0.000,ALERT,213.51,302.98,59.944,1457839803,"201051344000853","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,336134.5,336134.5,21349,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839846,255006.00
03/12/2016 22:30,2,0.000,ALERT,213.51,302.98,59.954,1457839803,"201051344000685","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,343362.8,343362.8,26153,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839847,255007.00
03/12/2016 22:30,2,0.000,ALERT,213.06,302.37,59.912,1457839803,"201051344000917","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,340638.6,340638.6,26150,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839849,255008.00
03/12/2016 22:30,2,0.000,ALERT,213.51,303.58,59.954,1457839803,"201051344001145","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,345744.8,345744.8,26010,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457839851,255009.00
03/12/2016 22:30,2,0.000,ALERT,213.06,302.37,59.917,1457839803,"201051344000651","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,337564.9,337564.9,26378,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839853,255010.00
03/12/2016 22:30,2,0.000,ALERT,212.16,301.47,59.901,1457839803,"274151322000088","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,593116.9,593116.9,15016,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457839855,255011.00
03/12/2016 22:30,2,0.000,ALERT,213.29,300.57,59.928,1457839803,"274151322000068","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,495771.8,495771.8,16046,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839857,255012.00
03/12/2016 22:30,2,0.000,ALERT,212.61,302.98,59.949,1457839803,"201051344001135","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,334114.2,334114.2,26345,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839858,255013.00
03/12/2016 22:30,2,0.000,ALERT,212.61,303.58,59.949,1457839803,"201051344000594","219011344069620",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,340732.9,340732.9,21758,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457839860,255014.00
03/12/2016 22:30,2,0.000,ALERT,213.06,302.68,59.959,1457839803,"201051344001203","219011344069620",0.00,6.00,0,300.27,305.98,0.0,0.0,0.000,340402.9,340402.9,26329,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457839862,255015.00
03/12/2016 22:30,2,0.000,ALERT,212.16,301.77,59.933,1457839803,"274151322000054","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,605988.9,605988.9,15044,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839864,255016.00
03/12/2016 22:30,2,0.000,ALERT,213.29,302.98,59.944,1457839803,"201051344000867","219011344069620",0.00,6.70,0,300.27,305.38,0.0,0.0,0.000,329120.4,329120.4,21787,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839866,255017.00
03/12/2016 22:30,2,0.000,ALERT,213.06,303.28,59.949,1457839803,"201051344001093","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,339159.7,339159.7,26208,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457839867,255018.00
03/12/2016 22:30,2,0.000,ALERT,212.83,302.98,59.933,1457839803,"201051344000900","219011344069620",0.00,6.00,0,301.17,304.48,0.0,0.0,0.000,344270.3,344270.3,21196,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839869,255019.00
03/12/2016 22:30,2,0.000,ALERT,213.29,302.37,59.949,1457839803,"201051344000648","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,337633.5,337633.5,21468,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839871,255020.00
03/12/2016 22:30,2,0.000,ALERT,213.06,303.58,59.944,1457839803,"201051344000569","219011344069620",0.00,6.30,0,302.07,305.68,0.0,0.0,0.000,345668.5,345668.5,21136,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839873,255021.00
03/12/2016 22:30,2,0.000,ALERT,213.06,303.28,59.949,1457839803,"201051344000983","219011344069620",0.00,6.30,0,301.77,305.38,0.0,0.0,0.000,338133.7,338133.7,21583,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457839875,255022.00
03/12/2016 22:30,2,0.000,ALERT,213.06,302.98,59.949,1457839803,"201051344001158","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,333853.7,333853.7,21801,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457839876,255023.00
03/12/2016 22:30,2,0.000,ALERT,213.51,303.58,59.954,1457839803,"201051344000576","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,338704.4,338704.4,21257,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839878,255024.00
03/12/2016 22:30,2,0.000,ALERT,212.38,300.57,59.944,1457839803,"274151322000087","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,580988.1,580988.1,15101,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457839880,255025.00
03/12/2016 22:45,2,0.000,ALERT,213.74,303.88,59.959,1457840703,"201051344000645","219011344069620",0.00,6.70,0,300.87,305.68,0.0,0.0,0.000,338549.7,338549.7,21410,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840705,255026.00
03/12/2016 22:45,2,0.000,ALERT,213.06,302.07,59.949,1457840703,"274151322000085","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,608790.9,608790.9,15062,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457840706,255027.00
03/12/2016 22:45,2,0.000,ALERT,213.96,303.88,59.959,1457840703,"201051344000633","219011344069620",0.00,6.30,0,299.37,305.08,0.0,0.0,0.000,330109.4,330109.4,21822,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840708,255028.00
03/12/2016 22:45,2,0.000,ALERT,213.51,304.18,59.954,1457840703,"201051344000469","219011344069620",0.00,6.00,0,299.97,305.38,0.0,0.0,0.000,330927.1,330927.1,21808,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457840710,255029.00
03/12/2016 22:45,2,0.000,ALERT,213.29,303.28,59.970,1457840703,"201051344000646","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,335807.0,335807.0,26344,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840712,255030.00
03/12/2016 22:45,2,0.000,ALERT,212.83,303.28,59.917,1457840703,"274151322000052","219011344069620",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,617077.7,617077.7,15281,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840714,255031.00
03/12/2016 22:45,2,0.000,ALERT,213.74,303.58,59.975,1457840703,"201051344000585","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,341153.7,341153.7,26350,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840716,255032.00
03/12/2016 22:45,2,0.000,ALERT,213.51,303.58,59.949,1457840703,"201051344001230","219011344069620",0.00,6.30,0,301.47,305.08,0.0,0.0,0.000,339637.3,339637.3,26135,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840718,255033.00
03/12/2016 22:45,2,0.000,ALERT,214.19,304.48,59.959,1457840703,"201051344000582","219011344069620",0.00,5.00,0,302.07,305.38,0.0,0.0,0.000,333254.8,333254.8,26324,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840719,255034.00
03/12/2016 22:45,2,0.000,ALERT,213.06,303.28,59.959,1457840703,"201051344000955","219011344069620",0.00,6.30,0,301.17,304.48,0.0,0.0,0.000,344127.6,344127.6,26261,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457840721,255035.00
03/12/2016 22:45,2,0.000,ALERT,212.83,301.77,59.949,1457840703,"274151322000094","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,495696.6,495696.6,15873,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840723,255036.00
03/12/2016 22:45,2,0.000,ALERT,213.51,304.78,59.949,1457840703,"201051344000579","219011344069620",0.00,7.00,0,301.47,306.28,0.0,0.0,0.000,345038.8,345038.8,1848,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840725,255037.00
03/12/2016 22:45,2,0.000,ALERT,213.51,303.88,59.938,1457840703,"201051344000890","219011344069620",0.00,6.70,0,301.77,305.68,0.0,0.0,0.000,341471.3,341471.3,26281,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840726,255038.00
03/12/2016 22:45,2,0.000,ALERT,213.74,303.58,59.986,1457840703,"201051344000438","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,343630.2,343630.2,26278,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457840728,255039.00
03/12/2016 22:45,2,0.000,ALERT,213.74,302.98,59.965,1457840703,"201051344000417","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,337306.6,337306.6,26433,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840730,255040.00
03/12/2016 22:45,2,0.000,ALERT,212.83,302.37,59.954,1457840703,"274151322000083","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,611185.7,611185.7,15317,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840732,255041.00
03/12/2016 22:45,2,0.000,ALERT,213.74,302.98,59.954,1457840703,"274151322000076","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,650424.2,650424.2,15322,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840734,255042.00
03/12/2016 22:45,2,0.000,ALERT,213.29,304.78,59.954,1457840703,"201051344000868","219011344069620",0.00,6.30,0,301.77,306.58,0.0,0.0,0.000,329911.2,329911.2,21547,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840736,255043.00
03/12/2016 22:45,2,0.000,ALERT,213.06,303.58,59.917,1457840703,"274151322000095","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,643655.5,643655.5,15206,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840737,255044.00
03/12/2016 22:45,2,0.000,ALERT,213.29,303.88,59.949,1457840703,"201051344000988","219011344069620",0.00,7.00,0,298.47,305.38,0.0,0.0,0.000,328096.9,328096.9,21822,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457840739,255045.00
03/12/2016 22:45,2,0.000,ALERT,213.29,302.68,59.917,1457840703,"201051344001025","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,341159.4,341159.4,26337,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840741,255046.00
03/12/2016 22:45,2,0.000,ALERT,213.29,304.18,59.954,1457840703,"201051344000458","219011344069620",0.00,7.30,0,301.17,306.28,0.0,0.0,0.000,338499.8,338499.8,21729,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457840743,255047.00
03/12/2016 22:45,2,0.000,ALERT,213.96,304.18,59.949,1457840703,"201051344000853","219011344069620",0.00,6.70,0,300.87,305.68,0.0,0.0,0.000,336134.5,336134.5,21351,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840745,255048.00
03/12/2016 22:45,2,0.000,ALERT,213.96,303.58,59.917,1457840703,"201051344000685","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,343362.8,343362.8,26155,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840746,255049.00
03/12/2016 22:45,2,0.000,ALERT,213.74,302.98,59.991,1457840703,"201051344000917","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,340638.6,340638.6,26152,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457840749,255050.00
03/12/2016 22:45,2,0.000,ALERT,213.74,303.58,59.959,1457840703,"201051344001145","219011344069620",0.00,6.00,0,301.47,305.38,0.0,0.0,0.000,345744.8,345744.8,26012,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840750,255051.00
03/12/2016 22:45,2,0.000,ALERT,213.74,302.68,59.959,1457840703,"201051344000651","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,337564.9,337564.9,26380,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840752,255052.00
03/12/2016 22:45,2,0.000,ALERT,212.61,301.77,59.944,1457840703,"274151322000088","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,593116.9,593116.9,15018,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840754,255053.00
03/12/2016 22:45,2,0.000,ALERT,213.74,302.07,59.949,1457840703,"274151322000068","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,495771.8,495771.8,16048,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840756,255054.00
03/12/2016 22:45,2,0.000,ALERT,213.29,303.58,59.975,1457840703,"201051344001135","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,334114.2,334114.2,26347,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457840758,255055.00
03/12/2016 22:45,2,0.000,ALERT,212.83,304.48,59.949,1457840703,"201051344000594","219011344069620",0.00,6.70,0,300.87,305.98,0.0,0.0,0.000,340732.9,340732.9,21760,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840760,255056.00
03/12/2016 22:45,2,0.000,ALERT,213.74,303.28,59.965,1457840703,"201051344001203","219011344069620",0.00,6.00,0,300.87,306.28,0.0,0.0,0.000,340402.9,340402.9,26331,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840762,255057.00
03/12/2016 22:45,2,0.000,ALERT,212.83,303.28,59.954,1457840703,"274151322000054","219011344069620",0.00,7.30,0,299.07,304.18,0.0,0.0,0.000,605988.9,605988.9,15046,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840763,255058.00
03/12/2016 22:45,2,0.000,ALERT,213.51,303.88,60.002,1457840703,"201051344000867","219011344069620",0.00,7.00,0,300.57,305.98,0.0,0.0,0.000,329120.4,329120.4,21789,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457840765,255059.00
03/12/2016 22:45,2,0.000,ALERT,213.51,303.28,59.959,1457840703,"201051344001093","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,339159.7,339159.7,26210,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840767,255060.00
03/12/2016 22:45,2,0.000,ALERT,213.29,304.18,59.975,1457840703,"201051344000900","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,344270.3,344270.3,21198,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457840769,255061.00
03/12/2016 22:45,2,0.000,ALERT,213.29,303.28,59.959,1457840703,"201051344000648","219011344069620",0.00,5.50,0,300.27,305.68,0.0,0.0,0.000,337633.5,337633.5,21470,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840770,255062.00
03/12/2016 22:45,2,0.000,ALERT,213.29,304.48,59.996,1457840703,"201051344000569","219011344069620",0.00,6.70,0,301.47,306.58,0.0,0.0,0.000,345668.5,345668.5,21138,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457840772,255063.00
03/12/2016 22:45,2,0.000,ALERT,213.29,304.18,59.965,1457840703,"201051344000983","219011344069620",0.00,6.70,0,301.17,305.98,0.0,0.0,0.000,338133.7,338133.7,21585,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840774,255064.00
03/12/2016 22:45,2,0.000,ALERT,213.29,303.58,59.970,1457840703,"201051344001158","219011344069620",0.00,6.30,0,300.27,305.08,0.0,0.0,0.000,333853.7,333853.7,21803,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840776,255065.00
03/12/2016 22:45,2,0.000,ALERT,213.74,304.18,59.944,1457840703,"201051344000576","219011344069620",0.00,6.00,0,300.87,305.68,0.0,0.0,0.000,338704.4,338704.4,21259,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457840778,255066.00
03/12/2016 22:45,2,0.000,ALERT,213.06,302.37,59.959,1457840703,"274151322000087","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,580988.1,580988.1,15103,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457840780,255067.00
03/12/2016 23:00,2,0.000,ALERT,214.41,304.78,59.954,1457841603,"201051344000645","219011344069620",0.00,6.70,0,302.07,305.98,0.0,0.0,0.000,338549.7,338549.7,21412,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457841605,255068.00
03/12/2016 23:00,2,0.000,ALERT,213.74,303.28,59.975,1457841603,"274151322000085","219011344069620",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,608790.9,608790.9,15064,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841607,255069.00
03/12/2016 23:00,2,0.000,ALERT,214.64,304.48,59.981,1457841603,"201051344000633","219011344069620",0.00,6.30,0,300.57,305.68,0.0,0.0,0.000,330109.4,330109.4,21824,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841609,255070.00
03/12/2016 23:00,2,0.000,ALERT,213.96,304.48,59.975,1457841603,"201051344000469","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,330927.1,330927.1,21810,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841611,255071.00
03/12/2016 23:00,2,0.000,ALERT,213.51,303.58,59.981,1457841603,"201051344000646","219011344069620",0.00,6.70,0,301.17,307.78,0.0,0.0,0.000,335807.0,335807.0,26346,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841613,255072.00
03/12/2016 23:00,2,0.000,ALERT,213.29,304.18,59.970,1457841603,"274151322000052","219011344069620",0.00,7.30,0,300.87,304.78,0.0,0.0,0.000,617077.7,617077.7,15283,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841615,255073.00
03/12/2016 23:00,2,0.000,ALERT,213.74,303.58,59.975,1457841603,"201051344000585","219011344069620",0.00,7.00,0,301.17,307.78,0.0,0.0,0.000,341153.7,341153.7,26352,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841616,255074.00
03/12/2016 23:00,2,0.000,ALERT,213.74,304.18,59.981,1457841603,"201051344001230","219011344069620",0.00,7.00,0,301.77,308.09,0.0,0.0,0.000,339637.3,339637.3,26137,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841618,255075.00
03/12/2016 23:00,2,0.000,ALERT,214.19,304.48,59.970,1457841603,"201051344000582","219011344069620",0.00,5.50,0,302.07,308.39,0.0,0.0,0.000,333254.8,333254.8,26326,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841620,255076.00
03/12/2016 23:00,2,0.000,ALERT,213.29,303.88,59.975,1457841603,"201051344000955","219011344069620",0.00,6.70,0,301.47,307.48,0.0,0.0,0.000,344127.6,344127.6,26263,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841622,255077.00
03/12/2016 23:00,2,0.000,ALERT,213.51,302.68,59.975,1457841603,"274151322000094","219011344069620",0.00,6.70,0,300.57,303.88,0.0,0.0,0.000,495696.6,495696.6,15875,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841623,255078.00
03/12/2016 23:00,2,0.000,ALERT,213.74,305.08,59.965,1457841603,"201051344000579","219011344069620",0.00,7.30,0,302.98,306.88,0.0,0.0,0.000,345038.8,345038.8,1850,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457841625,255079.00
03/12/2016 23:00,2,0.000,ALERT,213.51,304.18,59.975,1457841603,"201051344000890","219011344069620",0.00,7.00,0,301.77,308.39,0.0,0.0,0.000,341471.3,341471.3,26283,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841627,255080.00
03/12/2016 23:00,2,0.000,ALERT,213.96,303.88,59.986,1457841603,"201051344000438","219011344069620",0.00,6.30,0,301.77,307.48,0.0,0.0,0.000,343630.2,343630.2,26280,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457841629,255081.00
03/12/2016 23:00,2,0.000,ALERT,213.74,302.98,59.996,1457841603,"201051344000417","219011344069620",0.00,7.00,0,301.17,306.88,0.0,0.0,0.000,337306.6,337306.6,26435,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841631,255082.00
