ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/12/2016 23:00,2,0.000,ALERT,213.51,302.98,60.002,1457841603,"274151322000083","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,611185.7,611185.7,15319,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841632,255083.00
03/12/2016 23:00,2,0.000,ALERT,213.74,303.28,59.954,1457841603,"274151322000076","219011344069620",0.00,7.30,0,301.17,304.78,0.0,0.0,0.000,650424.2,650424.2,15324,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841634,255084.00
03/12/2016 23:00,2,0.000,ALERT,213.51,305.08,59.996,1457841603,"201051344000868","219011344069620",0.00,6.70,0,302.68,306.88,0.0,0.0,0.000,329911.2,329911.2,21549,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841636,255085.00
03/12/2016 23:00,2,0.000,ALERT,213.29,303.88,59.996,1457841603,"274151322000095","219011344069620",0.00,6.70,0,302.07,305.38,0.0,0.0,0.000,643655.5,643655.5,15208,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841638,255086.00
03/12/2016 23:00,2,0.000,ALERT,213.51,304.18,59.996,1457841603,"201051344000988","219011344069620",0.00,7.30,0,299.67,305.68,0.0,0.0,0.000,328096.9,328096.9,21824,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841640,255087.00
03/12/2016 23:00,2,0.000,ALERT,213.51,302.98,59.965,1457841603,"201051344001025","219011344069620",0.00,6.30,0,300.87,307.48,0.0,0.0,0.000,341159.4,341159.4,26339,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457841642,255088.00
03/12/2016 23:00,2,0.000,ALERT,213.51,304.48,60.007,1457841603,"201051344000458","219011344069620",0.00,7.70,0,302.37,306.88,0.0,0.0,0.000,338499.8,338499.8,21731,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841644,255089.00
03/12/2016 23:00,2,0.000,ALERT,214.19,304.48,60.007,1457841603,"201051344000853","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,336134.5,336134.5,21353,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841646,255090.00
03/12/2016 23:00,2,0.000,ALERT,213.96,303.88,60.028,1457841603,"201051344000685","219011344069620",0.00,6.70,0,301.77,308.09,0.0,0.0,0.000,343362.8,343362.8,26157,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841647,255091.00
03/12/2016 23:00,2,0.000,ALERT,213.74,303.28,60.028,1457841603,"201051344000917","219011344069620",0.00,7.30,0,300.57,306.88,0.0,0.0,0.000,340638.6,340638.6,26154,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841649,255092.00
03/12/2016 23:00,2,0.000,ALERT,213.96,303.88,59.965,1457841603,"201051344001145","219011344069620",0.00,6.30,0,302.07,308.39,0.0,0.0,0.000,345744.8,345744.8,26014,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841651,255093.00
03/12/2016 23:00,2,0.000,ALERT,213.51,302.98,60.018,1457841603,"201051344000651","219011344069620",0.00,5.50,0,301.17,306.58,0.0,0.0,0.000,337564.9,337564.9,26382,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841653,255094.00
03/12/2016 23:00,2,0.000,ALERT,212.83,302.37,60.018,1457841603,"274151322000088","219011344069620",0.00,7.30,0,300.57,304.18,0.0,0.0,0.000,593116.9,593116.9,15020,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841654,255095.00
03/12/2016 23:00,2,0.000,ALERT,213.74,301.77,60.007,1457841603,"274151322000068","219011344069620",0.00,8.00,0,300.57,303.58,0.0,0.0,0.000,495771.8,495771.8,16050,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841656,255096.00
03/12/2016 23:00,2,0.000,ALERT,213.29,303.58,60.018,1457841603,"201051344001135","219011344069620",0.00,6.30,0,301.77,307.48,0.0,0.0,0.000,334114.2,334114.2,26349,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457841658,255097.00
03/12/2016 23:00,2,0.000,ALERT,213.29,304.78,60.007,1457841603,"201051344000594","219011344069620",0.00,7.00,0,301.47,306.28,0.0,0.0,0.000,340732.9,340732.9,21762,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841660,255098.00
03/12/2016 23:00,2,0.000,ALERT,213.51,303.28,60.028,1457841603,"201051344001203","219011344069620",0.00,6.30,0,301.77,308.39,0.0,0.0,0.000,340402.9,340402.9,26333,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841662,255099.00
03/12/2016 23:00,2,0.000,ALERT,213.06,302.98,59.975,1457841603,"274151322000054","219011344069620",0.00,7.30,0,300.87,304.78,0.0,0.0,0.000,605988.9,605988.9,15048,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841664,255100.00
03/12/2016 23:00,2,0.000,ALERT,213.96,304.18,59.996,1457841603,"201051344000867","219011344069620",0.00,7.00,0,301.47,306.28,0.0,0.0,0.000,329120.4,329120.4,21791,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841665,255101.00
03/12/2016 23:00,2,0.000,ALERT,213.51,303.88,60.034,1457841603,"201051344001093","219011344069620",0.00,7.30,0,301.77,307.48,0.0,0.0,0.000,339159.7,339159.7,26212,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841667,255102.00
03/12/2016 23:00,2,0.000,ALERT,213.51,304.78,60.002,1457841603,"201051344000900","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,344270.3,344270.3,21200,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841669,255103.00
03/12/2016 23:00,2,0.000,ALERT,213.96,303.58,59.991,1457841603,"201051344000648","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,337633.5,337633.5,21472,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457841671,255104.00
03/12/2016 23:00,2,0.000,ALERT,213.74,305.08,59.996,1457841603,"201051344000569","219011344069620",0.00,7.00,0,302.68,306.88,0.0,0.0,0.000,345668.5,345668.5,21140,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457841673,255105.00
03/12/2016 23:00,2,0.000,ALERT,213.74,304.78,59.975,1457841603,"201051344000983","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,338133.7,338133.7,21587,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841675,255106.00
03/12/2016 23:00,2,0.000,ALERT,213.74,304.48,59.996,1457841603,"201051344001158","219011344069620",0.00,6.70,0,301.77,305.68,0.0,0.0,0.000,333853.7,333853.7,21805,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841677,255107.00
03/12/2016 23:00,2,0.000,ALERT,214.19,305.08,60.007,1457841603,"201051344000576","219011344069620",0.00,6.30,0,302.07,306.28,0.0,0.0,0.000,338704.4,338704.4,21261,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457841678,255108.00
03/12/2016 23:00,2,0.000,ALERT,213.29,302.07,59.986,1457841603,"274151322000087","219011344069620",0.00,7.70,0,300.27,303.88,0.0,0.0,0.000,580988.1,580988.1,15105,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457841680,255109.00
03/12/2016 23:15,2,0.000,ALERT,213.74,304.18,59.986,1457842504,"201051344000645","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,338549.7,338549.7,21414,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842506,255110.00
03/12/2016 23:15,2,0.000,ALERT,213.06,302.98,59.949,1457842504,"274151322000085","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,608790.9,608790.9,15066,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842507,255111.00
03/12/2016 23:15,2,0.000,ALERT,213.96,304.18,59.991,1457842504,"201051344000633","219011344069620",0.00,6.70,0,300.87,305.98,0.0,0.0,0.000,330109.4,330109.4,21826,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457842509,255112.00
03/12/2016 23:15,2,0.000,ALERT,213.29,304.18,60.002,1457842504,"201051344000469","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,330927.1,330927.1,21812,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457842511,255113.00
03/12/2016 23:15,2,0.000,ALERT,212.83,302.07,59.986,1457842504,"201051344000646","219011344069620",0.00,7.00,0,300.27,305.08,0.0,0.0,0.000,335807.0,335807.0,26348,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842513,255114.00
03/12/2016 23:15,2,0.000,ALERT,212.83,302.07,59.986,1457842504,"274151322000052","219011344069620",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,617077.7,617077.7,15285,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842515,255115.00
03/12/2016 23:15,2,0.000,ALERT,213.06,302.07,59.975,1457842504,"201051344000585","219011344069620",0.00,7.00,0,300.27,305.38,0.0,0.0,0.000,341153.7,341153.7,26354,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457842516,255116.00
03/12/2016 23:15,2,0.000,ALERT,213.06,302.37,59.986,1457842504,"201051344001230","219011344069620",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,339637.3,339637.3,26139,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842518,255117.00
03/12/2016 23:15,2,0.000,ALERT,213.51,302.98,59.981,1457842504,"201051344000582","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,333254.8,333254.8,26328,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457842520,255118.00
03/12/2016 23:15,2,0.000,ALERT,212.61,302.07,59.975,1457842504,"201051344000955","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,344127.6,344127.6,26265,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842522,255119.00
03/12/2016 23:15,2,0.000,ALERT,213.06,302.07,59.981,1457842504,"274151322000094","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,495696.6,495696.6,15877,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842524,255120.00
03/12/2016 23:15,2,0.000,ALERT,213.51,305.08,59.986,1457842504,"201051344000579","219011344069620",0.00,7.30,0,302.98,306.88,0.0,0.0,0.000,345038.8,345038.8,1852,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842525,255121.00
03/12/2016 23:15,2,0.000,ALERT,212.83,302.37,59.975,1457842504,"201051344000890","219011344069620",0.00,7.30,0,301.47,306.28,0.0,0.0,0.000,341471.3,341471.3,26285,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842527,255122.00
03/12/2016 23:15,2,0.000,ALERT,213.29,302.37,59.981,1457842504,"201051344000438","219011344069620",0.00,6.70,0,300.87,305.68,0.0,0.0,0.000,343630.2,343630.2,26282,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457842529,255123.00
03/12/2016 23:15,2,0.000,ALERT,213.29,301.47,59.986,1457842504,"201051344000417","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,337306.6,337306.6,26437,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842531,255124.00
03/12/2016 23:15,2,0.000,ALERT,213.06,303.28,60.002,1457842504,"274151322000083","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,611185.7,611185.7,15321,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842533,255125.00
03/12/2016 23:15,2,0.000,ALERT,213.74,302.68,59.975,1457842504,"274151322000076","219011344069620",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,650424.2,650424.2,15326,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842535,255126.00
03/12/2016 23:15,2,0.000,ALERT,213.51,305.08,59.981,1457842504,"201051344000868","219011344069620",0.00,6.70,0,302.98,306.88,0.0,0.0,0.000,329911.2,329911.2,21551,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842537,255127.00
03/12/2016 23:15,2,0.000,ALERT,213.06,303.58,59.965,1457842504,"274151322000095","219011344069620",0.00,6.70,0,301.47,305.08,0.0,0.0,0.000,643655.5,643655.5,15210,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457842539,255128.00
03/12/2016 23:15,2,0.000,ALERT,213.06,303.88,59.975,1457842504,"201051344000988","219011344069620",0.00,7.30,0,299.97,305.68,0.0,0.0,0.000,328096.9,328096.9,21826,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842541,255129.00
03/12/2016 23:15,2,0.000,ALERT,212.83,301.47,59.975,1457842504,"201051344001025","219011344069620",0.00,6.70,0,300.27,305.68,0.0,0.0,0.000,341159.4,341159.4,26341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842542,255130.00
03/12/2016 23:15,2,0.000,ALERT,213.29,304.48,59.991,1457842504,"201051344000458","219011344069620",0.00,8.00,0,302.68,306.88,0.0,0.0,0.000,338499.8,338499.8,21733,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842544,255131.00
03/12/2016 23:15,2,0.000,ALERT,213.96,304.18,60.007,1457842504,"201051344000853","219011344069620",0.00,6.70,0,302.37,306.58,0.0,0.0,0.000,336134.5,336134.5,21355,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457842546,255132.00
03/12/2016 23:15,2,0.000,ALERT,213.29,302.07,59.975,1457842504,"201051344000685","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,343362.8,343362.8,26159,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842548,255133.00
03/12/2016 23:15,2,0.000,ALERT,213.06,301.47,59.970,1457842504,"201051344000917","219011344069620",0.00,7.30,0,299.37,304.78,0.0,0.0,0.000,340638.6,340638.6,26156,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842550,255134.00
03/12/2016 23:15,2,0.000,ALERT,213.29,302.37,59.991,1457842504,"201051344001145","219011344069620",0.00,6.70,0,301.17,305.98,0.0,0.0,0.000,345744.8,345744.8,26016,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842551,255135.00
03/12/2016 23:15,2,0.000,ALERT,213.06,301.17,59.965,1457842504,"201051344000651","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,337564.9,337564.9,26384,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842553,255136.00
03/12/2016 23:15,2,0.000,ALERT,212.38,302.37,59.928,1457842504,"274151322000088","219011344069620",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,593116.9,593116.9,15022,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842555,255137.00
03/12/2016 23:15,2,0.000,ALERT,213.74,301.77,59.981,1457842504,"274151322000068","219011344069620",0.00,8.00,0,299.97,303.28,0.0,0.0,0.000,495771.8,495771.8,16052,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842557,255138.00
03/12/2016 23:15,2,0.000,ALERT,212.61,302.07,59.975,1457842504,"201051344001135","219011344069620",0.00,6.30,0,300.87,305.68,0.0,0.0,0.000,334114.2,334114.2,26351,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842559,255139.00
03/12/2016 23:15,2,0.000,ALERT,213.29,305.08,59.975,1457842504,"201051344000594","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,340732.9,340732.9,21764,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842560,255140.00
03/12/2016 23:15,2,0.000,ALERT,213.06,301.77,59.975,1457842504,"201051344001203","219011344069620",0.00,6.70,0,300.57,306.88,0.0,0.0,0.000,340402.9,340402.9,26335,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842562,255141.00
03/12/2016 23:15,2,0.000,ALERT,212.83,303.28,59.970,1457842504,"274151322000054","219011344069620",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,605988.9,605988.9,15050,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457842564,255142.00
03/12/2016 23:15,2,0.000,ALERT,213.74,304.18,59.949,1457842504,"201051344000867","219011344069620",0.00,7.30,0,302.07,306.28,0.0,0.0,0.000,329120.4,329120.4,21793,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457842566,255143.00
03/12/2016 23:15,2,0.000,ALERT,213.06,302.07,59.970,1457842504,"201051344001093","219011344069620",0.00,7.30,0,300.57,305.08,0.0,0.0,0.000,339159.7,339159.7,26214,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842568,255144.00
03/12/2016 23:15,2,0.000,ALERT,213.29,304.18,59.928,1457842504,"201051344000900","219011344069620",0.00,6.70,0,302.07,305.98,0.0,0.0,0.000,344270.3,344270.3,21202,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842570,255145.00
03/12/2016 23:15,2,0.000,ALERT,213.74,303.88,59.981,1457842504,"201051344000648","219011344069620",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,337633.5,337633.5,21474,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457842572,255146.00
03/12/2016 23:15,2,0.000,ALERT,213.74,305.38,59.965,1457842504,"201051344000569","219011344069620",0.00,7.00,0,302.98,307.18,0.0,0.0,0.000,345668.5,345668.5,21142,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457842573,255147.00
03/12/2016 23:15,2,0.000,ALERT,213.51,304.48,59.970,1457842504,"201051344000983","219011344069620",0.00,7.30,0,302.68,306.58,0.0,0.0,0.000,338133.7,338133.7,21589,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457842575,255148.00
03/12/2016 23:15,2,0.000,ALERT,213.51,304.18,59.981,1457842504,"201051344001158","219011344069620",0.00,6.70,0,301.77,305.68,0.0,0.0,0.000,333853.7,333853.7,21807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457842577,255149.00
03/12/2016 23:15,2,0.000,ALERT,213.96,304.78,59.970,1457842504,"201051344000576","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,338704.4,338704.4,21263,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457842579,255150.00
03/12/2016 23:15,2,0.000,ALERT,213.06,301.77,59.970,1457842504,"274151322000087","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,580988.1,580988.1,15107,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457842580,255151.00
03/12/2016 23:30,2,0.000,ALERT,214.19,305.08,59.986,1457843403,"201051344000645","219011344069620",0.00,7.00,0,302.07,306.58,0.0,0.0,0.000,338549.7,338549.7,21416,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843405,255152.00
03/12/2016 23:30,2,0.000,ALERT,213.29,302.98,59.970,1457843403,"274151322000085","219011344069620",0.00,7.00,0,301.17,304.48,0.0,0.0,0.000,608790.9,608790.9,15068,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457843407,255153.00
03/12/2016 23:30,2,0.000,ALERT,214.19,304.48,59.986,1457843403,"201051344000633","219011344069620",0.00,6.30,0,300.87,305.98,0.0,0.0,0.000,330109.4,330109.4,21828,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843409,255154.00
03/12/2016 23:30,2,0.000,ALERT,213.74,304.78,59.975,1457843403,"201051344000469","219011344069620",0.00,6.30,0,301.47,305.98,0.0,0.0,0.000,330927.1,330927.1,21814,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457843411,255155.00
03/12/2016 23:30,2,0.000,ALERT,212.83,302.07,59.949,1457843403,"201051344000646","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,335807.0,335807.0,26350,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843412,255156.00
03/12/2016 23:30,2,0.000,ALERT,212.83,302.68,59.970,1457843403,"274151322000052","219011344069620",0.00,7.30,0,301.17,304.78,0.0,0.0,0.000,617077.7,617077.7,15287,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843414,255157.00
03/12/2016 23:30,2,0.000,ALERT,213.06,302.37,59.981,1457843403,"201051344000585","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,341153.7,341153.7,26356,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457843416,255158.00
03/12/2016 23:30,2,0.000,ALERT,213.06,302.37,59.981,1457843403,"201051344001230","219011344069620",0.00,6.70,0,300.57,303.88,0.0,0.0,0.000,339637.3,339637.3,26141,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843418,255159.00
03/12/2016 23:30,2,0.000,ALERT,213.51,302.98,59.970,1457843403,"201051344000582","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,333254.8,333254.8,26330,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843420,255160.00
03/12/2016 23:30,2,0.000,ALERT,212.83,302.07,59.938,1457843403,"201051344000955","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,344127.6,344127.6,26267,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843422,255161.00
03/12/2016 23:30,2,0.000,ALERT,213.06,302.07,59.965,1457843403,"274151322000094","219011344069620",0.00,6.70,0,300.87,303.88,0.0,0.0,0.000,495696.6,495696.6,15879,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843423,255162.00
03/12/2016 23:30,2,0.000,ALERT,213.74,305.68,59.986,1457843403,"201051344000579","219011344069620",0.00,7.30,0,302.98,307.18,0.0,0.0,0.000,345038.8,345038.8,1854,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843425,255163.00
03/12/2016 23:30,2,0.000,ALERT,213.06,302.68,59.975,1457843403,"201051344000890","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,341471.3,341471.3,26287,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457843427,255164.00
03/12/2016 23:30,2,0.000,ALERT,213.29,302.07,59.965,1457843403,"201051344000438","219011344069620",0.00,6.30,0,300.57,303.88,0.0,0.0,0.000,343630.2,343630.2,26284,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457843429,255165.00
03/12/2016 23:30,2,0.000,ALERT,213.29,301.47,59.981,1457843403,"201051344000417","219011344069620",0.00,7.00,0,299.67,302.98,0.0,0.0,0.000,337306.6,337306.6,26439,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457843430,255166.00
03/12/2016 23:30,2,0.000,ALERT,213.51,302.98,59.970,1457843403,"274151322000083","219011344069620",0.00,7.00,0,301.47,304.78,0.0,0.0,0.000,611185.7,611185.7,15323,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843432,255167.00
03/12/2016 23:30,2,0.000,ALERT,213.96,302.98,59.970,1457843403,"274151322000076","219011344069620",0.00,7.70,0,301.17,304.78,0.0,0.0,0.000,650424.2,650424.2,15328,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843434,255168.00
03/12/2016 23:30,2,0.000,ALERT,213.74,305.98,60.012,1457843403,"201051344000868","219011344069620",0.00,6.70,0,302.98,307.18,0.0,0.0,0.000,329911.2,329911.2,21553,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843436,255169.00
03/12/2016 23:30,2,0.000,ALERT,213.29,304.18,59.965,1457843403,"274151322000095","219011344069620",0.00,6.70,0,302.37,305.38,0.0,0.0,0.000,643655.5,643655.5,15212,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843438,255170.00
03/12/2016 23:30,2,0.000,ALERT,213.51,305.08,59.975,1457843403,"201051344000988","219011344069620",0.00,7.30,0,299.97,306.28,0.0,0.0,0.000,328096.9,328096.9,21828,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843440,255171.00
03/12/2016 23:30,2,0.000,ALERT,212.83,301.47,59.986,1457843403,"201051344001025","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,341159.4,341159.4,26343,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843442,255172.00
03/12/2016 23:30,2,0.000,ALERT,213.51,305.08,59.981,1457843403,"201051344000458","219011344069620",0.00,7.70,0,302.68,307.18,0.0,0.0,0.000,338499.8,338499.8,21735,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843443,255173.00
03/12/2016 23:30,2,0.000,ALERT,214.19,304.78,59.975,1457843403,"201051344000853","219011344069620",0.00,6.70,0,302.37,306.58,0.0,0.0,0.000,336134.5,336134.5,21357,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843445,255174.00
03/12/2016 23:30,2,0.000,ALERT,213.51,302.07,59.975,1457843403,"201051344000685","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,343362.8,343362.8,26161,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843447,255175.00
03/12/2016 23:30,2,0.000,ALERT,213.29,301.77,59.959,1457843403,"201051344000917","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,340638.6,340638.6,26158,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843449,255176.00
03/12/2016 23:30,2,0.000,ALERT,213.51,302.37,59.975,1457843403,"201051344001145","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,345744.8,345744.8,26018,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457843451,255177.00
03/12/2016 23:30,2,0.000,ALERT,213.29,301.47,59.981,1457843403,"201051344000651","219011344069620",0.00,5.50,0,299.67,302.98,0.0,0.0,0.000,337564.9,337564.9,26386,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843453,255178.00
03/12/2016 23:30,2,0.000,ALERT,213.06,302.98,59.981,1457843403,"274151322000088","219011344069620",0.00,7.70,0,300.87,304.18,0.0,0.0,0.000,593116.9,593116.9,15024,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457843455,255179.00
03/12/2016 23:30,2,0.000,ALERT,214.19,302.68,59.986,1457843403,"274151322000068","219011344069620",0.00,8.00,0,300.87,303.58,0.0,0.0,0.000,495771.8,495771.8,16054,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843456,255180.00
03/12/2016 23:30,2,0.000,ALERT,212.83,302.37,60.023,1457843403,"201051344001135","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,334114.2,334114.2,26353,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843458,255181.00
03/12/2016 23:30,2,0.000,ALERT,213.51,305.98,60.023,1457843403,"201051344000594","219011344069620",0.00,7.00,0,302.37,306.88,0.0,0.0,0.000,340732.9,340732.9,21766,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843460,255182.00
03/12/2016 23:30,2,0.000,ALERT,213.29,302.07,60.018,1457843403,"201051344001203","219011344069620",0.00,6.30,0,299.97,305.08,0.0,0.0,0.000,340402.9,340402.9,26337,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843462,255183.00
03/12/2016 23:30,2,0.000,ACTIVE_NO_POWER,213.06,302.68,59.986,1457843403,"274151322000054","219011344069620",0.00,7.70,0,301.17,304.78,0.0,0.0,0.000,605988.9,605988.9,15052,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457843464,255184.00
03/12/2016 23:30,2,0.000,ALERT,213.96,304.78,59.986,1457843403,"201051344000867","219011344069620",0.00,7.30,0,302.07,306.88,0.0,0.0,0.000,329120.4,329120.4,21795,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843466,255185.00
03/12/2016 23:30,2,0.000,ALERT,213.06,301.77,59.986,1457843403,"201051344001093","219011344069620",0.00,7.30,0,300.27,303.28,0.0,0.0,0.000,339159.7,339159.7,26216,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457843467,255186.00
03/12/2016 23:30,2,0.000,ALERT,213.51,304.78,59.996,1457843403,"201051344000900","219011344069620",0.00,6.30,0,302.07,306.28,0.0,0.0,0.000,344270.3,344270.3,21204,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457843469,255187.00
03/12/2016 23:30,2,0.000,ALERT,214.19,304.48,60.002,1457843403,"201051344000648","219011344069620",0.00,6.00,0,301.77,306.58,0.0,0.0,0.000,337633.5,337633.5,21476,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843471,255188.00
03/12/2016 23:30,2,0.000,ALERT,213.74,305.38,59.991,1457843403,"201051344000569","219011344069620",0.00,7.00,0,303.28,307.48,0.0,0.0,0.000,345668.5,345668.5,21144,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843473,255189.00
03/12/2016 23:30,2,0.000,ALERT,213.74,305.38,59.996,1457843403,"201051344000983","219011344069620",0.00,7.00,0,302.68,306.88,0.0,0.0,0.000,338133.7,338133.7,21591,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843475,255190.00
03/12/2016 23:30,2,0.000,ALERT,213.74,304.78,60.002,1457843403,"201051344001158","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,333853.7,333853.7,21809,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457843476,255191.00
03/12/2016 23:30,2,0.000,ALERT,214.19,305.38,59.986,1457843403,"201051344000576","219011344069620",0.00,6.30,0,302.68,306.58,0.0,0.0,0.000,338704.4,338704.4,21265,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843478,255192.00
03/12/2016 23:30,2,0.000,ALERT,213.29,302.37,60.002,1457843403,"274151322000087","219011344069620",0.00,7.30,0,300.27,303.88,0.0,0.0,0.000,580988.1,580988.1,15109,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457843480,255193.00
03/12/2016 23:45,2,0.000,ALERT,213.96,304.78,59.928,1457844303,"201051344000645","219011344069620",0.00,6.70,0,302.98,306.58,0.0,0.0,0.000,338549.7,338549.7,21418,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844305,255194.00
03/12/2016 23:45,2,0.000,ALERT,212.38,301.77,59.975,1457844303,"274151322000085","219011344069620",0.00,6.70,0,299.67,305.08,0.0,0.0,0.000,608790.9,608790.9,15070,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844307,255195.00
03/12/2016 23:45,2,0.000,ALERT,213.96,304.18,59.975,1457844303,"201051344000633","219011344069620",0.00,6.30,0,301.17,306.28,0.0,0.0,0.000,330109.4,330109.4,21830,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844308,255196.00
03/12/2016 23:45,2,0.000,ALERT,213.51,304.48,59.959,1457844303,"201051344000469","219011344069620",0.00,6.30,0,302.07,306.58,0.0,0.0,0.000,330927.1,330927.1,21816,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457844310,255197.00
03/12/2016 23:45,2,0.000,ALERT,212.83,302.37,59.975,1457844303,"201051344000646","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,335807.0,335807.0,26352,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457844312,255198.00
03/12/2016 23:45,2,0.000,ALERT,212.16,302.68,59.970,1457844303,"274151322000052","219011344069620",0.00,7.30,0,299.37,305.38,0.0,0.0,0.000,617077.7,617077.7,15289,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844314,255199.00
03/12/2016 23:45,2,0.000,ALERT,213.29,302.68,59.981,1457844303,"201051344000585","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,341153.7,341153.7,26358,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457844316,255200.00
03/12/2016 23:45,2,0.000,ALERT,213.06,302.68,59.981,1457844303,"201051344001230","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,339637.3,339637.3,26143,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457844318,255201.00
03/12/2016 23:45,2,0.000,ALERT,213.51,303.28,59.975,1457844303,"201051344000582","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,333254.8,333254.8,26332,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844320,255202.00
03/12/2016 23:45,2,0.000,ALERT,212.83,302.37,59.981,1457844303,"201051344000955","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,344127.6,344127.6,26269,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844321,255203.00
03/12/2016 23:45,2,0.000,ALERT,212.61,301.17,59.981,1457844303,"274151322000094","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,495696.6,495696.6,15881,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844323,255204.00
03/12/2016 23:45,2,0.000,ALERT,213.51,304.78,59.981,1457844303,"201051344000579","219011344069620",0.00,7.30,0,303.58,307.48,0.0,0.0,0.000,345038.8,345038.8,1856,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457844325,255205.00
03/12/2016 23:45,2,0.000,ALERT,213.06,302.68,59.975,1457844303,"201051344000890","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,341471.3,341471.3,26289,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844327,255206.00
03/12/2016 23:45,2,0.000,ALERT,213.29,302.37,59.986,1457844303,"201051344000438","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,343630.2,343630.2,26286,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844329,255207.00
03/12/2016 23:45,2,0.000,ALERT,213.29,301.77,59.970,1457844303,"201051344000417","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,337306.6,337306.6,26441,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844330,255208.00
03/12/2016 23:45,2,0.000,ALERT,212.61,301.77,59.981,1457844303,"274151322000083","219011344069620",0.00,7.00,0,299.97,305.38,0.0,0.0,0.000,611185.7,611185.7,15325,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844332,255209.00
03/12/2016 23:45,2,0.000,ALERT,213.06,301.77,59.965,1457844303,"274151322000076","219011344069620",0.00,7.30,0,299.67,305.08,0.0,0.0,0.000,650424.2,650424.2,15330,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844334,255210.00
03/12/2016 23:45,2,0.000,ALERT,213.51,305.68,59.975,1457844303,"201051344000868","219011344069620",0.00,6.70,0,303.58,307.48,0.0,0.0,0.000,329911.2,329911.2,21555,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844336,255211.00
03/12/2016 23:45,2,0.000,ALERT,212.61,302.98,59.922,1457844303,"274151322000095","219011344069620",0.00,6.30,0,300.57,305.68,0.0,0.0,0.000,643655.5,643655.5,15214,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457844338,255212.00
03/12/2016 23:45,2,0.000,ALERT,213.51,304.78,59.954,1457844303,"201051344000988","219011344069620",0.00,7.00,0,300.87,306.58,0.0,0.0,0.000,328096.9,328096.9,21830,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844340,255213.00
03/12/2016 23:45,2,0.000,ALERT,213.29,302.07,59.986,1457844303,"201051344001025","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,341159.4,341159.4,26345,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844341,255214.00
03/12/2016 23:45,2,0.000,ALERT,213.51,305.08,59.975,1457844303,"201051344000458","219011344069620",0.00,7.70,0,302.98,307.18,0.0,0.0,0.000,338499.8,338499.8,21737,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457844343,255215.00
03/12/2016 23:45,2,0.000,ALERT,214.19,304.48,59.986,1457844303,"201051344000853","219011344069620",0.00,6.70,0,302.68,306.58,0.0,0.0,0.000,336134.5,336134.5,21359,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457844345,255216.00
03/12/2016 23:45,2,0.000,ALERT,213.74,302.68,59.986,1457844303,"201051344000685","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,343362.8,343362.8,26163,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457844347,255217.00
03/12/2016 23:45,2,0.000,ALERT,213.51,302.07,59.986,1457844303,"201051344000917","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,340638.6,340638.6,26160,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844349,255218.00
03/12/2016 23:45,2,0.000,ALERT,213.74,302.98,59.996,1457844303,"201051344001145","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,345744.8,345744.8,26020,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457844351,255219.00
03/12/2016 23:45,2,0.000,ALERT,213.51,302.07,60.034,1457844303,"201051344000651","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,337564.9,337564.9,26388,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457844352,255220.00
03/12/2016 23:45,2,0.000,ALERT,212.16,301.47,60.002,1457844303,"274151322000088","219011344069620",0.00,7.30,0,299.37,304.78,0.0,0.0,0.000,593116.9,593116.9,15026,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457844354,255221.00
03/12/2016 23:45,2,0.000,ALERT,213.29,301.17,59.975,1457844303,"274151322000068","219011344069620",0.00,7.70,0,298.77,303.88,0.0,0.0,0.000,495771.8,495771.8,16056,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844356,255222.00
03/12/2016 23:45,2,0.000,ALERT,213.06,302.37,59.981,1457844303,"201051344001135","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,334114.2,334114.2,26355,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844358,255223.00
03/12/2016 23:45,2,0.000,ALERT,213.29,305.38,59.991,1457844303,"201051344000594","219011344069620",0.00,7.00,0,302.98,307.18,0.0,0.0,0.000,340732.9,340732.9,21768,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844360,255224.00
03/12/2016 23:45,2,0.000,ALERT,213.29,302.07,60.018,1457844303,"201051344001203","219011344069620",0.00,6.30,0,300.27,305.68,0.0,0.0,0.000,340402.9,340402.9,26339,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457844361,255225.00
03/12/2016 23:45,2,0.000,ALERT,212.38,302.37,59.975,1457844303,"274151322000054","219011344069620",0.00,7.30,0,299.37,305.38,0.0,0.0,0.000,605988.9,605988.9,15053,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844363,255226.00
03/12/2016 23:45,2,0.000,ALERT,213.74,304.18,60.018,1457844303,"201051344000867","219011344069620",0.00,7.00,0,302.68,306.88,0.0,0.0,0.000,329120.4,329120.4,21797,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457844365,255227.00
03/12/2016 23:45,2,0.000,ALERT,213.29,302.37,59.981,1457844303,"201051344001093","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,339159.7,339159.7,26218,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844367,255228.00
03/12/2016 23:45,2,0.000,ALERT,213.51,304.78,59.991,1457844303,"201051344000900","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,344270.3,344270.3,21206,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844368,255229.00
03/12/2016 23:45,2,0.000,ALERT,213.74,303.88,59.996,1457844303,"201051344000648","219011344069620",0.00,6.00,0,302.37,306.58,0.0,0.0,0.000,337633.5,337633.5,21478,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844370,255230.00
03/12/2016 23:45,2,0.000,ALERT,213.51,305.38,60.002,1457844303,"201051344000569","219011344069620",0.00,6.70,0,303.58,307.48,0.0,0.0,0.000,345668.5,345668.5,21146,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457844372,255231.00
03/12/2016 23:45,2,0.000,ALERT,213.51,305.08,60.018,1457844303,"201051344000983","219011344069620",0.00,7.00,0,302.98,307.18,0.0,0.0,0.000,338133.7,338133.7,21593,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457844374,255232.00
03/12/2016 23:45,2,0.000,ALERT,213.51,304.48,59.986,1457844303,"201051344001158","219011344069620",0.00,6.30,0,302.68,306.28,0.0,0.0,0.000,333853.7,333853.7,21811,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844376,255233.00
03/12/2016 23:45,2,0.000,ALERT,213.96,305.08,59.986,1457844303,"201051344000576","219011344069620",0.00,6.30,0,302.98,306.88,0.0,0.0,0.000,338704.4,338704.4,21267,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844378,255234.00
03/12/2016 23:45,2,0.000,ALERT,212.61,301.47,59.981,1457844303,"274151322000087","219011344069620",0.00,7.30,0,298.47,304.18,0.0,0.0,0.000,580988.1,580988.1,15111,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457844379,255235.00
